Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
,,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.67
,,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.98
,,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.37
,,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.89
,,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.85
,,2024-03-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,37.4
,,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
,,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
,,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
,,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
,,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
,,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
,,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.43
,,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.98
,,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.85
,,2024-03-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,30.9
,,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,100.7
,,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,91.5
,,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,86.8
,,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
,,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.02
,,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
,,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.17
,,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.58
,,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.47
,,2024-03-27T23:50:00.000+00:00,feeder,1,N Current (RMS),A,46.1
,,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
,,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
,,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.1
,,2024-03-27T23:50:00.000+00:00,transformer,,Temperature,C,21.4
,,2024-03-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
,,2024-03-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
,,2024-03-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
,,2024-03-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
,,2024-03-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
,,2024-03-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
,,2024-03-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
,,2024-03-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
,,2024-03-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
,,2024-03-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,42.97
,,2024-03-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,39.46
,,2024-03-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,50.18
,,2024-03-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
,,2024-03-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
,,2024-03-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
,,2024-03-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
,,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
,,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.96
,,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.76
,,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.12
,,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.78
,,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.3
,,2024-03-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,34.1
,,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
,,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.4
,,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.7
,,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
,,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
,,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
,,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.39
,,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.54
,,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.38
,,2024-03-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,34.0
,,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,104.7
,,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,93.5
,,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.4
,,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
,,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
,,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
,,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.09
,,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.2
,,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.97
,,2024-03-27T23:40:00.000+00:00,feeder,1,N Current (RMS),A,41.7
,,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.9
,,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
,,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.7
,,2024-03-27T23:40:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-03-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
,,2024-03-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
,,2024-03-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
,,2024-03-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
,,2024-03-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
,,2024-03-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
,,2024-03-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2024-03-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
,,2024-03-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
,,2024-03-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,45.6
,,2024-03-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,43.52
,,2024-03-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,45.65
,,2024-03-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
,,2024-03-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
,,2024-03-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
,,2024-03-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
,,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
,,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.25
,,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.09
,,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.7
,,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.8
,,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.06
,,2024-03-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,45.6
,,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
,,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.4
,,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.8
,,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
,,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.9
,,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
,,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.5
,,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.84
,,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.05
,,2024-03-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,35.6
,,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,92.7
,,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.2
,,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.4
,,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
,,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
,,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
,,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.44
,,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.06
,,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.63
,,2024-03-27T23:30:00.000+00:00,feeder,1,N Current (RMS),A,48.3
,,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
,,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
,,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.8
,,2024-03-27T23:30:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-03-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
,,2024-03-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
,,2024-03-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-03-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
,,2024-03-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
,,2024-03-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
,,2024-03-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
,,2024-03-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.23
,,2024-03-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
,,2024-03-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,41.63
,,2024-03-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,44.7
,,2024-03-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,48.74
,,2024-03-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
,,2024-03-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
,,2024-03-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
,,2024-03-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
,,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
,,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.12
,,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.62
,,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.82
,,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.35
,,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.56
,,2024-03-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,43.2
,,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
,,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
,,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
,,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
,,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.75
,,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
,,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.1
,,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.24
,,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.24
,,2024-03-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,38.5
,,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,103.4
,,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,104.5
,,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.7
,,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
,,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
,,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.02
,,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.27
,,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.41
,,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.73
,,2024-03-27T23:20:00.000+00:00,feeder,1,N Current (RMS),A,39.3
,,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
,,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
,,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
,,2024-03-27T23:20:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-03-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
,,2024-03-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
,,2024-03-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-03-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
,,2024-03-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
,,2024-03-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
,,2024-03-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
,,2024-03-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
,,2024-03-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
,,2024-03-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,44.19
,,2024-03-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
,,2024-03-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,50.53
,,2024-03-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
,,2024-03-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
,,2024-03-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
,,2024-03-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
,,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
,,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.99
,,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
,,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.58
,,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.73
,,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.21
,,2024-03-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,39.7
,,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
,,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.2
,,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.9
,,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
,,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.26
,,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
,,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.44
,,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.23
,,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.75
,,2024-03-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,34.2
,,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,95.5
,,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.8
,,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.7
,,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
,,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.38
,,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.25
,,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.36
,,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.22
,,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.98
,,2024-03-27T23:10:00.000+00:00,feeder,1,N Current (RMS),A,44.7
,,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.1
,,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
,,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.5
,,2024-03-27T23:10:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-03-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
,,2024-03-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
,,2024-03-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-03-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
,,2024-03-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
,,2024-03-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
,,2024-03-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
,,2024-03-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.64
,,2024-03-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
,,2024-03-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,43.38
,,2024-03-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,48.18
,,2024-03-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,48.95
,,2024-03-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
,,2024-03-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
,,2024-03-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
,,2024-03-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
,,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
,,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.62
,,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.62
,,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.74
,,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.37
,,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.79
,,2024-03-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,41.2
,,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
,,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
,,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.6
,,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
,,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.2
,,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
,,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.3
,,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.29
,,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.52
,,2024-03-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,30.1
,,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,95.1
,,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.7
,,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.8
,,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
,,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.18
,,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.61
,,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.94
,,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.96
,,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.83
,,2024-03-27T23:00:00.000+00:00,feeder,1,N Current (RMS),A,41.8
,,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.8
,,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
,,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.2
,,2024-03-27T23:00:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-03-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
,,2024-03-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
,,2024-03-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-03-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
,,2024-03-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
,,2024-03-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
,,2024-03-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
,,2024-03-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
,,2024-03-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
,,2024-03-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,44.97
,,2024-03-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,44.62
,,2024-03-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,48.13
,,2024-03-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
,,2024-03-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
,,2024-03-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
,,2024-03-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
,,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
,,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.83
,,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.43
,,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.59
,,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.81
,,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.78
,,2024-03-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,40.9
,,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
,,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
,,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.4
,,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
,,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.01
,,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
,,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.05
,,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.59
,,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.63
,,2024-03-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,33.6
,,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,89.9
,,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,88.3
,,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
,,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
,,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.21
,,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.62
,,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.08
,,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.93
,,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.9
,,2024-03-27T22:50:00.000+00:00,feeder,1,N Current (RMS),A,41.8
,,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.8
,,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
,,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
,,2024-03-27T22:50:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-03-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-03-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
,,2024-03-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-03-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
,,2024-03-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
,,2024-03-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
,,2024-03-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
,,2024-03-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
,,2024-03-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
,,2024-03-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,46.72
,,2024-03-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,46.33
,,2024-03-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,41.31
,,2024-03-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
,,2024-03-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
,,2024-03-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
,,2024-03-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
,,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
,,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.18
,,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.94
,,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.53
,,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.13
,,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.37
,,2024-03-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,41.8
,,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
,,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.7
,,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.4
,,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
,,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.89
,,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
,,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.87
,,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.87
,,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.18
,,2024-03-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,34.2
,,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,93.5
,,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.8
,,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.4
,,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
,,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.28
,,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.38
,,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.31
,,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.78
,,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.89
,,2024-03-27T22:40:00.000+00:00,feeder,1,N Current (RMS),A,38.3
,,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
,,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
,,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
,,2024-03-27T22:40:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-03-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
,,2024-03-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
,,2024-03-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-03-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
,,2024-03-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
,,2024-03-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
,,2024-03-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
,,2024-03-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
,,2024-03-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
,,2024-03-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,46.7
,,2024-03-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,45.78
,,2024-03-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,43.44
,,2024-03-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
,,2024-03-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
,,2024-03-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
,,2024-03-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
,,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
,,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.07
,,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
,,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.81
,,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.72
,,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.92
,,2024-03-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,48.8
,,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
,,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.9
,,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.7
,,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
,,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
,,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
,,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.71
,,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.68
,,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.75
,,2024-03-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,48.2
,,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,97.4
,,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,113.4
,,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.2
,,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
,,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
,,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
,,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.86
,,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.37
,,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.83
,,2024-03-27T22:30:00.000+00:00,feeder,1,N Current (RMS),A,50.2
,,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.9
,,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
,,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.8
,,2024-03-27T22:30:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
,,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
,,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
,,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
,,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
,,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
,,2024-03-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
,,2024-03-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
,,2024-03-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
,,2024-03-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,50.38
,,2024-03-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,53.77
,,2024-03-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,50.5
,,2024-03-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
,,2024-03-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
,,2024-03-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
,,2024-03-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
,,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
,,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.34
,,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
,,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.97
,,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.43
,,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.98
,,2024-03-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,44.1
,,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
,,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
,,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
,,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
,,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
,,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
,,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.04
,,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.07
,,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.89
,,2024-03-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,43.6
,,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,89.8
,,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,103.7
,,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.0
,,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
,,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
,,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.74
,,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.59
,,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.98
,,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.87
,,2024-03-27T22:20:00.000+00:00,feeder,1,N Current (RMS),A,34.7
,,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.2
,,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
,,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.4
,,2024-03-27T22:20:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
,,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
,,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
,,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
,,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
,,2024-03-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
,,2024-03-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
,,2024-03-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
,,2024-03-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,46.6
,,2024-03-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,53.48
,,2024-03-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,49.75
,,2024-03-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,93.2
,,2024-03-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
,,2024-03-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
,,2024-03-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
,,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
,,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.28
,,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.96
,,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.56
,,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.06
,,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.58
,,2024-03-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,46.7
,,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
,,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.2
,,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.8
,,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
,,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
,,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.02
,,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.92
,,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.11
,,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.26
,,2024-03-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,45.3
,,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,111.4
,,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,132.8
,,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,116.8
,,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
,,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
,,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
,,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.44
,,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.74
,,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.7
,,2024-03-27T22:10:00.000+00:00,feeder,1,N Current (RMS),A,35.0
,,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.1
,,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
,,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
,,2024-03-27T22:10:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
,,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
,,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
,,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
,,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
,,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
,,2024-03-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
,,2024-03-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
,,2024-03-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
,,2024-03-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,51.92
,,2024-03-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,62.92
,,2024-03-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,58.54
,,2024-03-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,104.1
,,2024-03-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
,,2024-03-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.6
,,2024-03-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
,,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
,,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.08
,,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.57
,,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.37
,,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.79
,,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.99
,,2024-03-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,45.1
,,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
,,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.7
,,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.8
,,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
,,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.48
,,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
,,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.2
,,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
,,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.19
,,2024-03-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,34.6
,,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,136.6
,,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,135.0
,,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,120.4
,,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.02
,,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.32
,,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
,,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.4
,,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.14
,,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
,,2024-03-27T22:00:00.000+00:00,feeder,1,N Current (RMS),A,55.6
,,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.9
,,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
,,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.8
,,2024-03-27T22:00:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-03-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
,,2024-03-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
,,2024-03-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
,,2024-03-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
,,2024-03-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
,,2024-03-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
,,2024-03-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
,,2024-03-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.87
,,2024-03-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
,,2024-03-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,63.98
,,2024-03-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,64.93
,,2024-03-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,66.18
,,2024-03-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,103.8
,,2024-03-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.0
,,2024-03-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.7
,,2024-03-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.1
,,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
,,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.9
,,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.32
,,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.86
,,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.86
,,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.57
,,2024-03-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,53.6
,,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
,,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.2
,,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,80.8
,,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
,,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.99
,,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.35
,,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.98
,,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.87
,,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.81
,,2024-03-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,33.9
,,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,131.5
,,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,126.5
,,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,118.9
,,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
,,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.66
,,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.25
,,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.84
,,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.29
,,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,34.96
,,2024-03-27T21:50:00.000+00:00,feeder,1,N Current (RMS),A,77.5
,,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,104.6
,,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.9
,,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,147.0
,,2024-03-27T21:50:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-03-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
,,2024-03-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
,,2024-03-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-03-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
,,2024-03-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
,,2024-03-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
,,2024-03-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
,,2024-03-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.55
,,2024-03-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
,,2024-03-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,64.69
,,2024-03-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,66.02
,,2024-03-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,81.34
,,2024-03-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,132.6
,,2024-03-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.8
,,2024-03-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.5
,,2024-03-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,341.4
,,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
,,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.46
,,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.94
,,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.15
,,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.13
,,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.75
,,2024-03-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,55.7
,,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.1
,,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,110.1
,,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.4
,,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
,,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.23
,,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.99
,,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.88
,,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.98
,,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.27
,,2024-03-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,33.7
,,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,136.1
,,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,123.6
,,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,133.5
,,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
,,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.71
,,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.68
,,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.49
,,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.8
,,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.91
,,2024-03-27T21:40:00.000+00:00,feeder,1,N Current (RMS),A,75.2
,,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,95.1
,,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.7
,,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,142.8
,,2024-03-27T21:40:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-03-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
,,2024-03-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
,,2024-03-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-03-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
,,2024-03-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
,,2024-03-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
,,2024-03-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
,,2024-03-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
,,2024-03-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
,,2024-03-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,66.51
,,2024-03-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,71.92
,,2024-03-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,83.94
,,2024-03-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,127.0
,,2024-03-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.4
,,2024-03-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,301.5
,,2024-03-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,352.4
,,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
,,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.31
,,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.24
,,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.22
,,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.1
,,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.53
,,2024-03-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,49.8
,,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.8
,,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,114.0
,,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,81.2
,,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
,,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.62
,,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.96
,,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.81
,,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.36
,,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.94
,,2024-03-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,35.5
,,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,140.8
,,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,134.1
,,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,136.9
,,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
,,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.55
,,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.14
,,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.14
,,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.22
,,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,37.27
,,2024-03-27T21:30:00.000+00:00,feeder,1,N Current (RMS),A,71.1
,,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,115.6
,,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,94.8
,,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,157.4
,,2024-03-27T21:30:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-03-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
,,2024-03-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
,,2024-03-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
,,2024-03-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
,,2024-03-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
,,2024-03-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
,,2024-03-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
,,2024-03-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.47
,,2024-03-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
,,2024-03-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,75.17
,,2024-03-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,80.67
,,2024-03-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,87.74
,,2024-03-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,120.4
,,2024-03-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,317.2
,,2024-03-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,338.3
,,2024-03-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,369.8
,,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
,,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.34
,,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.04
,,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.37
,,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.69
,,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.28
,,2024-03-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,44.8
,,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.5
,,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,94.4
,,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.4
,,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
,,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.04
,,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
,,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.15
,,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.86
,,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.76
,,2024-03-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,47.6
,,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,120.8
,,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,141.0
,,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,111.1
