Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
,,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.22
,,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.2
,,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.34
,,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.89
,,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,35.09
,,2024-03-27T21:20:00.000+00:00,feeder,1,N Current (RMS),A,66.5
,,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,99.3
,,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.6
,,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,148.6
,,2024-03-27T21:20:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-03-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
,,2024-03-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
,,2024-03-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
,,2024-03-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
,,2024-03-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
,,2024-03-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
,,2024-03-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
,,2024-03-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
,,2024-03-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
,,2024-03-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,67.86
,,2024-03-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,75.44
,,2024-03-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,77.14
,,2024-03-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,111.2
,,2024-03-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.8
,,2024-03-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,317.8
,,2024-03-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,327.2
,,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
,,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.16
,,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.04
,,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.11
,,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.82
,,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
,,2024-03-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,42.3
,,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.7
,,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,86.2
,,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.3
,,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
,,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.75
,,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
,,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.94
,,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.81
,,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.48
,,2024-03-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,38.5
,,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,120.3
,,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,127.6
,,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,110.0
,,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
,,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
,,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.67
,,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.32
,,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.93
,,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,37.93
,,2024-03-27T21:10:00.000+00:00,feeder,1,N Current (RMS),A,65.8
,,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,108.4
,,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,106.3
,,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,161.3
,,2024-03-27T21:10:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-03-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
,,2024-03-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
,,2024-03-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
,,2024-03-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
,,2024-03-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
,,2024-03-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
,,2024-03-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
,,2024-03-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.85
,,2024-03-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
,,2024-03-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,67.37
,,2024-03-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,74.55
,,2024-03-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,79.41
,,2024-03-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,117.0
,,2024-03-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.7
,,2024-03-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,315.4
,,2024-03-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,337.5
,,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.42
,,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.41
,,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.07
,,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.18
,,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.2
,,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
,,2024-03-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,43.1
,,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.1
,,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.1
,,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.4
,,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
,,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.41
,,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
,,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.85
,,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.25
,,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.91
,,2024-03-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,33.2
,,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,123.9
,,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,116.8
,,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,111.8
,,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
,,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.65
,,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.09
,,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.77
,,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.32
,,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,35.03
,,2024-03-27T21:00:00.000+00:00,feeder,1,N Current (RMS),A,63.2
,,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,113.3
,,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,99.5
,,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,148.7
,,2024-03-27T21:00:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-03-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
,,2024-03-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
,,2024-03-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
,,2024-03-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
,,2024-03-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
,,2024-03-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
,,2024-03-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
,,2024-03-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.48
,,2024-03-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
,,2024-03-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,70.8
,,2024-03-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,68.76
,,2024-03-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,76.94
,,2024-03-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,117.6
,,2024-03-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,299.9
,,2024-03-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.3
,,2024-03-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,326.8
,,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
,,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.07
,,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.03
,,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.18
,,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.19
,,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.18
,,2024-03-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,50.3
,,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.3
,,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.1
,,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.5
,,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
,,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
,,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.54
,,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.32
,,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.06
,,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.4
,,2024-03-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,34.5
,,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,126.8
,,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,116.2
,,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,123.3
,,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
,,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.56
,,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
,,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.33
,,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.4
,,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,38.53
,,2024-03-27T20:50:00.000+00:00,feeder,1,N Current (RMS),A,73.2
,,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,111.9
,,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,104.9
,,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,164.2
,,2024-03-27T20:50:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-03-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
,,2024-03-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
,,2024-03-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
,,2024-03-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
,,2024-03-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
,,2024-03-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
,,2024-03-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
,,2024-03-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
,,2024-03-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
,,2024-03-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,67.83
,,2024-03-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,68.65
,,2024-03-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,87.11
,,2024-03-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,142.8
,,2024-03-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.8
,,2024-03-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,292.2
,,2024-03-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,370.0
,,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
,,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.48
,,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.52
,,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.3
,,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.7
,,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.76
,,2024-03-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,42.9
,,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.4
,,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,86.3
,,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.1
,,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
,,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.02
,,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.02
,,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.12
,,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.97
,,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.6
,,2024-03-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,37.5
,,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,130.8
,,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,129.2
,,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,132.4
,,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
,,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.25
,,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.18
,,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.22
,,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.12
,,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,36.53
,,2024-03-27T20:40:00.000+00:00,feeder,1,N Current (RMS),A,64.0
,,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,112.4
,,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,120.3
,,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,158.3
,,2024-03-27T20:40:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-03-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
,,2024-03-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
,,2024-03-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
,,2024-03-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
,,2024-03-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
,,2024-03-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
,,2024-03-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
,,2024-03-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
,,2024-03-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
,,2024-03-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,71.64
,,2024-03-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,77.79
,,2024-03-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,84.89
,,2024-03-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,128.4
,,2024-03-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,305.6
,,2024-03-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,331.1
,,2024-03-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,363.7
,,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
,,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.85
,,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.39
,,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.22
,,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.78
,,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.37
,,2024-03-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,43.5
,,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.0
,,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.5
,,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.0
,,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.95
,,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.26
,,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
,,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.64
,,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.32
,,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.27
,,2024-03-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,34.4
,,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,105.7
,,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,100.4
,,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,104.0
,,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
,,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.23
,,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.95
,,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.13
,,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.32
,,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.5
,,2024-03-27T20:30:00.000+00:00,feeder,1,N Current (RMS),A,40.5
,,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,106.7
,,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,111.9
,,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,122.2
,,2024-03-27T20:30:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
,,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
,,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
,,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
,,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
,,2024-03-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
,,2024-03-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.33
,,2024-03-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
,,2024-03-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,66.99
,,2024-03-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,68.42
,,2024-03-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,70.14
,,2024-03-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,111.0
,,2024-03-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.2
,,2024-03-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,292.2
,,2024-03-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.8
,,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
,,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.97
,,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.23
,,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.35
,,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.1
,,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.56
,,2024-03-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,46.6
,,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.0
,,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.0
,,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,82.0
,,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
,,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.71
,,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
,,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.11
,,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.33
,,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.62
,,2024-03-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,34.3
,,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,120.9
,,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,108.9
,,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,114.4
,,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
,,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
,,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.6
,,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.13
,,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.24
,,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.41
,,2024-03-27T20:20:00.000+00:00,feeder,1,N Current (RMS),A,51.2
,,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,103.1
,,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.0
,,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,134.7
,,2024-03-27T20:20:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
,,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
,,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
,,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
,,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
,,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
,,2024-03-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
,,2024-03-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.84
,,2024-03-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
,,2024-03-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,67.59
,,2024-03-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,66.67
,,2024-03-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,76.6
,,2024-03-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,120.6
,,2024-03-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.8
,,2024-03-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.1
,,2024-03-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,326.3
,,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
,,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.95
,,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.2
,,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.2
,,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.65
,,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.23
,,2024-03-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,51.4
,,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
,,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.2
,,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,84.5
,,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.91
,,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.36
,,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
,,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.86
,,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.58
,,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.74
,,2024-03-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,35.1
,,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,105.6
,,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,96.6
,,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,104.8
,,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
,,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.1
,,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.03
,,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.15
,,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.07
,,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,34.57
,,2024-03-27T20:10:00.000+00:00,feeder,1,N Current (RMS),A,62.3
,,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,106.3
,,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,98.2
,,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,146.2
,,2024-03-27T20:10:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
,,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
,,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
,,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
,,2024-03-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
,,2024-03-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.41
,,2024-03-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
,,2024-03-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,62.2
,,2024-03-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,65.31
,,2024-03-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,78.54
,,2024-03-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,133.6
,,2024-03-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.7
,,2024-03-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.0
,,2024-03-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,332.2
,,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
,,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.77
,,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.48
,,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.46
,,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.56
,,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.84
,,2024-03-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,58.6
,,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.3
,,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,96.4
,,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,95.2
,,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
,,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.39
,,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
,,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.09
,,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.22
,,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.9
,,2024-03-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,35.6
,,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,114.9
,,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,107.8
,,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,109.8
,,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
,,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
,,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.25
,,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.68
,,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.63
,,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.75
,,2024-03-27T20:00:00.000+00:00,feeder,1,N Current (RMS),A,50.3
,,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,125.1
,,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,104.0
,,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,131.0
,,2024-03-27T20:00:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
,,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
,,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
,,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
,,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
,,2024-03-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
,,2024-03-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.94
,,2024-03-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
,,2024-03-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,68.22
,,2024-03-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,72.42
,,2024-03-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,78.49
,,2024-03-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,121.3
,,2024-03-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.9
,,2024-03-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.4
,,2024-03-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,331.6
,,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
,,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.27
,,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.41
,,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.51
,,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.55
,,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.85
,,2024-03-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,57.1
,,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
,,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,88.2
,,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,99.0
,,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
,,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.09
,,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
,,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.37
,,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.9
,,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.27
,,2024-03-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,37.0
,,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,129.0
,,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,114.8
,,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,116.1
,,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
,,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.45
,,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
,,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.12
,,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.12
,,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,38.62
,,2024-03-27T19:50:00.000+00:00,feeder,1,N Current (RMS),A,61.3
,,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,135.3
,,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,123.5
,,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,163.8
,,2024-03-27T19:50:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
,,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
,,2024-03-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
,,2024-03-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
,,2024-03-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
,,2024-03-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
,,2024-03-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
,,2024-03-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.81
,,2024-03-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
,,2024-03-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,73.99
,,2024-03-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,76.56
,,2024-03-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,88.75
,,2024-03-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,134.9
,,2024-03-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,310.5
,,2024-03-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,322.1
,,2024-03-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,373.7
,,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
,,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.46
,,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.75
,,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.08
,,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.06
,,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.4
,,2024-03-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,58.2
,,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.3
,,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,114.2
,,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,92.9
,,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.74
,,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.55
,,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
,,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.33
,,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,34.72
,,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.63
,,2024-03-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,49.3
,,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,115.0
,,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,144.0
,,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,120.3
,,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
,,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.47
,,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
,,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.33
,,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.03
,,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,39.87
,,2024-03-27T19:40:00.000+00:00,feeder,1,N Current (RMS),A,56.9
,,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,146.8
,,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,129.2
,,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,166.0
,,2024-03-27T19:40:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
,,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
,,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
,,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
,,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
,,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
,,2024-03-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
,,2024-03-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
,,2024-03-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
,,2024-03-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,76.73
,,2024-03-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,92.8
,,2024-03-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,89.91
,,2024-03-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,124.9
,,2024-03-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,318.7
,,2024-03-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,383.9
,,2024-03-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,375.0
,,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
,,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.73
,,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.68
,,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.07
,,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.69
,,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.42
,,2024-03-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,54.0
,,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.8
,,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,116.3
,,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,96.1
,,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
,,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.13
,,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
,,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.84
,,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.86
,,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.66
,,2024-03-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,45.6
,,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,122.5
,,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,122.1
,,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,142.7
,,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
,,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
,,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
,,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.85
,,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.66
,,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,35.67
,,2024-03-27T19:30:00.000+00:00,feeder,1,N Current (RMS),A,55.2
,,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,137.2
,,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,120.0
,,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,150.0
,,2024-03-27T19:30:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
,,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
,,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
,,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
,,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
,,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
,,2024-03-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
,,2024-03-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.68
,,2024-03-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
,,2024-03-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,78.76
,,2024-03-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,85.21
,,2024-03-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,91.75
,,2024-03-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,128.7
,,2024-03-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,328.7
,,2024-03-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,354.1
,,2024-03-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,383.9
,,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
,,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.47
,,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.03
,,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.9
,,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.48
,,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.83
,,2024-03-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,60.8
,,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
,,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,115.7
,,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.3
,,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
,,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.59
,,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
,,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.03
,,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.88
,,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.57
,,2024-03-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,38.7
,,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,127.9
,,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,130.5
,,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,133.9
,,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
,,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
,,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
,,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.19
,,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.35
,,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,35.55
,,2024-03-27T19:20:00.000+00:00,feeder,1,N Current (RMS),A,54.7
,,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,148.6
,,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,119.0
,,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,151.0
,,2024-03-27T19:20:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
,,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
,,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
,,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
,,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
,,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
,,2024-03-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
,,2024-03-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
,,2024-03-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
,,2024-03-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,78.12
,,2024-03-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,86.71
,,2024-03-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,86.95
,,2024-03-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,121.9
,,2024-03-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,327.2
,,2024-03-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,360.7
,,2024-03-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,364.7
,,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
,,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.62
,,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.76
,,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.02
,,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,33.83
,,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.69
,,2024-03-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,78.5
,,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
,,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,142.0
,,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.7
,,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
,,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.77
,,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
,,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.52
,,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.06
,,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.11
,,2024-03-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,36.9
,,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,130.1
,,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,127.3
,,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,132.2
,,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
,,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
,,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
,,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.85
,,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.24
,,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.65
,,2024-03-27T19:10:00.000+00:00,feeder,1,N Current (RMS),A,46.7
,,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,134.6
,,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,122.7
,,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,122.0
,,2024-03-27T19:10:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
,,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
,,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
,,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
,,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
,,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
,,2024-03-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
,,2024-03-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
,,2024-03-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
,,2024-03-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,76.4
,,2024-03-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,93.13
,,2024-03-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,76.45
,,2024-03-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,128.5
,,2024-03-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,320.8
,,2024-03-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,387.9
,,2024-03-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,322.2
,,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
,,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.06
,,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.35
,,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.41
,,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.47
,,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.22
,,2024-03-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,65.8
,,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.3
,,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,124.2
,,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,96.4
,,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
,,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.35
,,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
,,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.94
,,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.92
,,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.64
,,2024-03-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,34.9
,,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,144.3
,,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,135.4
,,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,118.5
,,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
,,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
,,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
,,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,37.53
,,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.95
,,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.28
,,2024-03-27T19:00:00.000+00:00,feeder,1,N Current (RMS),A,59.4
,,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,160.6
,,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,125.3
,,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,120.7
,,2024-03-27T19:00:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-03-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
,,2024-03-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
,,2024-03-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
,,2024-03-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
,,2024-03-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
,,2024-03-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
,,2024-03-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
,,2024-03-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
,,2024-03-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
,,2024-03-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,85.88
,,2024-03-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,91.34
,,2024-03-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,78.14
,,2024-03-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,112.7
,,2024-03-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,361.2
,,2024-03-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,381.0
,,2024-03-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.1
,,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
,,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.22
,,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.84
,,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.37
,,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.18
,,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.59
,,2024-03-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,59.6
,,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.5
,,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,122.9
,,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.3
,,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
,,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.29
,,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
,,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.3
,,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.3
,,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.36
,,2024-03-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,33.4
,,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,144.9
,,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,128.3
,,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,116.9
,,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
,,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.93
,,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
,,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.62
,,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.75
,,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.48
,,2024-03-27T18:50:00.000+00:00,feeder,1,N Current (RMS),A,55.4
,,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,133.0
,,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,109.4
,,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,133.6
,,2024-03-27T18:50:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-03-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
,,2024-03-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
,,2024-03-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
,,2024-03-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
,,2024-03-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
,,2024-03-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
,,2024-03-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
,,2024-03-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
