Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
,,2024-03-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,81.29
,,2024-03-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,85.24
,,2024-03-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,76.42
,,2024-03-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,112.0
,,2024-03-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,340.5
,,2024-03-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,356.0
,,2024-03-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.2
,,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
,,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.2
,,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.86
,,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.45
,,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.89
,,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.75
,,2024-03-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,59.2
,,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
,,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,118.1
,,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.1
,,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.16
,,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
,,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.74
,,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.4
,,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.32
,,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.37
,,2024-03-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,31.6
,,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,151.8
,,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,137.8
,,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,132.1
,,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
,,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.79
,,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.48
,,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.12
,,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.51
,,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,37.21
,,2024-03-27T18:40:00.000+00:00,feeder,1,N Current (RMS),A,61.8
,,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,148.4
,,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,120.8
,,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,158.0
,,2024-03-27T18:40:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-03-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
,,2024-03-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
,,2024-03-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
,,2024-03-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
,,2024-03-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
,,2024-03-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
,,2024-03-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
,,2024-03-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
,,2024-03-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
,,2024-03-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,84.97
,,2024-03-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,88.71
,,2024-03-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,83.32
,,2024-03-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,110.1
,,2024-03-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,358.6
,,2024-03-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,371.4
,,2024-03-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,352.4
,,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
,,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.21
,,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.37
,,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.33
,,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.37
,,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.01
,,2024-03-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,60.9
,,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.9
,,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,123.7
,,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,87.0
,,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
,,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.24
,,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
,,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.51
,,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.57
,,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.91
,,2024-03-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,33.4
,,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,142.0
,,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,129.5
,,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,114.8
,,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
,,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
,,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.23
,,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.65
,,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.98
,,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,36.95
,,2024-03-27T18:30:00.000+00:00,feeder,1,N Current (RMS),A,61.5
,,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,153.9
,,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,118.8
,,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,155.7
,,2024-03-27T18:30:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-03-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
,,2024-03-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
,,2024-03-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
,,2024-03-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
,,2024-03-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
,,2024-03-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
,,2024-03-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
,,2024-03-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
,,2024-03-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
,,2024-03-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,85.49
,,2024-03-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,87.93
,,2024-03-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,83.87
,,2024-03-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,107.3
,,2024-03-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,357.9
,,2024-03-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,367.5
,,2024-03-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,352.8
,,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
,,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.91
,,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
,,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.16
,,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.96
,,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.46
,,2024-03-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,50.8
,,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.6
,,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,113.7
,,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,96.0
,,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
,,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.63
,,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
,,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.27
,,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.91
,,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.71
,,2024-03-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,33.3
,,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,128.5
,,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,122.5
,,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,118.0
,,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
,,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
,,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.06
,,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.29
,,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.78
,,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,35.56
,,2024-03-27T18:20:00.000+00:00,feeder,1,N Current (RMS),A,59.1
,,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,140.0
,,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,112.4
,,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,150.0
,,2024-03-27T18:20:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-03-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2024-03-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
,,2024-03-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
,,2024-03-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
,,2024-03-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
,,2024-03-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
,,2024-03-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
,,2024-03-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
,,2024-03-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
,,2024-03-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,80.72
,,2024-03-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,82.64
,,2024-03-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,85.73
,,2024-03-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,116.5
,,2024-03-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,337.8
,,2024-03-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,344.3
,,2024-03-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,359.4
,,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
,,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.53
,,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.38
,,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.24
,,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.45
,,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.54
,,2024-03-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,54.6
,,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,83.6
,,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,124.0
,,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,97.6
,,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
,,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
,,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.79
,,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.13
,,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.51
,,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.37
,,2024-03-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,35.7
,,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,133.0
,,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,129.5
,,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,130.9
,,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
,,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.17
,,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
,,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
,,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.35
,,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,35.79
,,2024-03-27T18:10:00.000+00:00,feeder,1,N Current (RMS),A,63.5
,,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,143.5
,,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,124.1
,,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,154.0
,,2024-03-27T18:10:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-03-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
,,2024-03-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
,,2024-03-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
,,2024-03-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
,,2024-03-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
,,2024-03-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
,,2024-03-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
,,2024-03-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
,,2024-03-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
,,2024-03-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,84.38
,,2024-03-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,89.32
,,2024-03-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,88.71
,,2024-03-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,120.8
,,2024-03-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,354.1
,,2024-03-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,373.2
,,2024-03-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,374.1
,,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
,,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.25
,,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.51
,,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.37
,,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,34.47
,,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.27
,,2024-03-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,69.4
,,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.5
,,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,145.9
,,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,104.5
,,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
,,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.76
,,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
,,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.82
,,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.43
,,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.4
,,2024-03-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,34.0
,,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,136.2
,,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,133.6
,,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,113.5
,,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
,,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
,,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
,,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,37.85
,,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.6
,,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.99
,,2024-03-27T18:00:00.000+00:00,feeder,1,N Current (RMS),A,59.7
,,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,160.0
,,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,125.2
,,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,124.3
,,2024-03-27T18:00:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-03-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2024-03-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
,,2024-03-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
,,2024-03-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
,,2024-03-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
,,2024-03-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
,,2024-03-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
,,2024-03-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
,,2024-03-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
,,2024-03-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,86.04
,,2024-03-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,95.5
,,2024-03-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,79.66
,,2024-03-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,112.5
,,2024-03-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,363.3
,,2024-03-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,400.9
,,2024-03-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,338.4
,,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.49
,,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.62
,,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.3
,,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.3
,,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.75
,,2024-03-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,51.2
,,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.4
,,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,119.6
,,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,98.9
,,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
,,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.01
,,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.11
,,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,39.81
,,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.69
,,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.21
,,2024-03-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,47.5
,,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,171.3
,,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,143.1
,,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,117.3
,,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
,,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.36
,,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.98
,,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,38.87
,,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.2
,,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.63
,,2024-03-27T17:50:00.000+00:00,feeder,1,N Current (RMS),A,72.1
,,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,164.7
,,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,107.5
,,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,130.4
,,2024-03-27T17:50:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-03-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
,,2024-03-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
,,2024-03-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
,,2024-03-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
,,2024-03-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
,,2024-03-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
,,2024-03-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
,,2024-03-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
,,2024-03-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
,,2024-03-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,96.98
,,2024-03-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,87.19
,,2024-03-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,80.59
,,2024-03-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,118.4
,,2024-03-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,407.2
,,2024-03-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,365.5
,,2024-03-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,341.5
,,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
,,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.13
,,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.93
,,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.45
,,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.38
,,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.92
,,2024-03-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,46.3
,,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,96.4
,,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,120.4
,,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,95.0
,,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
,,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.61
,,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
,,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,42.44
,,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,35.22
,,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.17
,,2024-03-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,47.2
,,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,179.7
,,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,149.7
,,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,146.4
,,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
,,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.17
,,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.37
,,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,38.94
,,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.92
,,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.03
,,2024-03-27T17:40:00.000+00:00,feeder,1,N Current (RMS),A,57.7
,,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,164.1
,,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,132.0
,,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,136.5
,,2024-03-27T17:40:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-03-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
,,2024-03-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
,,2024-03-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
,,2024-03-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
,,2024-03-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
,,2024-03-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
,,2024-03-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
,,2024-03-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.91
,,2024-03-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
,,2024-03-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,103.83
,,2024-03-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,94.51
,,2024-03-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,88.12
,,2024-03-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,117.9
,,2024-03-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,436.0
,,2024-03-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,396.2
,,2024-03-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,372.1
,,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
,,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.34
,,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.63
,,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.25
,,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.14
,,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.49
,,2024-03-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,61.4
,,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.5
,,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,120.3
,,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,101.3
,,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
,,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
,,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.75
,,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,35.69
,,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,38.43
,,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.02
,,2024-03-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,45.9
,,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,154.3
,,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,162.1
,,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,145.9
,,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
,,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.1
,,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.97
,,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,37.46
,,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.75
,,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.35
,,2024-03-27T17:30:00.000+00:00,feeder,1,N Current (RMS),A,62.4
,,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,160.1
,,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,130.0
,,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,108.3
,,2024-03-27T17:30:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-03-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2024-03-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
,,2024-03-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
,,2024-03-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
,,2024-03-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
,,2024-03-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
,,2024-03-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
,,2024-03-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
,,2024-03-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
,,2024-03-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,88.4
,,2024-03-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,97.32
,,2024-03-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,82.86
,,2024-03-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,113.1
,,2024-03-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,372.0
,,2024-03-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,407.5
,,2024-03-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,350.0
,,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
,,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.31
,,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.16
,,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
,,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.93
,,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.92
,,2024-03-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,52.6
,,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.3
,,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,118.7
,,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,82.2
,,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
,,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.4
,,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
,,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.3
,,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.42
,,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.65
,,2024-03-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,47.9
,,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,125.5
,,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,146.5
,,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,135.3
,,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
,,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.34
,,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.6
,,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,40.6
,,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.44
,,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.84
,,2024-03-27T17:20:00.000+00:00,feeder,1,N Current (RMS),A,71.0
,,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,170.5
,,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,136.7
,,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.3
,,2024-03-27T17:20:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-03-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
,,2024-03-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
,,2024-03-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
,,2024-03-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
,,2024-03-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
,,2024-03-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
,,2024-03-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
,,2024-03-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.05
,,2024-03-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
,,2024-03-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,86.91
,,2024-03-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,94.79
,,2024-03-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,73.41
,,2024-03-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,111.6
,,2024-03-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,364.8
,,2024-03-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,397.4
,,2024-03-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,310.5
,,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
,,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
,,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.08
,,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.72
,,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.18
,,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.63
,,2024-03-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,54.0
,,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
,,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,104.1
,,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,86.4
,,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
,,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.88
,,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
,,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.3
,,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.93
,,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.74
,,2024-03-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,37.8
,,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,125.7
,,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,112.1
,,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,123.6
,,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
,,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.67
,,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.64
,,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,40.48
,,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.34
,,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.8
,,2024-03-27T17:10:00.000+00:00,feeder,1,N Current (RMS),A,58.6
,,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,171.5
,,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,136.6
,,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,130.5
,,2024-03-27T17:10:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-03-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
,,2024-03-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
,,2024-03-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
,,2024-03-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
,,2024-03-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
,,2024-03-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
,,2024-03-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
,,2024-03-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.55
,,2024-03-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
,,2024-03-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,84.5
,,2024-03-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,82.45
,,2024-03-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,78.17
,,2024-03-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,110.4
,,2024-03-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,356.2
,,2024-03-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,348.5
,,2024-03-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,333.2
,,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
,,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.51
,,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.15
,,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.28
,,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.35
,,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.3
,,2024-03-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,58.9
,,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.6
,,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,110.4
,,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.8
,,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
,,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.12
,,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.09
,,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.75
,,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.9
,,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.61
,,2024-03-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,42.0
,,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,123.6
,,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,107.7
,,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,127.6
,,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
,,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
,,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.35
,,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,35.7
,,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.67
,,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.02
,,2024-03-27T17:00:00.000+00:00,feeder,1,N Current (RMS),A,69.8
,,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,151.5
,,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,101.6
,,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.1
,,2024-03-27T17:00:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-03-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
,,2024-03-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
,,2024-03-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
,,2024-03-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
,,2024-03-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
,,2024-03-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
,,2024-03-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
,,2024-03-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
,,2024-03-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
,,2024-03-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,78.73
,,2024-03-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,73.92
,,2024-03-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,68.92
,,2024-03-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,108.9
,,2024-03-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,333.7
,,2024-03-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.2
,,2024-03-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.5
,,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
,,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.27
,,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.01
,,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.56
,,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.95
,,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.51
,,2024-03-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,59.4
,,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.2
,,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,99.9
,,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,101.2
,,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
,,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.02
,,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
,,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.99
,,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.32
,,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.68
,,2024-03-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,39.8
,,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,124.7
,,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,105.8
,,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,123.5
,,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
,,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
,,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.53
,,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.66
,,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.46
,,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.76
,,2024-03-27T16:50:00.000+00:00,feeder,1,N Current (RMS),A,50.6
,,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,122.1
,,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,100.1
,,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,102.8
,,2024-03-27T16:50:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-03-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
,,2024-03-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
,,2024-03-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
,,2024-03-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
,,2024-03-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
,,2024-03-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
,,2024-03-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
,,2024-03-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
,,2024-03-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
,,2024-03-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,71.21
,,2024-03-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,70.73
,,2024-03-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,75.95
,,2024-03-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,113.4
,,2024-03-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,301.7
,,2024-03-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,301.0
,,2024-03-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.6
,,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
,,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.83
,,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.3
,,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.74
,,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.34
,,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.6
,,2024-03-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,51.5
,,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.1
,,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,101.7
,,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.8
,,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
,,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.02
,,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
,,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
,,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.86
,,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.72
,,2024-03-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,39.4
,,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,120.6
,,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,103.8
,,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,119.7
,,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
,,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.41
,,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.68
,,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.12
,,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.79
,,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.42
,,2024-03-27T16:40:00.000+00:00,feeder,1,N Current (RMS),A,60.7
,,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,132.9
,,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
,,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,98.6
,,2024-03-27T16:40:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-03-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
,,2024-03-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
,,2024-03-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
,,2024-03-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
,,2024-03-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
,,2024-03-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
,,2024-03-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
,,2024-03-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.26
,,2024-03-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
,,2024-03-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,72.87
,,2024-03-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,68.0
,,2024-03-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,68.74
,,2024-03-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,107.9
,,2024-03-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,308.7
,,2024-03-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.4
,,2024-03-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.4
,,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
,,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.34
,,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.16
,,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.08
,,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.26
,,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.53
,,2024-03-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,46.0
,,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
,,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,98.2
,,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.4
,,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
,,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.1
,,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
,,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.41
,,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.17
,,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.69
,,2024-03-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,35.1
,,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,122.0
,,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,109.0
,,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,115.0
,,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
,,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.2
,,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.65
,,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.02
,,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.13
,,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.18
,,2024-03-27T16:30:00.000+00:00,feeder,1,N Current (RMS),A,45.1
,,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,119.9
,,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,108.4
,,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,96.3
,,2024-03-27T16:30:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
,,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
,,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
,,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
,,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
,,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
,,2024-03-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
,,2024-03-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.64
,,2024-03-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
,,2024-03-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,71.52
,,2024-03-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,72.56
,,2024-03-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,63.4
,,2024-03-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,98.8
,,2024-03-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.9
,,2024-03-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,307.3
,,2024-03-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.0
,,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
,,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.85
,,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
,,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.85
,,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.08
,,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.46
,,2024-03-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,69.2
,,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
,,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,109.7
,,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.9
,,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
,,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.87
,,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
,,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.06
,,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.79
,,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.97
,,2024-03-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,33.1
,,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,111.7
,,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,106.9
,,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,107.2
,,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
,,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.26
,,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
,,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.25
,,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.4
,,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.84
,,2024-03-27T16:20:00.000+00:00,feeder,1,N Current (RMS),A,53.8
,,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,114.5
,,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.7
,,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.8
,,2024-03-27T16:20:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
,,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
,,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
,,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
,,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
,,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
,,2024-03-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
,,2024-03-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.98
,,2024-03-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
,,2024-03-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,63.15
,,2024-03-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,68.27
,,2024-03-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,53.27
,,2024-03-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,98.4
,,2024-03-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.0
,,2024-03-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.7
,,2024-03-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
,,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
,,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.84
,,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.84
,,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.61
,,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.16
,,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.81
,,2024-03-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,49.2
,,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
,,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.1
,,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
,,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
