Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.65
,,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
,,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.68
,,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.1
,,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.18
,,2024-03-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,54.3
,,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,98.8
,,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,92.5
,,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,125.9
,,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
,,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
,,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
,,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.77
,,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.06
,,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.6
,,2024-03-27T16:10:00.000+00:00,feeder,1,N Current (RMS),A,44.4
,,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,105.4
,,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.8
,,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,93.2
,,2024-03-27T16:10:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
,,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
,,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
,,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
,,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
,,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
,,2024-03-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
,,2024-03-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
,,2024-03-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
,,2024-03-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,51.06
,,2024-03-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,53.32
,,2024-03-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,57.59
,,2024-03-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,109.1
,,2024-03-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
,,2024-03-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
,,2024-03-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
,,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
,,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.33
,,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
,,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
,,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.83
,,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.95
,,2024-03-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,53.9
,,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
,,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
,,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
,,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
,,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.29
,,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
,,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.04
,,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.62
,,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.37
,,2024-03-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,35.8
,,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,91.2
,,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.9
,,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.4
,,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
,,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
,,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.21
,,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.83
,,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.7
,,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.44
,,2024-03-27T16:00:00.000+00:00,feeder,1,N Current (RMS),A,44.0
,,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,97.1
,,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.8
,,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.0
,,2024-03-27T16:00:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
,,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
,,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
,,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
,,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
,,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
,,2024-03-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
,,2024-03-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.36
,,2024-03-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
,,2024-03-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,47.74
,,2024-03-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,50.15
,,2024-03-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,47.75
,,2024-03-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,102.3
,,2024-03-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
,,2024-03-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
,,2024-03-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
,,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
,,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.55
,,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.29
,,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.17
,,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.1
,,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.4
,,2024-03-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,41.9
,,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
,,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.2
,,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
,,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
,,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.05
,,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
,,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.64
,,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.53
,,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.82
,,2024-03-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,32.8
,,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,101.3
,,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,105.2
,,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,94.2
,,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
,,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.43
,,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.74
,,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.49
,,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.14
,,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.87
,,2024-03-27T15:50:00.000+00:00,feeder,1,N Current (RMS),A,56.5
,,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,105.6
,,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.1
,,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.7
,,2024-03-27T15:50:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
,,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
,,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
,,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
,,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
,,2024-03-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
,,2024-03-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.03
,,2024-03-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
,,2024-03-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,57.3
,,2024-03-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,55.77
,,2024-03-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,48.09
,,2024-03-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
,,2024-03-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.3
,,2024-03-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.7
,,2024-03-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
,,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
,,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.09
,,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.08
,,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
,,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.75
,,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.61
,,2024-03-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,47.0
,,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
,,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
,,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
,,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
,,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.29
,,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
,,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.63
,,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.42
,,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.56
,,2024-03-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,41.2
,,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.0
,,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.3
,,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,93.1
,,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
,,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.25
,,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.61
,,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.61
,,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.73
,,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.64
,,2024-03-27T15:40:00.000+00:00,feeder,1,N Current (RMS),A,57.0
,,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,105.3
,,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.9
,,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.2
,,2024-03-27T15:40:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-03-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
,,2024-03-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
,,2024-03-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
,,2024-03-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
,,2024-03-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
,,2024-03-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
,,2024-03-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
,,2024-03-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.64
,,2024-03-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
,,2024-03-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,45.55
,,2024-03-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,42.91
,,2024-03-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.81
,,2024-03-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,96.2
,,2024-03-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
,,2024-03-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
,,2024-03-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
,,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
,,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.36
,,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.95
,,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.97
,,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.2
,,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.64
,,2024-03-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,56.4
,,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
,,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.4
,,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
,,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.22
,,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
,,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.02
,,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.73
,,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.93
,,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.36
,,2024-03-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,44.3
,,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,104.5
,,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.5
,,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,115.4
,,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
,,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.04
,,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.76
,,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.8
,,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.14
,,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.6
,,2024-03-27T15:30:00.000+00:00,feeder,1,N Current (RMS),A,58.1
,,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,105.8
,,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
,,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.4
,,2024-03-27T15:30:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-03-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2024-03-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
,,2024-03-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
,,2024-03-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
,,2024-03-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
,,2024-03-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
,,2024-03-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
,,2024-03-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
,,2024-03-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
,,2024-03-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,52.5
,,2024-03-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,48.28
,,2024-03-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,45.61
,,2024-03-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,98.4
,,2024-03-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
,,2024-03-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
,,2024-03-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
,,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
,,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.42
,,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.04
,,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.11
,,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.54
,,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.89
,,2024-03-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,41.2
,,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
,,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
,,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
,,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.85
,,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.91
,,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.55
,,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.43
,,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.21
,,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.83
,,2024-03-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,32.2
,,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,144.3
,,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,128.4
,,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,137.3
,,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
,,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
,,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.11
,,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.92
,,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.74
,,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.45
,,2024-03-27T15:20:00.000+00:00,feeder,1,N Current (RMS),A,53.3
,,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.6
,,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.6
,,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
,,2024-03-27T15:20:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-03-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
,,2024-03-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
,,2024-03-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
,,2024-03-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
,,2024-03-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
,,2024-03-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
,,2024-03-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
,,2024-03-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2024-03-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
,,2024-03-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,57.46
,,2024-03-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,52.49
,,2024-03-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,53.17
,,2024-03-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,97.7
,,2024-03-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
,,2024-03-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
,,2024-03-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
,,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
,,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.7
,,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.89
,,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.53
,,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.61
,,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.64
,,2024-03-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,50.0
,,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
,,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
,,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.7
,,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.99
,,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
,,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.77
,,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.3
,,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.63
,,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.7
,,2024-03-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,32.7
,,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,131.5
,,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,111.9
,,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,117.7
,,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
,,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.21
,,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.74
,,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.04
,,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.09
,,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.64
,,2024-03-27T15:10:00.000+00:00,feeder,1,N Current (RMS),A,41.4
,,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
,,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.3
,,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
,,2024-03-27T15:10:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-03-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
,,2024-03-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
,,2024-03-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
,,2024-03-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
,,2024-03-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
,,2024-03-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
,,2024-03-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
,,2024-03-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
,,2024-03-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
,,2024-03-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,49.87
,,2024-03-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,51.33
,,2024-03-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,56.98
,,2024-03-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,110.0
,,2024-03-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
,,2024-03-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
,,2024-03-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
,,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
,,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
,,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.76
,,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.63
,,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.51
,,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.45
,,2024-03-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,46.3
,,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
,,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.3
,,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
,,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.88
,,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.76
,,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.58
,,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,39.1
,,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,35.06
,,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.7
,,2024-03-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,31.4
,,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,168.6
,,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,149.4
,,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,147.2
,,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
,,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.22
,,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.44
,,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.06
,,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.2
,,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.11
,,2024-03-27T15:00:00.000+00:00,feeder,1,N Current (RMS),A,40.5
,,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.5
,,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.1
,,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.3
,,2024-03-27T15:00:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-03-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
,,2024-03-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
,,2024-03-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
,,2024-03-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
,,2024-03-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
,,2024-03-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
,,2024-03-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
,,2024-03-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
,,2024-03-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
,,2024-03-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,67.79
,,2024-03-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,63.76
,,2024-03-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,68.26
,,2024-03-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,101.6
,,2024-03-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.4
,,2024-03-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
,,2024-03-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.3
,,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
,,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.98
,,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
,,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.73
,,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.65
,,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.85
,,2024-03-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,40.3
,,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
,,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
,,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.6
,,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.88
,,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.7
,,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.27
,,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.79
,,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.01
,,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.21
,,2024-03-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,30.3
,,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,146.0
,,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,132.6
,,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,123.3
,,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
,,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.41
,,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.74
,,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.96
,,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.35
,,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.22
,,2024-03-27T14:50:00.000+00:00,feeder,1,N Current (RMS),A,49.0
,,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,101.8
,,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.4
,,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.9
,,2024-03-27T14:50:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-03-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
,,2024-03-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
,,2024-03-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
,,2024-03-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
,,2024-03-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
,,2024-03-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
,,2024-03-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
,,2024-03-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
,,2024-03-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
,,2024-03-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,65.48
,,2024-03-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,58.01
,,2024-03-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,61.29
,,2024-03-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,96.3
,,2024-03-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.4
,,2024-03-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.6
,,2024-03-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
,,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
,,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.87
,,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
,,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.63
,,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.67
,,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.99
,,2024-03-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,35.0
,,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
,,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
,,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
,,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.5
,,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.1
,,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.94
,,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.91
,,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,34.29
,,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.15
,,2024-03-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,31.3
,,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,174.2
,,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,147.8
,,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,151.1
,,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
,,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
,,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
,,2024-03-27T14:40:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-03-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
,,2024-03-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
,,2024-03-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
,,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
,,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.11
,,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
,,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.17
,,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.39
,,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.98
,,2024-03-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,44.2
,,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
,,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.1
,,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
,,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.64
,,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.05
,,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.91
,,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.7
,,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.79
,,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.71
,,2024-03-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,30.9
,,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,148.8
,,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,126.1
,,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,133.3
,,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
,,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.24
,,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.35
,,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.63
,,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.57
,,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.8
,,2024-03-27T14:30:00.000+00:00,feeder,1,N Current (RMS),A,50.8
,,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.6
,,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.7
,,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,101.1
,,2024-03-27T14:30:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-03-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
,,2024-03-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
,,2024-03-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
,,2024-03-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
,,2024-03-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
,,2024-03-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
,,2024-03-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
,,2024-03-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
,,2024-03-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
,,2024-03-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,60.5
,,2024-03-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,53.74
,,2024-03-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,57.49
,,2024-03-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,99.4
,,2024-03-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.9
,,2024-03-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
,,2024-03-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
,,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
,,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.19
,,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
,,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
,,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.01
,,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.58
,,2024-03-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,70.9
,,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
,,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.9
,,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
,,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.8
,,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
,,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.89
,,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.98
,,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.55
,,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.19
,,2024-03-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,31.1
,,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,93.2
,,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.4
,,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.2
,,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
,,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.38
,,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
,,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.5
,,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.33
,,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.62
,,2024-03-27T14:20:00.000+00:00,feeder,1,N Current (RMS),A,45.6
,,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.0
,,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.9
,,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,94.0
,,2024-03-27T14:20:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
,,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
,,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
,,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
,,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
,,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
,,2024-03-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
,,2024-03-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
,,2024-03-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
,,2024-03-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,46.13
,,2024-03-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,53.89
,,2024-03-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,44.38
,,2024-03-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,97.3
,,2024-03-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
,,2024-03-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
,,2024-03-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
,,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
,,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.39
,,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.61
,,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.07
,,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.1
,,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.2
,,2024-03-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,58.6
,,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
,,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.0
,,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
,,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.73
,,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
,,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.81
,,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.31
,,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.79
,,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.83
,,2024-03-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,32.2
,,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,92.3
,,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,88.2
,,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.9
,,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
,,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.17
,,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.08
,,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.94
,,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.97
,,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.06
,,2024-03-27T14:10:00.000+00:00,feeder,1,N Current (RMS),A,38.4
,,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.2
,,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.0
,,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.4
,,2024-03-27T14:10:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
,,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
,,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
,,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
,,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
,,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
,,2024-03-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
,,2024-03-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
,,2024-03-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
,,2024-03-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,46.32
,,2024-03-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,57.86
,,2024-03-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,46.09
,,2024-03-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
,,2024-03-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
,,2024-03-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.4
,,2024-03-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
,,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
,,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.54
,,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
,,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.6
,,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.98
,,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.03
,,2024-03-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,48.9
,,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
,,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.2
,,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
,,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.38
,,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
,,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.24
,,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.04
,,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.66
,,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.43
,,2024-03-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,42.6
,,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,94.4
,,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,113.7
,,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.5
,,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
,,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.66
,,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.1
,,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
,,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.82
,,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.19
,,2024-03-27T14:00:00.000+00:00,feeder,1,N Current (RMS),A,54.1
,,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,106.7
,,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.2
,,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,117.7
,,2024-03-27T14:00:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
,,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
,,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
,,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
,,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
,,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
,,2024-03-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
,,2024-03-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
,,2024-03-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
,,2024-03-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,49.64
,,2024-03-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,56.46
,,2024-03-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,53.65
,,2024-03-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
,,2024-03-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
,,2024-03-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
,,2024-03-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
,,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
,,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.13
,,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
,,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.91
,,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.88
,,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.9
,,2024-03-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,47.2
,,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.7
,,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.2
,,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
,,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
,,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
,,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.96
,,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.6
,,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.76
,,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.44
,,2024-03-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,32.1
,,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,94.1
,,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.9
,,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.4
,,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
,,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
,,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.32
,,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.67
,,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.06
,,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.27
,,2024-03-27T13:50:00.000+00:00,feeder,1,N Current (RMS),A,52.5
,,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,123.9
,,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.5
,,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,97.0
,,2024-03-27T13:50:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-03-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
,,2024-03-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
,,2024-03-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
,,2024-03-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
,,2024-03-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
,,2024-03-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
,,2024-03-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
,,2024-03-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
,,2024-03-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
,,2024-03-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,57.18
,,2024-03-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,55.7
,,2024-03-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,51.61
,,2024-03-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,100.4
,,2024-03-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.6
,,2024-03-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
,,2024-03-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
,,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
,,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.14
,,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.03
,,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.86
,,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.42
,,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.21
,,2024-03-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,40.2
,,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.1
,,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.2
,,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
,,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
,,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.36
,,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
,,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.5
,,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.28
,,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.04
,,2024-03-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,32.8
,,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,122.4
,,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,125.9
,,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,116.2
,,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
,,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
,,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.89
,,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,36.96
,,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.06
,,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.59
,,2024-03-27T13:40:00.000+00:00,feeder,1,N Current (RMS),A,67.5
,,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,156.6
,,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.4
,,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,106.3
,,2024-03-27T13:40:00.000+00:00,transformer,,Temperature,C,21.4
,,2024-03-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
,,2024-03-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
,,2024-03-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
,,2024-03-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
,,2024-03-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
,,2024-03-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
,,2024-03-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
,,2024-03-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
,,2024-03-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
,,2024-03-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,79.32
,,2024-03-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,68.76
,,2024-03-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,65.84
,,2024-03-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,104.1
,,2024-03-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,336.5
,,2024-03-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.8
,,2024-03-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.7
,,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
,,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.84
,,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.15
,,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.67
,,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.06
