Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.92
,,2024-03-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,39.3
,,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.9
,,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.6
,,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.1
,,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.62
,,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
,,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.4
,,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.09
,,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,36.77
,,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.51
,,2024-03-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,39.9
,,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,138.5
,,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,156.9
,,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,148.7
,,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
,,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
,,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.86
,,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.13
,,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.02
,,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.12
,,2024-03-27T13:30:00.000+00:00,feeder,1,N Current (RMS),A,65.6
,,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,149.5
,,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.8
,,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,130.9
,,2024-03-27T13:30:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-03-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
,,2024-03-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
,,2024-03-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
,,2024-03-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
,,2024-03-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
,,2024-03-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
,,2024-03-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
,,2024-03-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
,,2024-03-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
,,2024-03-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,81.89
,,2024-03-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,78.85
,,2024-03-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,77.55
,,2024-03-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,101.4
,,2024-03-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,346.7
,,2024-03-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,333.9
,,2024-03-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,330.4
,,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
,,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.92
,,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.48
,,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.19
,,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.38
,,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.57
,,2024-03-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,41.8
,,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.1
,,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,85.0
,,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.9
,,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.98
,,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
,,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.38
,,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.98
,,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,35.98
,,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.44
,,2024-03-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,36.9
,,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,142.3
,,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,152.8
,,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,139.4
,,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
,,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
,,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.14
,,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,36.87
,,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.53
,,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.8
,,2024-03-27T13:20:00.000+00:00,feeder,1,N Current (RMS),A,77.5
,,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,156.6
,,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.4
,,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.5
,,2024-03-27T13:20:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-03-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
,,2024-03-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
,,2024-03-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
,,2024-03-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
,,2024-03-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
,,2024-03-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
,,2024-03-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
,,2024-03-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
,,2024-03-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
,,2024-03-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,85.04
,,2024-03-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,76.89
,,2024-03-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,63.81
,,2024-03-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,112.0
,,2024-03-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,360.5
,,2024-03-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,325.5
,,2024-03-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.9
,,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
,,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.78
,,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
,,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.65
,,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.55
,,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.87
,,2024-03-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,45.3
,,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
,,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.9
,,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
,,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
,,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
,,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.02
,,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.32
,,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.46
,,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.83
,,2024-03-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,30.1
,,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,124.0
,,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,115.7
,,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,113.1
,,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
,,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
,,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.09
,,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.44
,,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.46
,,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.7
,,2024-03-27T13:10:00.000+00:00,feeder,1,N Current (RMS),A,71.5
,,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,141.5
,,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.8
,,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.0
,,2024-03-27T13:10:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-03-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
,,2024-03-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
,,2024-03-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
,,2024-03-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
,,2024-03-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
,,2024-03-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
,,2024-03-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
,,2024-03-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
,,2024-03-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
,,2024-03-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,73.4
,,2024-03-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,64.46
,,2024-03-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,57.41
,,2024-03-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,100.3
,,2024-03-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,312.3
,,2024-03-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.0
,,2024-03-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
,,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
,,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.53
,,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
,,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.39
,,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.96
,,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.14
,,2024-03-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,52.5
,,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.6
,,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,86.4
,,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
,,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
,,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.76
,,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
,,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.64
,,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.92
,,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.7
,,2024-03-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,30.6
,,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,95.8
,,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,97.1
,,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.4
,,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
,,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
,,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.27
,,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.65
,,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
,,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.31
,,2024-03-27T13:00:00.000+00:00,feeder,1,N Current (RMS),A,69.1
,,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,127.7
,,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.8
,,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,113.1
,,2024-03-27T13:00:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-03-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
,,2024-03-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
,,2024-03-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
,,2024-03-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
,,2024-03-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
,,2024-03-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
,,2024-03-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
,,2024-03-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
,,2024-03-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
,,2024-03-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,64.68
,,2024-03-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,58.89
,,2024-03-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,53.15
,,2024-03-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,99.1
,,2024-03-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.6
,,2024-03-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
,,2024-03-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
,,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
,,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.32
,,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
,,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.17
,,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.87
,,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.19
,,2024-03-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,45.0
,,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.2
,,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,86.3
,,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
,,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.83
,,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
,,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.38
,,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.61
,,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.97
,,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.59
,,2024-03-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,32.0
,,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,140.4
,,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,141.4
,,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,124.8
,,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
,,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.98
,,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.97
,,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,38.28
,,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.01
,,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.16
,,2024-03-27T12:50:00.000+00:00,feeder,1,N Current (RMS),A,76.2
,,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,162.2
,,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,99.2
,,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,108.8
,,2024-03-27T12:50:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-03-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
,,2024-03-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
,,2024-03-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
,,2024-03-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
,,2024-03-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
,,2024-03-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
,,2024-03-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
,,2024-03-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
,,2024-03-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
,,2024-03-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,82.06
,,2024-03-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,75.85
,,2024-03-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,67.94
,,2024-03-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
,,2024-03-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,347.1
,,2024-03-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,320.9
,,2024-03-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.0
,,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
,,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.66
,,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
,,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.36
,,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.62
,,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.58
,,2024-03-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,49.4
,,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
,,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,85.9
,,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
,,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
,,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.26
,,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.07
,,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.28
,,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.98
,,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.23
,,2024-03-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,29.7
,,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,113.4
,,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,104.5
,,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,93.1
,,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.2
,,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
,,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.27
,,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.15
,,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.84
,,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.48
,,2024-03-27T12:40:00.000+00:00,feeder,1,N Current (RMS),A,63.0
,,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,131.8
,,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.8
,,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.8
,,2024-03-27T12:40:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-03-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
,,2024-03-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
,,2024-03-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
,,2024-03-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
,,2024-03-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
,,2024-03-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
,,2024-03-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
,,2024-03-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
,,2024-03-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
,,2024-03-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,66.79
,,2024-03-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,64.44
,,2024-03-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,54.3
,,2024-03-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
,,2024-03-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.3
,,2024-03-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.8
,,2024-03-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
,,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
,,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.58
,,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
,,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.49
,,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.04
,,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.54
,,2024-03-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,47.0
,,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
,,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.8
,,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
,,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
,,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.72
,,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
,,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.06
,,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.32
,,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.66
,,2024-03-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,33.4
,,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,107.7
,,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,94.3
,,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,90.1
,,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
,,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
,,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.36
,,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.56
,,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.57
,,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.36
,,2024-03-27T12:30:00.000+00:00,feeder,1,N Current (RMS),A,67.1
,,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,129.0
,,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.3
,,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,104.8
,,2024-03-27T12:30:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-03-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
,,2024-03-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
,,2024-03-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
,,2024-03-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
,,2024-03-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
,,2024-03-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
,,2024-03-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
,,2024-03-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
,,2024-03-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
,,2024-03-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,62.12
,,2024-03-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,55.93
,,2024-03-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,52.57
,,2024-03-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
,,2024-03-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.4
,,2024-03-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
,,2024-03-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
,,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
,,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.51
,,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
,,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.72
,,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.61
,,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.09
,,2024-03-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,40.5
,,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
,,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
,,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
,,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
,,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.96
,,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
,,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.38
,,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.36
,,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.35
,,2024-03-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,33.9
,,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,100.6
,,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,95.2
,,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,85.8
,,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
,,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
,,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
,,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.28
,,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.87
,,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.55
,,2024-03-27T12:20:00.000+00:00,feeder,1,N Current (RMS),A,47.7
,,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,120.5
,,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,106.0
,,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,139.4
,,2024-03-27T12:20:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-03-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2024-03-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
,,2024-03-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
,,2024-03-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
,,2024-03-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
,,2024-03-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
,,2024-03-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
,,2024-03-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.54
,,2024-03-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
,,2024-03-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,57.39
,,2024-03-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,58.84
,,2024-03-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,59.99
,,2024-03-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,99.7
,,2024-03-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
,,2024-03-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.0
,,2024-03-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
,,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
,,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.86
,,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
,,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.78
,,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.95
,,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.61
,,2024-03-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,34.5
,,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.1
,,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.7
,,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
,,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
,,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.95
,,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
,,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.77
,,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.06
,,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
,,2024-03-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,31.7
,,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,98.5
,,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,89.2
,,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.9
,,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
,,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
,,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.96
,,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.12
,,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.95
,,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.62
,,2024-03-27T12:10:00.000+00:00,feeder,1,N Current (RMS),A,47.7
,,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,109.8
,,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.2
,,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.8
,,2024-03-27T12:10:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-03-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2024-03-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
,,2024-03-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
,,2024-03-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
,,2024-03-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
,,2024-03-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
,,2024-03-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
,,2024-03-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.53
,,2024-03-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
,,2024-03-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,60.67
,,2024-03-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,51.96
,,2024-03-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,48.23
,,2024-03-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
,,2024-03-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
,,2024-03-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
,,2024-03-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
,,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
,,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.65
,,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
,,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.22
,,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.73
,,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.6
,,2024-03-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,35.7
,,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
,,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
,,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
,,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
,,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.85
,,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
,,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.26
,,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.06
,,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.62
,,2024-03-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,32.6
,,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,88.5
,,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.4
,,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.4
,,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
,,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
,,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
,,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.64
,,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.52
,,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.7
,,2024-03-27T12:00:00.000+00:00,feeder,1,N Current (RMS),A,59.8
,,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,124.7
,,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.9
,,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.9
,,2024-03-27T12:00:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-03-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
,,2024-03-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
,,2024-03-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
,,2024-03-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
,,2024-03-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
,,2024-03-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
,,2024-03-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
,,2024-03-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
,,2024-03-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
,,2024-03-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,58.13
,,2024-03-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,48.3
,,2024-03-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,48.92
,,2024-03-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,93.3
,,2024-03-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.4
,,2024-03-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
,,2024-03-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
,,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
,,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.78
,,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
,,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.03
,,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.51
,,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.69
,,2024-03-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,36.1
,,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
,,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.7
,,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
,,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
,,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.03
,,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.73
,,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.47
,,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.5
,,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.73
,,2024-03-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,31.1
,,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,94.2
,,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.9
,,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.2
,,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
,,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.5
,,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
,,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
,,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.84
,,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.29
,,2024-03-27T11:50:00.000+00:00,feeder,1,N Current (RMS),A,64.1
,,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,105.0
,,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.8
,,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,106.8
,,2024-03-27T11:50:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-03-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
,,2024-03-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
,,2024-03-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
,,2024-03-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
,,2024-03-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
,,2024-03-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
,,2024-03-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
,,2024-03-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.32
,,2024-03-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
,,2024-03-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,54.49
,,2024-03-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,44.85
,,2024-03-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,54.71
,,2024-03-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,103.3
,,2024-03-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
,,2024-03-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
,,2024-03-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
,,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
,,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.73
,,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
,,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.82
,,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.62
,,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.04
,,2024-03-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,39.3
,,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
,,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.6
,,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.1
,,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
,,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.19
,,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
,,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.57
,,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.73
,,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.87
,,2024-03-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,31.6
,,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,84.9
,,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.3
,,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.7
,,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.22
,,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
,,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
,,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.18
,,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.24
,,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.09
,,2024-03-27T11:40:00.000+00:00,feeder,1,N Current (RMS),A,73.2
,,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,105.8
,,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.0
,,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,134.1
,,2024-03-27T11:40:00.000+00:00,transformer,,Temperature,C,21.4
,,2024-03-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
,,2024-03-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
,,2024-03-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
,,2024-03-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
,,2024-03-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
,,2024-03-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
,,2024-03-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
,,2024-03-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.93
,,2024-03-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
,,2024-03-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,54.57
,,2024-03-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,48.59
,,2024-03-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
,,2024-03-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,119.7
,,2024-03-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
,,2024-03-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
,,2024-03-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.4
,,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
,,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.85
,,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
,,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.32
,,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.37
,,2024-03-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,39.1
,,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
,,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.6
,,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
,,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
,,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.52
,,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.25
,,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.59
,,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.19
,,2024-03-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,34.7
,,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.1
,,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.5
,,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.2
,,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
,,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.02
,,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
,,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.21
,,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.71
,,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.88
,,2024-03-27T11:30:00.000+00:00,feeder,1,N Current (RMS),A,79.5
,,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,122.3
,,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.2
,,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,133.8
,,2024-03-27T11:30:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-03-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
,,2024-03-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
,,2024-03-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
,,2024-03-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
,,2024-03-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
,,2024-03-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
,,2024-03-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
,,2024-03-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.39
,,2024-03-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
,,2024-03-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,56.46
,,2024-03-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,45.61
,,2024-03-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,61.44
,,2024-03-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,118.3
,,2024-03-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
,,2024-03-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
,,2024-03-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
,,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
,,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.71
,,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
,,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.49
,,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.46
,,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.6
,,2024-03-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,41.4
,,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
,,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.4
,,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
,,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
,,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.06
,,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
,,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.65
,,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.59
,,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.96
,,2024-03-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,31.2
,,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,102.0
,,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,90.2
,,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.2
,,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
,,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.93
,,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
,,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.37
,,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.59
,,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.74
,,2024-03-27T11:20:00.000+00:00,feeder,1,N Current (RMS),A,79.2
,,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,114.9
,,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.3
,,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,137.8
,,2024-03-27T11:20:00.000+00:00,transformer,,Temperature,C,21.2
,,2024-03-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2024-03-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
,,2024-03-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
,,2024-03-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
,,2024-03-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
,,2024-03-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
,,2024-03-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
,,2024-03-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.71
,,2024-03-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
,,2024-03-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,59.51
,,2024-03-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,50.65
,,2024-03-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,62.29
,,2024-03-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,113.0
,,2024-03-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.6
,,2024-03-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
,,2024-03-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.3
,,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
,,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.05
,,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
,,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.78
,,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.75
,,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.66
,,2024-03-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,35.6
,,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.8
,,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.3
,,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
,,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
,,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.31
,,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
,,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.89
,,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.77
,,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.09
,,2024-03-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,32.1
,,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,101.6
,,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.5
,,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.1
,,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
,,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
,,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.24
,,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.63
,,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.62
,,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.85
,,2024-03-27T11:10:00.000+00:00,feeder,1,N Current (RMS),A,47.0
,,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,112.2
,,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.2
,,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,105.1
,,2024-03-27T11:10:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-03-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
,,2024-03-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
,,2024-03-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
,,2024-03-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
,,2024-03-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
,,2024-03-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
,,2024-03-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
,,2024-03-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
,,2024-03-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
,,2024-03-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,62.29
,,2024-03-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,51.15
,,2024-03-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,57.6
,,2024-03-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,100.0
,,2024-03-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.1
,,2024-03-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
,,2024-03-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
,,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
,,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.55
,,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
,,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.01
,,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.05
,,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.74
,,2024-03-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,47.8
,,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
,,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.7
,,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.4
,,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
,,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.34
,,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
,,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.94
,,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.7
,,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.12
,,2024-03-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,32.8
,,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,99.1
,,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.3
,,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,87.8
,,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
,,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
,,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.38
,,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.81
,,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.22
