Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.66
,,2024-03-27T11:00:00.000+00:00,feeder,1,N Current (RMS),A,54.9
,,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,105.8
,,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.8
,,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,119.3
,,2024-03-27T11:00:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-03-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
,,2024-03-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
,,2024-03-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
,,2024-03-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
,,2024-03-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
,,2024-03-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
,,2024-03-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
,,2024-03-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
,,2024-03-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2024-03-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,56.76
,,2024-03-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,51.96
,,2024-03-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,62.52
,,2024-03-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,106.9
,,2024-03-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
,,2024-03-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
,,2024-03-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
,,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
,,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.81
,,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
,,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.46
,,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.1
,,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.76
,,2024-03-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,30.9
,,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
,,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.6
,,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
,,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.96
,,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
,,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.09
,,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.4
,,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.19
,,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.76
,,2024-03-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,32.1
,,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,147.2
,,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,123.8
,,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,124.5
,,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
,,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
,,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.19
,,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,38.98
,,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.68
,,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,37.14
,,2024-03-27T10:50:00.000+00:00,feeder,1,N Current (RMS),A,75.6
,,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,163.9
,,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,110.6
,,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,166.3
,,2024-03-27T10:50:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-03-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
,,2024-03-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
,,2024-03-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
,,2024-03-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
,,2024-03-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
,,2024-03-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
,,2024-03-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
,,2024-03-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
,,2024-03-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
,,2024-03-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,86.84
,,2024-03-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,67.98
,,2024-03-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,75.67
,,2024-03-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,114.6
,,2024-03-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,363.5
,,2024-03-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.5
,,2024-03-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.6
,,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
,,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.43
,,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
,,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.72
,,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.17
,,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.44
,,2024-03-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,34.2
,,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.9
,,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.8
,,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
,,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.6
,,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
,,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.02
,,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.67
,,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.32
,,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.78
,,2024-03-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,34.6
,,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,147.3
,,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,121.2
,,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,120.0
,,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
,,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
,,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.55
,,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.83
,,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.13
,,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.06
,,2024-03-27T10:40:00.000+00:00,feeder,1,N Current (RMS),A,59.5
,,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,121.3
,,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.6
,,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.1
,,2024-03-27T10:40:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-03-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
,,2024-03-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
,,2024-03-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
,,2024-03-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
,,2024-03-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
,,2024-03-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
,,2024-03-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
,,2024-03-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
,,2024-03-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
,,2024-03-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,75.21
,,2024-03-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,61.62
,,2024-03-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,53.28
,,2024-03-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,105.5
,,2024-03-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,314.1
,,2024-03-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.0
,,2024-03-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
,,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
,,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.85
,,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
,,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.27
,,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.32
,,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.59
,,2024-03-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,38.1
,,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.7
,,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.6
,,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
,,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.66
,,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
,,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.33
,,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.01
,,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.14
,,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.03
,,2024-03-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,31.9
,,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,116.8
,,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,101.3
,,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,96.6
,,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
,,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
,,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.26
,,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.11
,,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.58
,,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.45
,,2024-03-27T10:30:00.000+00:00,feeder,1,N Current (RMS),A,51.7
,,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,97.8
,,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.6
,,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
,,2024-03-27T10:30:00.000+00:00,transformer,,Temperature,C,21.0
,,2024-03-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
,,2024-03-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
,,2024-03-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
,,2024-03-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
,,2024-03-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
,,2024-03-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
,,2024-03-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
,,2024-03-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
,,2024-03-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
,,2024-03-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,61.4
,,2024-03-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,51.04
,,2024-03-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,44.07
,,2024-03-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,98.9
,,2024-03-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.0
,,2024-03-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
,,2024-03-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
,,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
,,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
,,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
,,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.65
,,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.15
,,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.95
,,2024-03-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,33.0
,,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
,,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
,,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
,,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
,,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.89
,,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
,,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.3
,,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.04
,,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.79
,,2024-03-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,31.8
,,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,121.0
,,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,111.6
,,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,106.5
,,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
,,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
,,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
,,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.01
,,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.03
,,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.19
,,2024-03-27T10:20:00.000+00:00,feeder,1,N Current (RMS),A,48.6
,,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,105.6
,,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.8
,,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.4
,,2024-03-27T10:20:00.000+00:00,transformer,,Temperature,C,21.0
,,2024-03-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
,,2024-03-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
,,2024-03-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
,,2024-03-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
,,2024-03-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
,,2024-03-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
,,2024-03-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
,,2024-03-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.57
,,2024-03-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
,,2024-03-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,63.95
,,2024-03-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,52.22
,,2024-03-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,50.93
,,2024-03-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,97.5
,,2024-03-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.5
,,2024-03-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
,,2024-03-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
,,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
,,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.73
,,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.64
,,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.28
,,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.33
,,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.46
,,2024-03-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,34.6
,,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
,,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
,,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
,,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
,,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.22
,,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
,,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.97
,,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.61
,,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.87
,,2024-03-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,39.9
,,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,128.6
,,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,103.0
,,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,123.9
,,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
,,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
,,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.06
,,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.95
,,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.91
,,2024-03-27T10:10:00.000+00:00,feeder,1,N Current (RMS),A,70.5
,,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,123.0
,,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
,,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.1
,,2024-03-27T10:10:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-03-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
,,2024-03-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
,,2024-03-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
,,2024-03-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
,,2024-03-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
,,2024-03-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
,,2024-03-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
,,2024-03-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.23
,,2024-03-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
,,2024-03-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,70.31
,,2024-03-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,48.89
,,2024-03-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,53.24
,,2024-03-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,115.9
,,2024-03-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,296.1
,,2024-03-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
,,2024-03-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
,,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
,,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.59
,,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
,,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.11
,,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.21
,,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.65
,,2024-03-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,31.1
,,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
,,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
,,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
,,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
,,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.83
,,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
,,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.69
,,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.96
,,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.43
,,2024-03-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,39.6
,,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,140.6
,,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,105.0
,,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,122.6
,,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
,,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
,,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
,,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.7
,,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.74
,,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.55
,,2024-03-27T10:00:00.000+00:00,feeder,1,N Current (RMS),A,66.2
,,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,117.5
,,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.4
,,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.9
,,2024-03-27T10:00:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-03-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
,,2024-03-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
,,2024-03-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
,,2024-03-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
,,2024-03-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
,,2024-03-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
,,2024-03-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
,,2024-03-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
,,2024-03-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
,,2024-03-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,69.5
,,2024-03-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,47.91
,,2024-03-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,51.63
,,2024-03-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,113.8
,,2024-03-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,294.4
,,2024-03-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
,,2024-03-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
,,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
,,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.04
,,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
,,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.72
,,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.94
,,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.65
,,2024-03-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,33.9
,,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
,,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.9
,,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
,,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
,,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.97
,,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
,,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.67
,,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.09
,,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.69
,,2024-03-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,41.5
,,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,140.4
,,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,105.2
,,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,119.6
,,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
,,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.05
,,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
,,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.13
,,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.95
,,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.86
,,2024-03-27T09:50:00.000+00:00,feeder,1,N Current (RMS),A,57.0
,,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,102.5
,,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.7
,,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
,,2024-03-27T09:50:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-03-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
,,2024-03-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
,,2024-03-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
,,2024-03-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
,,2024-03-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
,,2024-03-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
,,2024-03-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
,,2024-03-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.06
,,2024-03-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
,,2024-03-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,64.52
,,2024-03-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,45.98
,,2024-03-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,50.2
,,2024-03-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,105.8
,,2024-03-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.8
,,2024-03-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
,,2024-03-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
,,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.6
,,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
,,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.82
,,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.84
,,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.94
,,2024-03-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,44.4
,,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
,,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.2
,,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
,,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
,,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.71
,,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
,,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.41
,,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.92
,,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.17
,,2024-03-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,51.9
,,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,151.3
,,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,96.7
,,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,125.3
,,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
,,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
,,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
,,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.33
,,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.16
,,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.53
,,2024-03-27T09:40:00.000+00:00,feeder,1,N Current (RMS),A,37.6
,,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.6
,,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.8
,,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
,,2024-03-27T09:40:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-03-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
,,2024-03-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
,,2024-03-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
,,2024-03-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
,,2024-03-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
,,2024-03-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
,,2024-03-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
,,2024-03-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
,,2024-03-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
,,2024-03-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,60.56
,,2024-03-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,49.91
,,2024-03-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,53.65
,,2024-03-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
,,2024-03-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
,,2024-03-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
,,2024-03-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
,,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
,,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.83
,,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
,,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.62
,,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.22
,,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.36
,,2024-03-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,37.0
,,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
,,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.2
,,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
,,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
,,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.87
,,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
,,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.37
,,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.92
,,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.48
,,2024-03-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,42.5
,,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,143.0
,,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,106.1
,,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,114.4
,,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
,,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.24
,,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
,,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.15
,,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.97
,,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.67
,,2024-03-27T09:30:00.000+00:00,feeder,1,N Current (RMS),A,42.0
,,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,90.1
,,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.8
,,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.4
,,2024-03-27T09:30:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-03-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
,,2024-03-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
,,2024-03-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
,,2024-03-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
,,2024-03-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
,,2024-03-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
,,2024-03-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
,,2024-03-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.93
,,2024-03-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
,,2024-03-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,64.14
,,2024-03-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,50.11
,,2024-03-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,53.51
,,2024-03-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
,,2024-03-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.1
,,2024-03-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
,,2024-03-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
,,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
,,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.61
,,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
,,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.35
,,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.14
,,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.43
,,2024-03-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,39.8
,,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.9
,,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.8
,,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
,,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
,,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.86
,,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.07
,,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.4
,,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.37
,,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.37
,,2024-03-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,40.4
,,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,147.1
,,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,110.3
,,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,102.2
,,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
,,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.48
,,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
,,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.61
,,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.07
,,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.64
,,2024-03-27T09:20:00.000+00:00,feeder,1,N Current (RMS),A,48.5
,,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
,,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
,,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.3
,,2024-03-27T09:20:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-03-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
,,2024-03-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
,,2024-03-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
,,2024-03-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
,,2024-03-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
,,2024-03-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
,,2024-03-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
,,2024-03-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
,,2024-03-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
,,2024-03-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,65.36
,,2024-03-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,52.58
,,2024-03-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,52.44
,,2024-03-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,98.7
,,2024-03-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.0
,,2024-03-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
,,2024-03-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
,,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
,,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.5
,,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
,,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.64
,,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.23
,,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.83
,,2024-03-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,53.5
,,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.4
,,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.1
,,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.4
,,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.11
,,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
,,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.34
,,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.7
,,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.22
,,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.17
,,2024-03-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,36.3
,,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,136.3
,,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,105.6
,,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,110.2
,,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
,,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.52
,,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
,,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.51
,,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.03
,,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.6
,,2024-03-27T09:10:00.000+00:00,feeder,1,N Current (RMS),A,54.0
,,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.0
,,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
,,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.2
,,2024-03-27T09:10:00.000+00:00,transformer,,Temperature,C,20.7
,,2024-03-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
,,2024-03-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
,,2024-03-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
,,2024-03-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
,,2024-03-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
,,2024-03-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
,,2024-03-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
,,2024-03-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
,,2024-03-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
,,2024-03-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,64.85
,,2024-03-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,54.48
,,2024-03-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,61.6
,,2024-03-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
,,2024-03-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,275.2
,,2024-03-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
,,2024-03-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.7
,,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
,,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.61
,,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.74
,,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.07
,,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.73
,,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.33
,,2024-03-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,46.1
,,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.2
,,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,86.7
,,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.6
,,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
,,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.87
,,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
,,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.12
,,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
,,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.8
,,2024-03-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,34.2
,,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,134.1
,,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,105.5
,,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,112.2
,,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
,,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.43
,,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
,,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.9
,,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.04
,,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.52
,,2024-03-27T09:00:00.000+00:00,feeder,1,N Current (RMS),A,32.9
,,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.4
,,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.2
,,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.8
,,2024-03-27T09:00:00.000+00:00,transformer,,Temperature,C,20.7
,,2024-03-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
,,2024-03-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
,,2024-03-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
,,2024-03-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
,,2024-03-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
,,2024-03-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
,,2024-03-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
,,2024-03-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.9
,,2024-03-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
,,2024-03-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,63.08
,,2024-03-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,61.77
,,2024-03-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,61.65
,,2024-03-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
,,2024-03-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.4
,,2024-03-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.0
,,2024-03-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.9
,,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.55
,,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.48
,,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.54
,,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.62
,,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.24
,,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.04
,,2024-03-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,54.6
,,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
,,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.5
,,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.2
,,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
,,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.93
,,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
,,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.52
,,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.12
,,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.94
,,2024-03-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,33.6
,,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,130.8
,,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,110.3
,,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,108.3
,,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
,,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
,,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
,,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.66
,,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.58
,,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.01
,,2024-03-27T08:50:00.000+00:00,feeder,1,N Current (RMS),A,43.8
,,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.6
,,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
,,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.4
,,2024-03-27T08:50:00.000+00:00,transformer,,Temperature,C,20.7
,,2024-03-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
,,2024-03-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
,,2024-03-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
,,2024-03-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
,,2024-03-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
,,2024-03-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
,,2024-03-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
,,2024-03-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
,,2024-03-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
,,2024-03-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,59.8
,,2024-03-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,55.95
,,2024-03-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,63.99
,,2024-03-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,102.0
,,2024-03-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.2
,,2024-03-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
,,2024-03-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.8
,,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
,,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.47
,,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
,,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.57
,,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.52
,,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.61
,,2024-03-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,53.2
,,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
,,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.4
,,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.9
,,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
,,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.49
,,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
,,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.11
,,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.43
,,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.29
,,2024-03-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,35.5
,,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,124.9
,,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,122.4
,,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,101.1
,,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
,,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.22
,,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
,,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.5
,,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.78
,,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.22
,,2024-03-27T08:40:00.000+00:00,feeder,1,N Current (RMS),A,60.0
,,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.0
,,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
,,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.3
,,2024-03-27T08:40:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-03-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
,,2024-03-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
,,2024-03-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
,,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
,,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.34
,,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
,,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.8
,,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.85
,,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.8
,,2024-03-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,50.2
,,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
,,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.9
,,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.8
,,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
,,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.64
,,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
,,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.61
,,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.6
,,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.54
,,2024-03-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,33.3
,,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,131.7
,,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,119.1
,,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,106.3
,,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.25
,,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
,,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
,,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.67
,,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.01
,,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.82
,,2024-03-27T08:30:00.000+00:00,feeder,1,N Current (RMS),A,38.3
,,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.7
,,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
,,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.3
,,2024-03-27T08:30:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-03-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
,,2024-03-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
,,2024-03-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
,,2024-03-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
,,2024-03-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
,,2024-03-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
,,2024-03-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
,,2024-03-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
,,2024-03-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
,,2024-03-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,56.08
,,2024-03-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,56.47
,,2024-03-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,58.16
,,2024-03-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,95.5
,,2024-03-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
,,2024-03-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
,,2024-03-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
,,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
,,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.44
,,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
,,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.73
,,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.53
,,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.94
,,2024-03-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,50.9
,,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.7
,,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.3
,,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,81.4
,,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
,,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.25
