Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
,,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.88
,,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.48
,,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.4
,,2024-03-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,38.8
,,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,141.5
,,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,130.5
,,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,110.1
,,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
,,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.08
,,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
,,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.78
,,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.35
,,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.1
,,2024-03-27T08:20:00.000+00:00,feeder,1,N Current (RMS),A,46.0
,,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.0
,,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
,,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
,,2024-03-27T08:20:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-03-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
,,2024-03-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
,,2024-03-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
,,2024-03-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
,,2024-03-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
,,2024-03-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
,,2024-03-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
,,2024-03-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
,,2024-03-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
,,2024-03-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,66.4
,,2024-03-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,57.36
,,2024-03-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,58.44
,,2024-03-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,101.1
,,2024-03-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.5
,,2024-03-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.7
,,2024-03-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
,,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
,,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.84
,,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.78
,,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.95
,,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.99
,,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.66
,,2024-03-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,49.1
,,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
,,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,94.7
,,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.9
,,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
,,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.94
,,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
,,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
,,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.68
,,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.79
,,2024-03-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,42.5
,,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,125.7
,,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,110.7
,,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,128.6
,,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.28
,,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.89
,,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
,,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.28
,,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.48
,,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.09
,,2024-03-27T08:10:00.000+00:00,feeder,1,N Current (RMS),A,38.9
,,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.9
,,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
,,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
,,2024-03-27T08:10:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-03-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
,,2024-03-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
,,2024-03-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
,,2024-03-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
,,2024-03-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
,,2024-03-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
,,2024-03-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
,,2024-03-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
,,2024-03-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
,,2024-03-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,56.23
,,2024-03-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,57.15
,,2024-03-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,56.54
,,2024-03-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
,,2024-03-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
,,2024-03-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
,,2024-03-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
,,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
,,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.07
,,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.81
,,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.35
,,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.06
,,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.89
,,2024-03-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,49.0
,,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.5
,,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,111.1
,,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.4
,,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
,,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.2
,,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
,,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.42
,,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.33
,,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.01
,,2024-03-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,49.1
,,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,143.7
,,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,129.9
,,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,96.0
,,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
,,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.17
,,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
,,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.72
,,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.94
,,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.35
,,2024-03-27T08:00:00.000+00:00,feeder,1,N Current (RMS),A,45.2
,,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.3
,,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.9
,,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
,,2024-03-27T08:00:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-03-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
,,2024-03-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
,,2024-03-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
,,2024-03-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
,,2024-03-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
,,2024-03-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
,,2024-03-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
,,2024-03-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
,,2024-03-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
,,2024-03-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,69.49
,,2024-03-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,72.33
,,2024-03-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,52.26
,,2024-03-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,112.3
,,2024-03-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.7
,,2024-03-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,307.3
,,2024-03-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
,,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
,,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.81
,,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.8
,,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.13
,,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.78
,,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.95
,,2024-03-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,63.1
,,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.1
,,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,123.1
,,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.0
,,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
,,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.74
,,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
,,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.97
,,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.6
,,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.98
,,2024-03-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,49.2
,,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,117.4
,,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,139.7
,,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,96.2
,,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
,,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
,,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
,,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.19
,,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.12
,,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.14
,,2024-03-27T07:50:00.000+00:00,feeder,1,N Current (RMS),A,59.0
,,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,96.4
,,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.9
,,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
,,2024-03-27T07:50:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-03-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
,,2024-03-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
,,2024-03-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
,,2024-03-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
,,2024-03-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
,,2024-03-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
,,2024-03-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
,,2024-03-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
,,2024-03-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
,,2024-03-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,62.29
,,2024-03-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,76.49
,,2024-03-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,49.07
,,2024-03-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,129.5
,,2024-03-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.6
,,2024-03-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,325.1
,,2024-03-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
,,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
,,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.64
,,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.81
,,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.54
,,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.06
,,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.32
,,2024-03-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,55.9
,,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.9
,,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,100.9
,,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.4
,,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
,,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
,,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
,,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.79
,,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.59
,,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.94
,,2024-03-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,49.9
,,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,95.0
,,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,130.7
,,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,107.8
,,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
,,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.88
,,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
,,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.53
,,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.01
,,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.25
,,2024-03-27T07:40:00.000+00:00,feeder,1,N Current (RMS),A,43.8
,,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.5
,,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
,,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
,,2024-03-27T07:40:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-03-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
,,2024-03-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
,,2024-03-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
,,2024-03-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
,,2024-03-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
,,2024-03-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
,,2024-03-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
,,2024-03-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
,,2024-03-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
,,2024-03-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,50.86
,,2024-03-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,64.66
,,2024-03-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,53.52
,,2024-03-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,104.6
,,2024-03-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
,,2024-03-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.3
,,2024-03-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
,,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
,,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.89
,,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.75
,,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.86
,,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.42
,,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.23
,,2024-03-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,41.9
,,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.4
,,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,89.7
,,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
,,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
,,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
,,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
,,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.42
,,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.45
,,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.11
,,2024-03-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,36.6
,,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,93.6
,,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,105.3
,,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,107.9
,,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
,,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
,,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
,,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.65
,,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.61
,,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.21
,,2024-03-27T07:30:00.000+00:00,feeder,1,N Current (RMS),A,76.0
,,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,140.2
,,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.8
,,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.3
,,2024-03-27T07:30:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-03-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
,,2024-03-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
,,2024-03-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
,,2024-03-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
,,2024-03-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
,,2024-03-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
,,2024-03-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
,,2024-03-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
,,2024-03-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
,,2024-03-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,67.93
,,2024-03-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,63.48
,,2024-03-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,54.55
,,2024-03-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,101.2
,,2024-03-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.6
,,2024-03-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.7
,,2024-03-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
,,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
,,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.39
,,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.1
,,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.89
,,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.69
,,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.55
,,2024-03-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,69.0
,,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.8
,,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,126.4
,,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.4
,,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
,,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
,,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
,,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.85
,,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.4
,,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.13
,,2024-03-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,38.7
,,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,100.0
,,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,117.4
,,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,112.6
,,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
,,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
,,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
,,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.5
,,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.51
,,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.74
,,2024-03-27T07:20:00.000+00:00,feeder,1,N Current (RMS),A,54.6
,,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,97.8
,,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
,,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
,,2024-03-27T07:20:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-03-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
,,2024-03-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
,,2024-03-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
,,2024-03-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
,,2024-03-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
,,2024-03-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
,,2024-03-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
,,2024-03-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
,,2024-03-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
,,2024-03-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,58.25
,,2024-03-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,70.6
,,2024-03-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,54.42
,,2024-03-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,102.5
,,2024-03-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
,,2024-03-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,298.0
,,2024-03-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
,,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
,,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.5
,,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.02
,,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.21
,,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.61
,,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.24
,,2024-03-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,71.1
,,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
,,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,124.4
,,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
,,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
,,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
,,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
,,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.08
,,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.99
,,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.75
,,2024-03-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,40.1
,,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,130.6
,,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,111.7
,,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,110.9
,,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
,,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
,,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
,,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.06
,,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.08
,,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.22
,,2024-03-27T07:10:00.000+00:00,feeder,1,N Current (RMS),A,44.3
,,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.5
,,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
,,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
,,2024-03-27T07:10:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-03-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
,,2024-03-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
,,2024-03-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
,,2024-03-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
,,2024-03-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
,,2024-03-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
,,2024-03-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
,,2024-03-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
,,2024-03-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
,,2024-03-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,60.35
,,2024-03-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,64.68
,,2024-03-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,50.2
,,2024-03-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,102.4
,,2024-03-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
,,2024-03-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.0
,,2024-03-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
,,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
,,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.54
,,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.61
,,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.94
,,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.74
,,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.56
,,2024-03-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,55.4
,,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
,,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,100.0
,,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.9
,,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
,,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.95
,,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
,,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.59
,,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.8
,,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.27
,,2024-03-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,32.0
,,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,85.2
,,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.9
,,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,91.8
,,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
,,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
,,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
,,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.25
,,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.29
,,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.31
,,2024-03-27T07:00:00.000+00:00,feeder,1,N Current (RMS),A,42.6
,,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.5
,,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.3
,,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
,,2024-03-27T07:00:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-03-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
,,2024-03-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
,,2024-03-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
,,2024-03-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
,,2024-03-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
,,2024-03-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
,,2024-03-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
,,2024-03-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
,,2024-03-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
,,2024-03-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,49.79
,,2024-03-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,56.83
,,2024-03-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,48.14
,,2024-03-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
,,2024-03-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
,,2024-03-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
,,2024-03-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
,,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
,,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.07
,,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
,,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.74
,,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.46
,,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.84
,,2024-03-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,41.5
,,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.6
,,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.5
,,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.8
,,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
,,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
,,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
,,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.66
,,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.26
,,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.62
,,2024-03-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,30.4
,,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,84.8
,,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,91.2
,,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.8
,,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.95
,,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
,,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
,,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.16
,,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.2
,,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.8
,,2024-03-27T06:50:00.000+00:00,feeder,1,N Current (RMS),A,33.6
,,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
,,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
,,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
,,2024-03-27T06:50:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-03-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
,,2024-03-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
,,2024-03-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
,,2024-03-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
,,2024-03-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
,,2024-03-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
,,2024-03-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
,,2024-03-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
,,2024-03-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
,,2024-03-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,42.56
,,2024-03-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,47.92
,,2024-03-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,44.26
,,2024-03-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
,,2024-03-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
,,2024-03-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
,,2024-03-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
,,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
,,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.76
,,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
,,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.86
,,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.25
,,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.31
,,2024-03-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,36.5
,,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
,,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.1
,,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
,,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
,,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.63
,,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
,,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.51
,,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.63
,,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.77
,,2024-03-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,48.2
,,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,88.1
,,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.8
,,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,115.4
,,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
,,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
,,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
,,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.46
,,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.56
,,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.75
,,2024-03-27T06:40:00.000+00:00,feeder,1,N Current (RMS),A,34.6
,,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
,,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
,,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
,,2024-03-27T06:40:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-03-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
,,2024-03-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
,,2024-03-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
,,2024-03-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
,,2024-03-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
,,2024-03-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
,,2024-03-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
,,2024-03-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
,,2024-03-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
,,2024-03-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,41.82
,,2024-03-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,46.45
,,2024-03-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,47.83
,,2024-03-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
,,2024-03-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
,,2024-03-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
,,2024-03-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
,,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
,,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.12
,,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
,,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.5
,,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.85
,,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.84
,,2024-03-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,33.0
,,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.3
,,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
,,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
,,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
,,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
,,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.49
,,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.87
,,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.63
,,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.31
,,2024-03-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,68.3
,,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,111.5
,,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,105.7
,,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,159.7
,,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
,,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
,,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.98
,,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.34
,,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.49
,,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.19
,,2024-03-27T06:30:00.000+00:00,feeder,1,N Current (RMS),A,27.5
,,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
,,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
,,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
,,2024-03-27T06:30:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-03-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
,,2024-03-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
,,2024-03-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
,,2024-03-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
,,2024-03-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
,,2024-03-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
,,2024-03-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
,,2024-03-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
,,2024-03-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
,,2024-03-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,51.71
,,2024-03-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,49.97
,,2024-03-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,58.34
,,2024-03-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
,,2024-03-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
,,2024-03-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
,,2024-03-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
,,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
,,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.43
,,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
,,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.85
,,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.56
,,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.34
,,2024-03-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,39.0
,,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
,,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.4
,,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
,,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.58
,,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
,,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.2
,,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.96
,,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.88
,,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.53
,,2024-03-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,35.5
,,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,116.5
,,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,122.5
,,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,131.3
,,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
,,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
,,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.91
,,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.1
,,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.66
,,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.85
,,2024-03-27T06:20:00.000+00:00,feeder,1,N Current (RMS),A,25.4
,,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
,,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
,,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
,,2024-03-27T06:20:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-03-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
,,2024-03-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
,,2024-03-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
,,2024-03-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
,,2024-03-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
,,2024-03-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
,,2024-03-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
,,2024-03-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
,,2024-03-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
,,2024-03-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,46.9
,,2024-03-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,53.1
,,2024-03-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,50.72
,,2024-03-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
,,2024-03-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
,,2024-03-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
,,2024-03-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
,,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
,,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.3
,,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
,,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.4
,,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.88
,,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.96
,,2024-03-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,39.7
,,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
,,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
,,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
,,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
,,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
,,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.9
,,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.53
,,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.51
,,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.85
,,2024-03-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,39.5
,,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,108.0
,,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,114.8
,,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,129.2
,,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
,,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
,,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
,,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.79
,,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.54
,,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.76
,,2024-03-27T06:10:00.000+00:00,feeder,1,N Current (RMS),A,27.2
,,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
,,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
,,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
,,2024-03-27T06:10:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-03-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
,,2024-03-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
,,2024-03-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
,,2024-03-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
,,2024-03-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
,,2024-03-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
,,2024-03-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
,,2024-03-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
,,2024-03-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
,,2024-03-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,41.71
,,2024-03-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,48.94
,,2024-03-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,48.57
,,2024-03-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
,,2024-03-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
,,2024-03-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
,,2024-03-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
,,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
,,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.13
,,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.65
,,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.48
,,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.34
,,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.18
,,2024-03-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,43.7
,,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
,,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.7
,,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
,,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.84
,,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
,,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.76
,,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.29
,,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.53
,,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.25
,,2024-03-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,43.2
,,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,120.3
,,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,117.2
,,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,144.5
,,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
,,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
,,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
,,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.53
,,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.26
,,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.18
,,2024-03-27T06:00:00.000+00:00,feeder,1,N Current (RMS),A,29.8
,,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
,,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.1
,,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
,,2024-03-27T06:00:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-03-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
,,2024-03-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
,,2024-03-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
,,2024-03-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
,,2024-03-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
,,2024-03-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
,,2024-03-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
,,2024-03-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
,,2024-03-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
,,2024-03-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,44.3
,,2024-03-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,54.14
,,2024-03-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,51.61
,,2024-03-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
,,2024-03-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
,,2024-03-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
,,2024-03-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
,,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
,,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.92
,,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.01
,,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.49
,,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.21
,,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.56
,,2024-03-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,38.0
,,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
,,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.1
,,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
,,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.4
,,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.83
,,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.45
,,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.68
,,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.79
,,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.31
,,2024-03-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,43.1
,,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,126.9
,,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,129.6
,,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,153.5
,,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
,,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
,,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.91
,,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.73
,,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.98
,,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.77
,,2024-03-27T05:50:00.000+00:00,feeder,1,N Current (RMS),A,27.5
,,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
,,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
,,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
,,2024-03-27T05:50:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-03-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
,,2024-03-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
