Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
,,2024-03-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
,,2024-03-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
,,2024-03-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
,,2024-03-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
,,2024-03-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
,,2024-03-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
,,2024-03-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,45.89
,,2024-03-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,53.98
,,2024-03-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,52.64
,,2024-03-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
,,2024-03-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
,,2024-03-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
,,2024-03-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
,,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
,,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.6
,,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.99
,,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
,,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.94
,,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.34
,,2024-03-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,31.8
,,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
,,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
,,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
,,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.64
,,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
,,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.57
,,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.31
,,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.84
,,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.04
,,2024-03-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,47.8
,,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,116.7
,,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,117.1
,,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,147.0
,,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
,,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
,,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
,,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.06
,,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.34
,,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.79
,,2024-03-27T05:40:00.000+00:00,feeder,1,N Current (RMS),A,26.4
,,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
,,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
,,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
,,2024-03-27T05:40:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-03-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
,,2024-03-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
,,2024-03-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
,,2024-03-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
,,2024-03-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
,,2024-03-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
,,2024-03-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
,,2024-03-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
,,2024-03-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
,,2024-03-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,43.11
,,2024-03-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,46.12
,,2024-03-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,51.17
,,2024-03-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
,,2024-03-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
,,2024-03-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
,,2024-03-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
,,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
,,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.59
,,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.71
,,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.04
,,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.71
,,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.87
,,2024-03-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,31.8
,,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
,,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
,,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
,,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.42
,,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
,,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.11
,,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.99
,,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.14
,,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.34
,,2024-03-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,41.9
,,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,112.6
,,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,108.6
,,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,134.4
,,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
,,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
,,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
,,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.54
,,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.69
,,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.33
,,2024-03-27T05:30:00.000+00:00,feeder,1,N Current (RMS),A,24.3
,,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
,,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
,,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
,,2024-03-27T05:30:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-03-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
,,2024-03-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
,,2024-03-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
,,2024-03-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
,,2024-03-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
,,2024-03-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
,,2024-03-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
,,2024-03-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
,,2024-03-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
,,2024-03-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,42.57
,,2024-03-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,46.54
,,2024-03-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,49.55
,,2024-03-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
,,2024-03-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
,,2024-03-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
,,2024-03-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
,,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
,,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.87
,,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.52
,,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.64
,,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.66
,,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.05
,,2024-03-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,29.2
,,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
,,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
,,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
,,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
,,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
,,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
,,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.58
,,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.53
,,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.64
,,2024-03-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,35.5
,,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,106.1
,,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,105.2
,,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,117.8
,,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
,,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
,,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
,,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.08
,,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.87
,,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.1
,,2024-03-27T05:20:00.000+00:00,feeder,1,N Current (RMS),A,23.8
,,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
,,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
,,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
,,2024-03-27T05:20:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
,,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
,,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
,,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
,,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
,,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
,,2024-03-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
,,2024-03-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
,,2024-03-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
,,2024-03-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,41.29
,,2024-03-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,43.05
,,2024-03-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,45.79
,,2024-03-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
,,2024-03-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
,,2024-03-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
,,2024-03-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
,,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
,,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.05
,,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.93
,,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.79
,,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.03
,,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.33
,,2024-03-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,33.6
,,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
,,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
,,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
,,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
,,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.81
,,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
,,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.99
,,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.89
,,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.44
,,2024-03-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,30.9
,,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,94.8
,,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.1
,,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,100.1
,,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
,,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
,,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
,,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.89
,,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.4
,,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.66
,,2024-03-27T05:10:00.000+00:00,feeder,1,N Current (RMS),A,24.9
,,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
,,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
,,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
,,2024-03-27T05:10:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
,,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
,,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
,,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
,,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
,,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
,,2024-03-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
,,2024-03-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
,,2024-03-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
,,2024-03-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,37.67
,,2024-03-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,38.31
,,2024-03-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,41.43
,,2024-03-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
,,2024-03-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
,,2024-03-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
,,2024-03-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
,,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
,,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.87
,,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.9
,,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.03
,,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.88
,,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.81
,,2024-03-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,27.8
,,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
,,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
,,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
,,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
,,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.01
,,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
,,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.59
,,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.33
,,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.03
,,2024-03-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,31.6
,,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,88.3
,,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.5
,,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,93.9
,,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
,,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.12
,,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.36
,,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.17
,,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.67
,,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.41
,,2024-03-27T05:00:00.000+00:00,feeder,1,N Current (RMS),A,22.1
,,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
,,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
,,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
,,2024-03-27T05:00:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
,,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
,,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
,,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
,,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
,,2024-03-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
,,2024-03-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
,,2024-03-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
,,2024-03-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,35.79
,,2024-03-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,36.89
,,2024-03-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,39.26
,,2024-03-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
,,2024-03-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
,,2024-03-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
,,2024-03-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
,,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
,,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.45
,,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.63
,,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.83
,,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.18
,,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.69
,,2024-03-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,24.0
,,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
,,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
,,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
,,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
,,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.14
,,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
,,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.82
,,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.4
,,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.57
,,2024-03-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,33.6
,,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,89.1
,,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.4
,,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,99.6
,,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
,,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
,,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.4
,,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.91
,,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.96
,,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.63
,,2024-03-27T04:50:00.000+00:00,feeder,1,N Current (RMS),A,22.9
,,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
,,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
,,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
,,2024-03-27T04:50:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
,,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
,,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
,,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
,,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
,,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
,,2024-03-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2024-03-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
,,2024-03-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
,,2024-03-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,36.56
,,2024-03-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,37.54
,,2024-03-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,38.89
,,2024-03-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
,,2024-03-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
,,2024-03-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
,,2024-03-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
,,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
,,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.47
,,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.79
,,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.84
,,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.56
,,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.26
,,2024-03-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,22.2
,,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
,,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
,,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
,,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
,,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.22
,,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
,,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.3
,,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.27
,,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.21
,,2024-03-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,30.9
,,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,86.8
,,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.3
,,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,90.4
,,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
,,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.14
,,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.07
,,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.51
,,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.12
,,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.49
,,2024-03-27T04:40:00.000+00:00,feeder,1,N Current (RMS),A,22.6
,,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
,,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
,,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
,,2024-03-27T04:40:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
,,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
,,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
,,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
,,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
,,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
,,2024-03-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
,,2024-03-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
,,2024-03-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
,,2024-03-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,35.65
,,2024-03-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,35.94
,,2024-03-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,35.95
,,2024-03-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
,,2024-03-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
,,2024-03-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
,,2024-03-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
,,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
,,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.52
,,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.29
,,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.54
,,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.3
,,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.12
,,2024-03-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,23.1
,,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
,,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
,,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
,,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
,,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.13
,,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
,,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.71
,,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.46
,,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.7
,,2024-03-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,30.2
,,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,88.3
,,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.1
,,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,88.0
,,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
,,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
,,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.93
,,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.15
,,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.14
,,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.87
,,2024-03-27T04:30:00.000+00:00,feeder,1,N Current (RMS),A,20.4
,,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
,,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
,,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
,,2024-03-27T04:30:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
,,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
,,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
,,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
,,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
,,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
,,2024-03-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
,,2024-03-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
,,2024-03-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
,,2024-03-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,34.4
,,2024-03-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,34.9
,,2024-03-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,34.68
,,2024-03-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
,,2024-03-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
,,2024-03-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
,,2024-03-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
,,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
,,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.62
,,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.53
,,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.42
,,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.99
,,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.5
,,2024-03-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,24.2
,,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
,,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
,,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
,,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
,,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.58
,,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
,,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.78
,,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.12
,,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.92
,,2024-03-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,30.6
,,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,88.8
,,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,90.3
,,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.7
,,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
,,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
,,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
,,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.15
,,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.46
,,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.56
,,2024-03-27T04:20:00.000+00:00,feeder,1,N Current (RMS),A,22.3
,,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
,,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
,,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
,,2024-03-27T04:20:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
,,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
,,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
,,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
,,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
,,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
,,2024-03-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
,,2024-03-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
,,2024-03-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
,,2024-03-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,35.35
,,2024-03-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,39.57
,,2024-03-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,31.98
,,2024-03-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
,,2024-03-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
,,2024-03-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
,,2024-03-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
,,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
,,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.88
,,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.31
,,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.09
,,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.63
,,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.57
,,2024-03-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,25.3
,,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
,,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
,,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
,,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
,,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.88
,,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
,,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.31
,,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.32
,,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.54
,,2024-03-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,28.2
,,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.5
,,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.8
,,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.6
,,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
,,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
,,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
,,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.6
,,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.85
,,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,,2024-03-27T04:10:00.000+00:00,feeder,1,N Current (RMS),A,21.0
,,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
,,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
,,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
,,2024-03-27T04:10:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
,,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
,,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
,,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
,,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
,,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
,,2024-03-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
,,2024-03-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
,,2024-03-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
,,2024-03-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
,,2024-03-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,36.8
,,2024-03-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,30.11
,,2024-03-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
,,2024-03-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
,,2024-03-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
,,2024-03-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
,,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
,,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.82
,,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
,,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.42
,,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.9
,,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.75
,,2024-03-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,24.2
,,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
,,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
,,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
,,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
,,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.05
,,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
,,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.26
,,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.82
,,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
,,2024-03-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,29.2
,,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,86.7
,,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.9
,,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.6
,,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
,,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
,,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.07
,,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.6
,,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.78
,,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.08
,,2024-03-27T04:00:00.000+00:00,feeder,1,N Current (RMS),A,32.0
,,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
,,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
,,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
,,2024-03-27T04:00:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
,,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
,,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
,,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
,,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
,,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
,,2024-03-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
,,2024-03-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
,,2024-03-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
,,2024-03-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,35.29
,,2024-03-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,37.5
,,2024-03-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,37.83
,,2024-03-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
,,2024-03-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
,,2024-03-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
,,2024-03-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
,,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
,,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.59
,,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
,,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.88
,,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.93
,,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.41
,,2024-03-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,24.7
,,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
,,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
,,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
,,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
,,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.76
,,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
,,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.87
,,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.91
,,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.74
,,2024-03-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,30.2
,,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,89.4
,,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.5
,,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.8
,,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
,,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.53
,,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.46
,,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.19
,,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.23
,,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.83
,,2024-03-27T03:50:00.000+00:00,feeder,1,N Current (RMS),A,39.5
,,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
,,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
,,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.3
,,2024-03-27T03:50:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
,,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
,,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
,,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
,,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
,,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
,,2024-03-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
,,2024-03-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
,,2024-03-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
,,2024-03-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,35.94
,,2024-03-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,34.07
,,2024-03-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,38.99
,,2024-03-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
,,2024-03-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
,,2024-03-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
,,2024-03-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
,,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
,,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.7
,,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
,,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.51
,,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.57
,,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.62
,,2024-03-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,27.0
,,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
,,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
,,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
,,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
,,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
,,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
,,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.67
,,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.95
,,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.3
,,2024-03-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,26.2
,,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,92.8
,,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.9
,,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.9
,,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
,,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
,,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.48
,,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.11
,,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.83
,,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.18
,,2024-03-27T03:40:00.000+00:00,feeder,1,N Current (RMS),A,37.1
,,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
,,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
,,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.9
,,2024-03-27T03:40:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
,,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
,,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
,,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
,,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
,,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
,,2024-03-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
,,2024-03-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
,,2024-03-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
,,2024-03-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,38.3
,,2024-03-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,36.35
,,2024-03-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,44.11
,,2024-03-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
,,2024-03-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
,,2024-03-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
,,2024-03-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
,,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
,,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.35
,,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
,,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.84
,,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.61
,,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.15
,,2024-03-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,25.7
,,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
,,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
,,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
,,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
,,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.73
,,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
,,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
,,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.55
,,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.5
,,2024-03-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,25.6
,,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,90.0
,,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.8
,,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.6
,,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
,,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.05
,,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.62
,,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.88
,,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.39
,,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.82
,,2024-03-27T03:30:00.000+00:00,feeder,1,N Current (RMS),A,33.3
,,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
,,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
,,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
,,2024-03-27T03:30:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
,,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
,,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
,,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
,,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
,,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
,,2024-03-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
,,2024-03-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
,,2024-03-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
,,2024-03-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,36.72
,,2024-03-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,33.55
,,2024-03-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,41.47
,,2024-03-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
,,2024-03-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
,,2024-03-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
,,2024-03-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
,,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
,,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.41
,,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
,,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.72
,,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.75
,,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.53
,,2024-03-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,27.6
,,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
,,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
,,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
,,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
,,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.66
,,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
,,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.1
,,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.61
,,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.35
,,2024-03-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,26.4
,,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,90.3
,,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.9
,,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.6
,,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
,,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
,,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.51
,,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.6
,,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.82
,,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.38
,,2024-03-27T03:20:00.000+00:00,feeder,1,N Current (RMS),A,22.8
,,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
,,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
,,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
,,2024-03-27T03:20:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
,,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
,,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
,,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
,,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
,,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
,,2024-03-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
,,2024-03-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
,,2024-03-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
,,2024-03-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,35.42
,,2024-03-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,34.18
,,2024-03-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,34.26
,,2024-03-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
,,2024-03-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
,,2024-03-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
,,2024-03-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
,,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
,,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.43
,,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
,,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.12
,,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.6
,,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.6
,,2024-03-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,27.1
,,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
