Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
,,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
,,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
,,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.78
,,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
,,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.04
,,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.33
,,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.69
,,2024-03-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,25.4
,,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,94.4
,,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,87.8
,,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.8
,,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
,,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.21
,,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.49
,,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.88
,,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.78
,,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.22
,,2024-03-27T03:10:00.000+00:00,feeder,1,N Current (RMS),A,36.1
,,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
,,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
,,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.4
,,2024-03-27T03:10:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
,,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
,,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
,,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
,,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
,,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
,,2024-03-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
,,2024-03-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
,,2024-03-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
,,2024-03-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,36.04
,,2024-03-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,34.71
,,2024-03-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,41.51
,,2024-03-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
,,2024-03-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
,,2024-03-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
,,2024-03-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
,,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
,,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.72
,,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
,,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.59
,,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.63
,,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.63
,,2024-03-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,25.9
,,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
,,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
,,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
,,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
,,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
,,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
,,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.6
,,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.38
,,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.49
,,2024-03-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,25.8
,,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,88.5
,,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.0
,,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.7
,,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
,,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.7
,,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.99
,,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.67
,,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.17
,,2024-03-27T03:00:00.000+00:00,feeder,1,N Current (RMS),A,28.1
,,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
,,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
,,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
,,2024-03-27T03:00:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
,,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
,,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
,,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
,,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
,,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
,,2024-03-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
,,2024-03-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
,,2024-03-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
,,2024-03-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,35.86
,,2024-03-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,34.01
,,2024-03-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,40.29
,,2024-03-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
,,2024-03-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
,,2024-03-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
,,2024-03-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
,,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
,,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.55
,,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.26
,,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.77
,,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.46
,,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.54
,,2024-03-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,27.2
,,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
,,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
,,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
,,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
,,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
,,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
,,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.11
,,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.4
,,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.64
,,2024-03-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,28.2
,,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,90.7
,,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,88.0
,,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.8
,,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
,,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
,,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
,,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.14
,,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.28
,,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.95
,,2024-03-27T02:50:00.000+00:00,feeder,1,N Current (RMS),A,33.3
,,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
,,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
,,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.9
,,2024-03-27T02:50:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
,,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
,,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
,,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
,,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
,,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
,,2024-03-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
,,2024-03-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
,,2024-03-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
,,2024-03-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,37.02
,,2024-03-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,36.15
,,2024-03-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,39.13
,,2024-03-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
,,2024-03-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
,,2024-03-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
,,2024-03-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
,,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
,,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.66
,,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.43
,,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.72
,,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.87
,,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.7
,,2024-03-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,22.2
,,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
,,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
,,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
,,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
,,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.79
,,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
,,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.89
,,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.05
,,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.24
,,2024-03-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,25.4
,,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.8
,,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.5
,,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
,,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
,,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
,,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.06
,,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.33
,,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.43
,,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
,,2024-03-27T02:40:00.000+00:00,feeder,1,N Current (RMS),A,45.4
,,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
,,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
,,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.1
,,2024-03-27T02:40:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-03-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
,,2024-03-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
,,2024-03-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
,,2024-03-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
,,2024-03-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
,,2024-03-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
,,2024-03-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
,,2024-03-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
,,2024-03-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
,,2024-03-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,38.94
,,2024-03-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,34.36
,,2024-03-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,40.93
,,2024-03-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
,,2024-03-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
,,2024-03-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
,,2024-03-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
,,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
,,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.5
,,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
,,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.75
,,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.54
,,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.34
,,2024-03-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,24.5
,,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
,,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
,,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
,,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
,,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.19
,,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
,,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.63
,,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.13
,,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.78
,,2024-03-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,25.6
,,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.9
,,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
,,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.2
,,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
,,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
,,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.28
,,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.7
,,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.24
,,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.27
,,2024-03-27T02:30:00.000+00:00,feeder,1,N Current (RMS),A,39.4
,,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
,,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
,,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
,,2024-03-27T02:30:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-03-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
,,2024-03-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
,,2024-03-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
,,2024-03-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
,,2024-03-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
,,2024-03-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
,,2024-03-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
,,2024-03-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
,,2024-03-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
,,2024-03-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,35.09
,,2024-03-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,33.92
,,2024-03-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,35.39
,,2024-03-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
,,2024-03-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
,,2024-03-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
,,2024-03-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
,,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
,,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.31
,,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.01
,,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.61
,,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.58
,,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.19
,,2024-03-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,24.1
,,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
,,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
,,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
,,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
,,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.07
,,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
,,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.18
,,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.64
,,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.2
,,2024-03-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,25.5
,,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.6
,,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.8
,,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.3
,,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
,,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
,,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.13
,,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.34
,,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.3
,,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.53
,,2024-03-27T02:20:00.000+00:00,feeder,1,N Current (RMS),A,22.6
,,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
,,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
,,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
,,2024-03-27T02:20:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-03-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
,,2024-03-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
,,2024-03-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
,,2024-03-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
,,2024-03-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
,,2024-03-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
,,2024-03-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
,,2024-03-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
,,2024-03-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
,,2024-03-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,35.13
,,2024-03-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,35.52
,,2024-03-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,30.93
,,2024-03-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
,,2024-03-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
,,2024-03-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
,,2024-03-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
,,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
,,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.51
,,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.41
,,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.72
,,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.48
,,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.14
,,2024-03-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,24.0
,,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
,,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
,,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
,,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
,,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.04
,,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.33
,,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.71
,,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.82
,,2024-03-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,31.3
,,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,82.8
,,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,88.7
,,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.4
,,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
,,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.05
,,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.16
,,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.02
,,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.02
,,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,,2024-03-27T02:10:00.000+00:00,feeder,1,N Current (RMS),A,27.9
,,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
,,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
,,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
,,2024-03-27T02:10:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-03-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
,,2024-03-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
,,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
,,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
,,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
,,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
,,2024-03-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
,,2024-03-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
,,2024-03-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
,,2024-03-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,36.07
,,2024-03-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,36.21
,,2024-03-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,30.97
,,2024-03-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
,,2024-03-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
,,2024-03-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
,,2024-03-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
,,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
,,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.8
,,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.62
,,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.61
,,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.72
,,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.16
,,2024-03-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,27.4
,,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
,,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
,,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
,,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
,,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.63
,,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
,,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.11
,,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.61
,,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.46
,,2024-03-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,25.4
,,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.8
,,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.8
,,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.7
,,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
,,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.3
,,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
,,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.44
,,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.31
,,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.91
,,2024-03-27T02:00:00.000+00:00,feeder,1,N Current (RMS),A,27.8
,,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
,,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
,,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
,,2024-03-27T02:00:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-03-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
,,2024-03-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
,,2024-03-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
,,2024-03-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
,,2024-03-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
,,2024-03-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
,,2024-03-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
,,2024-03-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
,,2024-03-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
,,2024-03-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,37.17
,,2024-03-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,32.64
,,2024-03-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,34.53
,,2024-03-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
,,2024-03-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
,,2024-03-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
,,2024-03-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
,,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
,,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.08
,,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.04
,,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.73
,,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.81
,,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.66
,,2024-03-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,29.4
,,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
,,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
,,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
,,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
,,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.88
,,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
,,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.72
,,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.34
,,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.41
,,2024-03-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,25.5
,,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,93.1
,,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.7
,,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.4
,,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
,,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
,,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.5
,,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.25
,,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.96
,,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.33
,,2024-03-27T01:50:00.000+00:00,feeder,1,N Current (RMS),A,36.9
,,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
,,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
,,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.9
,,2024-03-27T01:50:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-03-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
,,2024-03-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
,,2024-03-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
,,2024-03-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
,,2024-03-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
,,2024-03-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
,,2024-03-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
,,2024-03-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
,,2024-03-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
,,2024-03-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,37.7
,,2024-03-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,36.11
,,2024-03-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,43.4
,,2024-03-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
,,2024-03-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
,,2024-03-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
,,2024-03-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
,,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
,,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.93
,,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.71
,,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.57
,,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.62
,,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.06
,,2024-03-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,28.2
,,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
,,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
,,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
,,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
,,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.13
,,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
,,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.25
,,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.1
,,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.4
,,2024-03-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,31.2
,,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,90.8
,,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
,,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.9
,,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
,,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.14
,,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.9
,,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.51
,,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.51
,,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.94
,,2024-03-27T01:40:00.000+00:00,feeder,1,N Current (RMS),A,37.0
,,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
,,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
,,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
,,2024-03-27T01:40:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-03-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
,,2024-03-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
,,2024-03-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
,,2024-03-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
,,2024-03-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
,,2024-03-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
,,2024-03-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
,,2024-03-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
,,2024-03-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
,,2024-03-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,36.33
,,2024-03-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,33.23
,,2024-03-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,44.4
,,2024-03-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
,,2024-03-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
,,2024-03-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
,,2024-03-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
,,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
,,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.74
,,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
,,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.69
,,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.51
,,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.88
,,2024-03-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,30.3
,,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
,,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
,,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
,,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
,,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.83
,,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
,,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.37
,,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.4
,,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.81
,,2024-03-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,31.6
,,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,95.8
,,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.2
,,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.9
,,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
,,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
,,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
,,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.37
,,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.55
,,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.03
,,2024-03-27T01:30:00.000+00:00,feeder,1,N Current (RMS),A,23.5
,,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
,,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
,,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
,,2024-03-27T01:30:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-03-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
,,2024-03-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
,,2024-03-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
,,2024-03-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
,,2024-03-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
,,2024-03-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
,,2024-03-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
,,2024-03-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
,,2024-03-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
,,2024-03-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,35.43
,,2024-03-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,33.47
,,2024-03-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,40.73
,,2024-03-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
,,2024-03-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
,,2024-03-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
,,2024-03-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
,,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
,,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.63
,,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
,,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.06
,,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.82
,,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.88
,,2024-03-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,28.8
,,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
,,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
,,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
,,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
,,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.69
,,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
,,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.78
,,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.58
,,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.47
,,2024-03-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,26.7
,,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,93.2
,,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.6
,,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.5
,,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
,,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.05
,,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
,,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.06
,,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.13
,,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.56
,,2024-03-27T01:20:00.000+00:00,feeder,1,N Current (RMS),A,24.7
,,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
,,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
,,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
,,2024-03-27T01:20:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-03-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
,,2024-03-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
,,2024-03-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
,,2024-03-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
,,2024-03-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
,,2024-03-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
,,2024-03-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
,,2024-03-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
,,2024-03-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
,,2024-03-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,37.89
,,2024-03-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,34.53
,,2024-03-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,36.91
,,2024-03-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
,,2024-03-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
,,2024-03-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
,,2024-03-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
,,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
,,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.5
,,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
,,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.66
,,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.01
,,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.56
,,2024-03-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,28.7
,,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
,,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
,,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
,,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
,,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.85
,,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
,,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.06
,,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.04
,,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.25
,,2024-03-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,29.2
,,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,98.6
,,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.8
,,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.8
,,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
,,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
,,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.93
,,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.97
,,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.08
,,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.63
,,2024-03-27T01:10:00.000+00:00,feeder,1,N Current (RMS),A,23.9
,,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
,,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
,,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
,,2024-03-27T01:10:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-03-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
,,2024-03-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
,,2024-03-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
,,2024-03-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
,,2024-03-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
,,2024-03-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
,,2024-03-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
,,2024-03-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
,,2024-03-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
,,2024-03-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,37.7
,,2024-03-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,33.13
,,2024-03-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,37.44
,,2024-03-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
,,2024-03-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
,,2024-03-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
,,2024-03-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
,,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
,,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.81
,,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
,,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.82
,,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.99
,,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.23
,,2024-03-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,35.0
,,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
,,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
,,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
,,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
,,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.74
,,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
,,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.32
,,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.99
,,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.07
,,2024-03-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,26.0
,,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,104.0
,,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,98.6
,,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.5
,,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
,,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.12
,,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
,,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.59
,,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.96
,,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.78
,,2024-03-27T01:00:00.000+00:00,feeder,1,N Current (RMS),A,26.1
,,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
,,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
,,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
,,2024-03-27T01:00:00.000+00:00,transformer,,Temperature,C,23.7
,,2024-03-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
,,2024-03-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
,,2024-03-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
,,2024-03-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
,,2024-03-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
,,2024-03-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
,,2024-03-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
,,2024-03-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
,,2024-03-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
,,2024-03-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,40.73
,,2024-03-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,39.95
,,2024-03-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,39.08
,,2024-03-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
,,2024-03-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
,,2024-03-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
,,2024-03-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
,,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
,,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
,,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
,,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.99
,,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.22
,,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.59
,,2024-03-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,36.2
,,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
,,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
,,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
,,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
,,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.6
,,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
,,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.6
,,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.55
,,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.42
,,2024-03-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,27.0
,,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,97.3
,,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.3
,,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.9
,,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
,,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.96
,,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
,,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.6
,,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.63
,,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.85
,,2024-03-27T00:50:00.000+00:00,feeder,1,N Current (RMS),A,31.1
,,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.7
,,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
,,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
,,2024-03-27T00:50:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-03-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
,,2024-03-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
,,2024-03-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
,,2024-03-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
,,2024-03-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
,,2024-03-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
,,2024-03-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
,,2024-03-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
,,2024-03-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
,,2024-03-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,41.2
,,2024-03-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,35.41
,,2024-03-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,37.87
,,2024-03-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
,,2024-03-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
,,2024-03-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
,,2024-03-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
,,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
,,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.03
,,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
,,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.25
,,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.01
,,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.27
,,2024-03-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,34.4
,,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
,,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
,,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
,,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
,,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
,,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
,,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.11
,,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.59
,,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.7
,,2024-03-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,26.6
,,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,103.6
,,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,97.9
,,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.5
,,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
,,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
,,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.98
,,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.32
,,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.09
,,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.62
,,2024-03-27T00:40:00.000+00:00,feeder,1,N Current (RMS),A,31.1
,,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
,,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
,,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
