Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-27T00:40:00.000+00:00,transformer,,Temperature,C,23.9
,,2024-03-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
,,2024-03-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
,,2024-03-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
,,2024-03-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
,,2024-03-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
,,2024-03-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
,,2024-03-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
,,2024-03-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
,,2024-03-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
,,2024-03-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,42.69
,,2024-03-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,42.69
,,2024-03-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,37.59
,,2024-03-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
,,2024-03-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
,,2024-03-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
,,2024-03-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
,,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
,,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.95
,,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
,,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.43
,,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.35
,,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.84
,,2024-03-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,30.0
,,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
,,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
,,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
,,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
,,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.58
,,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
,,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.39
,,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.26
,,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.42
,,2024-03-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,25.9
,,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,104.3
,,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,99.4
,,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.9
,,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
,,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
,,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.06
,,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.08
,,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.97
,,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.74
,,2024-03-27T00:30:00.000+00:00,feeder,1,N Current (RMS),A,29.1
,,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.3
,,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
,,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
,,2024-03-27T00:30:00.000+00:00,transformer,,Temperature,C,23.9
,,2024-03-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
,,2024-03-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
,,2024-03-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
,,2024-03-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
,,2024-03-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
,,2024-03-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
,,2024-03-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
,,2024-03-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
,,2024-03-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
,,2024-03-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,42.9
,,2024-03-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,40.58
,,2024-03-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,38.01
,,2024-03-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
,,2024-03-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
,,2024-03-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
,,2024-03-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
,,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
,,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.12
,,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
,,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.4
,,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.46
,,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.79
,,2024-03-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,30.5
,,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
,,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
,,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
,,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
,,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
,,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
,,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.87
,,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.56
,,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.65
,,2024-03-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,25.7
,,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,102.4
,,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,93.1
,,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.9
,,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
,,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
,,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.79
,,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.92
,,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.34
,,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.97
,,2024-03-27T00:20:00.000+00:00,feeder,1,N Current (RMS),A,28.1
,,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
,,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
,,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
,,2024-03-27T00:20:00.000+00:00,transformer,,Temperature,C,24.0
,,2024-03-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
,,2024-03-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
,,2024-03-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
,,2024-03-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
,,2024-03-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
,,2024-03-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
,,2024-03-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
,,2024-03-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
,,2024-03-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
,,2024-03-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,41.2
,,2024-03-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,39.36
,,2024-03-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,37.41
,,2024-03-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
,,2024-03-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
,,2024-03-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
,,2024-03-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
,,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
,,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.91
,,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
,,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.3
,,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.89
,,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.75
,,2024-03-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,45.8
,,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
,,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.9
,,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
,,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
,,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
,,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
,,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.88
,,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.37
,,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.07
,,2024-03-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,27.3
,,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,102.7
,,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,100.5
,,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.9
,,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
,,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
,,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
,,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.16
,,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.46
,,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.54
,,2024-03-27T00:10:00.000+00:00,feeder,1,N Current (RMS),A,35.8
,,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.1
,,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
,,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
,,2024-03-27T00:10:00.000+00:00,transformer,,Temperature,C,24.1
,,2024-03-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
,,2024-03-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
,,2024-03-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-03-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
,,2024-03-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
,,2024-03-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
,,2024-03-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
,,2024-03-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
,,2024-03-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
,,2024-03-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,42.35
,,2024-03-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,47.72
,,2024-03-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,46.36
,,2024-03-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
,,2024-03-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
,,2024-03-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
,,2024-03-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
,,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
,,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.84
,,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
,,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.57
,,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.38
,,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.24
,,2024-03-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,33.5
,,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
,,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
,,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
,,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
,,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.74
,,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
,,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.52
,,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.68
,,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.64
,,2024-03-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,26.0
,,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,96.3
,,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
,,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.2
,,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
,,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
,,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.95
,,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.23
,,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.91
,,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.14
,,2024-03-27T00:00:00.000+00:00,feeder,1,N Current (RMS),A,41.1
,,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.1
,,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
,,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.1
,,2024-03-27T00:00:00.000+00:00,transformer,,Temperature,C,24.2
,,2024-03-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
,,2024-03-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
,,2024-03-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-03-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
,,2024-03-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
,,2024-03-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
,,2024-03-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
,,2024-03-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
,,2024-03-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
,,2024-03-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,43.32
,,2024-03-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,38.98
,,2024-03-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,45.01
,,2024-03-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
,,2024-03-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
,,2024-03-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
,,2024-03-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
,,2024-04-02T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
,,2024-04-02T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.54
,,2024-04-02T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.8
,,2024-04-02T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.87
,,2024-04-02T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.81
,,2024-04-02T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.69
,,2024-04-02T23:50:00.000+00:00,feeder,3,N Current (RMS),A,36.7
,,2024-04-02T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.3
,,2024-04-02T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
,,2024-04-02T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.4
,,2024-04-02T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
,,2024-04-02T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.62
,,2024-04-02T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
,,2024-04-02T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.57
,,2024-04-02T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.77
,,2024-04-02T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.44
,,2024-04-02T23:50:00.000+00:00,feeder,2,N Current (RMS),A,27.4
,,2024-04-02T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,105.0
,,2024-04-02T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,93.8
,,2024-04-02T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.3
,,2024-04-02T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
,,2024-04-02T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.23
,,2024-04-02T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.93
,,2024-04-02T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.41
,,2024-04-02T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.08
,,2024-04-02T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.93
,,2024-04-02T23:50:00.000+00:00,feeder,1,N Current (RMS),A,52.7
,,2024-04-02T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.1
,,2024-04-02T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
,,2024-04-02T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
,,2024-04-02T23:50:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-04-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-04-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
,,2024-04-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
,,2024-04-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
,,2024-04-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
,,2024-04-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
,,2024-04-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
,,2024-04-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
,,2024-04-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
,,2024-04-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,60.85
,,2024-04-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,38.66
,,2024-04-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,40.05
,,2024-04-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
,,2024-04-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.0
,,2024-04-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
,,2024-04-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
,,2024-04-02T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
,,2024-04-02T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.58
,,2024-04-02T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.71
,,2024-04-02T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.55
,,2024-04-02T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.97
,,2024-04-02T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.85
,,2024-04-02T23:40:00.000+00:00,feeder,3,N Current (RMS),A,38.4
,,2024-04-02T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.2
,,2024-04-02T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
,,2024-04-02T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.7
,,2024-04-02T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
,,2024-04-02T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
,,2024-04-02T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
,,2024-04-02T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.33
,,2024-04-02T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.71
,,2024-04-02T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.92
,,2024-04-02T23:40:00.000+00:00,feeder,2,N Current (RMS),A,33.7
,,2024-04-02T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,104.0
,,2024-04-02T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.4
,,2024-04-02T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.2
,,2024-04-02T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
,,2024-04-02T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
,,2024-04-02T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.98
,,2024-04-02T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.65
,,2024-04-02T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.51
,,2024-04-02T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.91
,,2024-04-02T23:40:00.000+00:00,feeder,1,N Current (RMS),A,50.6
,,2024-04-02T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.2
,,2024-04-02T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.3
,,2024-04-02T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
,,2024-04-02T23:40:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-04-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-04-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
,,2024-04-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
,,2024-04-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
,,2024-04-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
,,2024-04-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
,,2024-04-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
,,2024-04-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
,,2024-04-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
,,2024-04-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,60.53
,,2024-04-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,39.2
,,2024-04-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,35.68
,,2024-04-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,105.7
,,2024-04-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.1
,,2024-04-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
,,2024-04-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
,,2024-04-02T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
,,2024-04-02T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.73
,,2024-04-02T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
,,2024-04-02T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.07
,,2024-04-02T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.73
,,2024-04-02T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.58
,,2024-04-02T23:30:00.000+00:00,feeder,3,N Current (RMS),A,40.5
,,2024-04-02T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.6
,,2024-04-02T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
,,2024-04-02T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.6
,,2024-04-02T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
,,2024-04-02T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
,,2024-04-02T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
,,2024-04-02T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.68
,,2024-04-02T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.08
,,2024-04-02T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.03
,,2024-04-02T23:30:00.000+00:00,feeder,2,N Current (RMS),A,30.0
,,2024-04-02T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,101.5
,,2024-04-02T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.2
,,2024-04-02T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.9
,,2024-04-02T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
,,2024-04-02T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
,,2024-04-02T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.04
,,2024-04-02T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
,,2024-04-02T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.35
,,2024-04-02T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.85
,,2024-04-02T23:30:00.000+00:00,feeder,1,N Current (RMS),A,60.9
,,2024-04-02T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.6
,,2024-04-02T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
,,2024-04-02T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
,,2024-04-02T23:30:00.000+00:00,transformer,,Temperature,C,25.5
,,2024-04-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-04-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
,,2024-04-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
,,2024-04-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
,,2024-04-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
,,2024-04-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
,,2024-04-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
,,2024-04-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
,,2024-04-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
,,2024-04-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,61.75
,,2024-04-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,37.16
,,2024-04-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,37.46
,,2024-04-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,111.4
,,2024-04-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.1
,,2024-04-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
,,2024-04-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
,,2024-04-02T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
,,2024-04-02T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.81
,,2024-04-02T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.76
,,2024-04-02T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.16
,,2024-04-02T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.07
,,2024-04-02T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.48
,,2024-04-02T23:20:00.000+00:00,feeder,3,N Current (RMS),A,35.5
,,2024-04-02T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.7
,,2024-04-02T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
,,2024-04-02T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.3
,,2024-04-02T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
,,2024-04-02T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.81
,,2024-04-02T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
,,2024-04-02T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.66
,,2024-04-02T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.76
,,2024-04-02T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.63
,,2024-04-02T23:20:00.000+00:00,feeder,2,N Current (RMS),A,28.8
,,2024-04-02T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,97.2
,,2024-04-02T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.2
,,2024-04-02T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.9
,,2024-04-02T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
,,2024-04-02T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
,,2024-04-02T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.92
,,2024-04-02T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.13
,,2024-04-02T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.85
,,2024-04-02T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.91
,,2024-04-02T23:20:00.000+00:00,feeder,1,N Current (RMS),A,55.7
,,2024-04-02T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.1
,,2024-04-02T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
,,2024-04-02T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
,,2024-04-02T23:20:00.000+00:00,transformer,,Temperature,C,25.5
,,2024-04-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-04-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
,,2024-04-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
,,2024-04-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
,,2024-04-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
,,2024-04-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
,,2024-04-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
,,2024-04-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
,,2024-04-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
,,2024-04-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,56.95
,,2024-04-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,36.69
,,2024-04-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,37.02
,,2024-04-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,97.5
,,2024-04-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
,,2024-04-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
,,2024-04-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
,,2024-04-02T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
,,2024-04-02T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.73
,,2024-04-02T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.09
,,2024-04-02T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.41
,,2024-04-02T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.35
,,2024-04-02T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.48
,,2024-04-02T23:10:00.000+00:00,feeder,3,N Current (RMS),A,33.0
,,2024-04-02T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.7
,,2024-04-02T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
,,2024-04-02T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.9
,,2024-04-02T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
,,2024-04-02T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
,,2024-04-02T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
,,2024-04-02T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.26
,,2024-04-02T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.48
,,2024-04-02T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.08
,,2024-04-02T23:10:00.000+00:00,feeder,2,N Current (RMS),A,27.8
,,2024-04-02T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,91.4
,,2024-04-02T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.6
,,2024-04-02T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.4
,,2024-04-02T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
,,2024-04-02T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
,,2024-04-02T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.96
,,2024-04-02T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.23
,,2024-04-02T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.06
,,2024-04-02T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.71
,,2024-04-02T23:10:00.000+00:00,feeder,1,N Current (RMS),A,64.1
,,2024-04-02T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.1
,,2024-04-02T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
,,2024-04-02T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
,,2024-04-02T23:10:00.000+00:00,transformer,,Temperature,C,25.5
,,2024-04-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
,,2024-04-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
,,2024-04-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
,,2024-04-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
,,2024-04-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
,,2024-04-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
,,2024-04-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
,,2024-04-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
,,2024-04-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
,,2024-04-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,57.91
,,2024-04-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,36.89
,,2024-04-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,34.27
,,2024-04-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,106.3
,,2024-04-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.6
,,2024-04-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
,,2024-04-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
,,2024-04-02T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,,2024-04-02T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.83
,,2024-04-02T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.63
,,2024-04-02T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.75
,,2024-04-02T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.98
,,2024-04-02T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.54
,,2024-04-02T23:00:00.000+00:00,feeder,3,N Current (RMS),A,29.5
,,2024-04-02T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
,,2024-04-02T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
,,2024-04-02T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
,,2024-04-02T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
,,2024-04-02T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.67
,,2024-04-02T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
,,2024-04-02T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.36
,,2024-04-02T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.06
,,2024-04-02T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.54
,,2024-04-02T23:00:00.000+00:00,feeder,2,N Current (RMS),A,27.7
,,2024-04-02T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,91.9
,,2024-04-02T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.9
,,2024-04-02T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.4
,,2024-04-02T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
,,2024-04-02T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.27
,,2024-04-02T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
,,2024-04-02T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.68
,,2024-04-02T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.05
,,2024-04-02T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.72
,,2024-04-02T23:00:00.000+00:00,feeder,1,N Current (RMS),A,66.7
,,2024-04-02T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,102.7
,,2024-04-02T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
,,2024-04-02T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
,,2024-04-02T23:00:00.000+00:00,transformer,,Temperature,C,25.6
,,2024-04-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
,,2024-04-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
,,2024-04-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
,,2024-04-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
,,2024-04-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
,,2024-04-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
,,2024-04-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
,,2024-04-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
,,2024-04-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
,,2024-04-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,59.8
,,2024-04-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,37.1
,,2024-04-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.81
,,2024-04-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,108.4
,,2024-04-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.2
,,2024-04-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
,,2024-04-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
,,2024-04-02T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
,,2024-04-02T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.59
,,2024-04-02T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.37
,,2024-04-02T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.74
,,2024-04-02T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.95
,,2024-04-02T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.01
,,2024-04-02T22:50:00.000+00:00,feeder,3,N Current (RMS),A,29.6
,,2024-04-02T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
,,2024-04-02T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
,,2024-04-02T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.9
,,2024-04-02T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
,,2024-04-02T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
,,2024-04-02T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
,,2024-04-02T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.01
,,2024-04-02T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.95
,,2024-04-02T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.71
,,2024-04-02T22:50:00.000+00:00,feeder,2,N Current (RMS),A,29.3
,,2024-04-02T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,94.9
,,2024-04-02T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.7
,,2024-04-02T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.5
,,2024-04-02T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
,,2024-04-02T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.29
,,2024-04-02T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
,,2024-04-02T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.82
,,2024-04-02T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.31
,,2024-04-02T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.33
,,2024-04-02T22:50:00.000+00:00,feeder,1,N Current (RMS),A,66.1
,,2024-04-02T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,103.5
,,2024-04-02T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
,,2024-04-02T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
,,2024-04-02T22:50:00.000+00:00,transformer,,Temperature,C,25.6
,,2024-04-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
,,2024-04-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
,,2024-04-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
,,2024-04-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
,,2024-04-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
,,2024-04-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
,,2024-04-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
,,2024-04-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
,,2024-04-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
,,2024-04-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,60.57
,,2024-04-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,40.21
,,2024-04-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,37.05
,,2024-04-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,103.8
,,2024-04-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.9
,,2024-04-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
,,2024-04-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
,,2024-04-02T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
,,2024-04-02T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.48
,,2024-04-02T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.93
,,2024-04-02T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.85
,,2024-04-02T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.56
,,2024-04-02T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.65
,,2024-04-02T22:40:00.000+00:00,feeder,3,N Current (RMS),A,32.7
,,2024-04-02T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.6
,,2024-04-02T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.1
,,2024-04-02T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.7
,,2024-04-02T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
,,2024-04-02T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.69
,,2024-04-02T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
,,2024-04-02T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.1
,,2024-04-02T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.22
,,2024-04-02T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.62
,,2024-04-02T22:40:00.000+00:00,feeder,2,N Current (RMS),A,28.2
,,2024-04-02T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,95.3
,,2024-04-02T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
,,2024-04-02T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
,,2024-04-02T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
,,2024-04-02T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.37
,,2024-04-02T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
,,2024-04-02T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.58
,,2024-04-02T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.25
,,2024-04-02T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.46
,,2024-04-02T22:40:00.000+00:00,feeder,1,N Current (RMS),A,73.3
,,2024-04-02T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,110.9
,,2024-04-02T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
,,2024-04-02T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
,,2024-04-02T22:40:00.000+00:00,transformer,,Temperature,C,25.6
,,2024-04-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-04-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
,,2024-04-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
,,2024-04-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
,,2024-04-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
,,2024-04-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
,,2024-04-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
,,2024-04-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
,,2024-04-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
,,2024-04-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,62.53
,,2024-04-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,37.04
,,2024-04-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.74
,,2024-04-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,114.2
,,2024-04-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.0
,,2024-04-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
,,2024-04-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
,,2024-04-02T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
,,2024-04-02T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.49
,,2024-04-02T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
,,2024-04-02T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.66
,,2024-04-02T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.42
,,2024-04-02T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.27
,,2024-04-02T22:30:00.000+00:00,feeder,3,N Current (RMS),A,37.4
,,2024-04-02T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.4
,,2024-04-02T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
,,2024-04-02T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.8
,,2024-04-02T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
,,2024-04-02T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.85
,,2024-04-02T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
,,2024-04-02T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.68
,,2024-04-02T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.82
,,2024-04-02T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.18
,,2024-04-02T22:30:00.000+00:00,feeder,2,N Current (RMS),A,31.7
,,2024-04-02T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,85.4
,,2024-04-02T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.5
,,2024-04-02T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.1
,,2024-04-02T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
,,2024-04-02T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.41
,,2024-04-02T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.43
,,2024-04-02T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.69
,,2024-04-02T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.21
,,2024-04-02T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.22
,,2024-04-02T22:30:00.000+00:00,feeder,1,N Current (RMS),A,72.7
,,2024-04-02T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,111.7
,,2024-04-02T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
,,2024-04-02T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
,,2024-04-02T22:30:00.000+00:00,transformer,,Temperature,C,25.7
,,2024-04-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-04-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
,,2024-04-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
,,2024-04-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
,,2024-04-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
,,2024-04-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
,,2024-04-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
,,2024-04-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
,,2024-04-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
,,2024-04-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,62.02
,,2024-04-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,39.46
,,2024-04-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.67
,,2024-04-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,110.1
,,2024-04-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.6
,,2024-04-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
,,2024-04-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
,,2024-04-02T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
,,2024-04-02T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.81
,,2024-04-02T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.23
,,2024-04-02T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.47
,,2024-04-02T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.22
,,2024-04-02T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.27
,,2024-04-02T22:20:00.000+00:00,feeder,3,N Current (RMS),A,37.1
,,2024-04-02T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
,,2024-04-02T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.9
,,2024-04-02T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
,,2024-04-02T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
,,2024-04-02T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
,,2024-04-02T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
,,2024-04-02T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.64
,,2024-04-02T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.73
,,2024-04-02T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
,,2024-04-02T22:20:00.000+00:00,feeder,2,N Current (RMS),A,34.0
,,2024-04-02T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,98.7
,,2024-04-02T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,98.8
,,2024-04-02T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.9
,,2024-04-02T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
,,2024-04-02T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
,,2024-04-02T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.36
,,2024-04-02T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.19
,,2024-04-02T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.63
,,2024-04-02T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.03
,,2024-04-02T22:20:00.000+00:00,feeder,1,N Current (RMS),A,35.9
,,2024-04-02T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.4
,,2024-04-02T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.1
,,2024-04-02T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.3
,,2024-04-02T22:20:00.000+00:00,transformer,,Temperature,C,25.8
,,2024-04-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-04-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
,,2024-04-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-04-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
,,2024-04-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
,,2024-04-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
,,2024-04-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
,,2024-04-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
,,2024-04-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
,,2024-04-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,57.3
,,2024-04-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,47.59
,,2024-04-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.29
,,2024-04-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,89.9
,,2024-04-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.8
,,2024-04-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
,,2024-04-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
,,2024-04-02T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
,,2024-04-02T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.99
,,2024-04-02T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.25
,,2024-04-02T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.54
,,2024-04-02T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.96
,,2024-04-02T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.26
,,2024-04-02T22:10:00.000+00:00,feeder,3,N Current (RMS),A,39.3
,,2024-04-02T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.9
,,2024-04-02T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
,,2024-04-02T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.8
,,2024-04-02T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
,,2024-04-02T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.87
,,2024-04-02T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
,,2024-04-02T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.41
,,2024-04-02T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.12
,,2024-04-02T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.26
,,2024-04-02T22:10:00.000+00:00,feeder,2,N Current (RMS),A,29.0
,,2024-04-02T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,88.6
,,2024-04-02T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.8
,,2024-04-02T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.6
,,2024-04-02T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
,,2024-04-02T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.11
,,2024-04-02T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.48
,,2024-04-02T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.43
,,2024-04-02T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.14
,,2024-04-02T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.88
,,2024-04-02T22:10:00.000+00:00,feeder,1,N Current (RMS),A,56.5
,,2024-04-02T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.6
,,2024-04-02T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
,,2024-04-02T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.8
,,2024-04-02T22:10:00.000+00:00,transformer,,Temperature,C,25.8
,,2024-04-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
,,2024-04-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
,,2024-04-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
,,2024-04-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
,,2024-04-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
,,2024-04-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
,,2024-04-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
,,2024-04-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
,,2024-04-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
,,2024-04-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,57.39
,,2024-04-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,39.22
,,2024-04-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,48.4
,,2024-04-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,104.8
,,2024-04-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.6
,,2024-04-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
,,2024-04-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
,,2024-04-02T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
,,2024-04-02T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.68
,,2024-04-02T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.63
,,2024-04-02T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.43
