Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.11
,,2024-04-02T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.23
,,2024-04-02T22:00:00.000+00:00,feeder,3,N Current (RMS),A,35.4
,,2024-04-02T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.5
,,2024-04-02T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
,,2024-04-02T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
,,2024-04-02T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
,,2024-04-02T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.9
,,2024-04-02T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
,,2024-04-02T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.05
,,2024-04-02T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.54
,,2024-04-02T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.13
,,2024-04-02T22:00:00.000+00:00,feeder,2,N Current (RMS),A,31.4
,,2024-04-02T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,91.2
,,2024-04-02T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.4
,,2024-04-02T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.1
,,2024-04-02T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
,,2024-04-02T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.3
,,2024-04-02T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.53
,,2024-04-02T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.86
,,2024-04-02T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.53
,,2024-04-02T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.43
,,2024-04-02T22:00:00.000+00:00,feeder,1,N Current (RMS),A,81.1
,,2024-04-02T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,133.7
,,2024-04-02T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
,,2024-04-02T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.2
,,2024-04-02T22:00:00.000+00:00,transformer,,Temperature,C,25.8
,,2024-04-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-04-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
,,2024-04-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-04-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
,,2024-04-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
,,2024-04-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
,,2024-04-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
,,2024-04-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
,,2024-04-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
,,2024-04-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,67.34
,,2024-04-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,42.18
,,2024-04-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,48.8
,,2024-04-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,119.6
,,2024-04-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,282.5
,,2024-04-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
,,2024-04-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
,,2024-04-02T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
,,2024-04-02T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.52
,,2024-04-02T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.96
,,2024-04-02T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.89
,,2024-04-02T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.57
,,2024-04-02T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.75
,,2024-04-02T21:50:00.000+00:00,feeder,3,N Current (RMS),A,32.2
,,2024-04-02T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.0
,,2024-04-02T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.4
,,2024-04-02T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
,,2024-04-02T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
,,2024-04-02T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.09
,,2024-04-02T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
,,2024-04-02T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.19
,,2024-04-02T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.44
,,2024-04-02T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.71
,,2024-04-02T21:50:00.000+00:00,feeder,2,N Current (RMS),A,30.3
,,2024-04-02T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,86.8
,,2024-04-02T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.4
,,2024-04-02T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.8
,,2024-04-02T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
,,2024-04-02T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
,,2024-04-02T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.71
,,2024-04-02T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.81
,,2024-04-02T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.78
,,2024-04-02T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.04
,,2024-04-02T21:50:00.000+00:00,feeder,1,N Current (RMS),A,70.4
,,2024-04-02T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,132.0
,,2024-04-02T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.7
,,2024-04-02T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.2
,,2024-04-02T21:50:00.000+00:00,transformer,,Temperature,C,25.9
,,2024-04-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
,,2024-04-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
,,2024-04-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
,,2024-04-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
,,2024-04-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
,,2024-04-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
,,2024-04-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
,,2024-04-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
,,2024-04-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
,,2024-04-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,67.89
,,2024-04-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,47.79
,,2024-04-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,45.5
,,2024-04-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,113.0
,,2024-04-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.3
,,2024-04-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
,,2024-04-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
,,2024-04-02T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
,,2024-04-02T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.79
,,2024-04-02T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.24
,,2024-04-02T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.25
,,2024-04-02T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.01
,,2024-04-02T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
,,2024-04-02T21:40:00.000+00:00,feeder,3,N Current (RMS),A,33.6
,,2024-04-02T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.7
,,2024-04-02T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.1
,,2024-04-02T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.8
,,2024-04-02T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
,,2024-04-02T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
,,2024-04-02T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.51
,,2024-04-02T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.01
,,2024-04-02T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.93
,,2024-04-02T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.83
,,2024-04-02T21:40:00.000+00:00,feeder,2,N Current (RMS),A,32.4
,,2024-04-02T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,102.4
,,2024-04-02T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,93.8
,,2024-04-02T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.6
,,2024-04-02T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
,,2024-04-02T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
,,2024-04-02T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.06
,,2024-04-02T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.11
,,2024-04-02T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.45
,,2024-04-02T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.6
,,2024-04-02T21:40:00.000+00:00,feeder,1,N Current (RMS),A,63.0
,,2024-04-02T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,116.7
,,2024-04-02T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
,,2024-04-02T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.2
,,2024-04-02T21:40:00.000+00:00,transformer,,Temperature,C,25.9
,,2024-04-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
,,2024-04-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
,,2024-04-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
,,2024-04-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
,,2024-04-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
,,2024-04-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
,,2024-04-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
,,2024-04-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
,,2024-04-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
,,2024-04-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,69.38
,,2024-04-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,54.39
,,2024-04-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,51.44
,,2024-04-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,103.8
,,2024-04-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.3
,,2024-04-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
,,2024-04-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
,,2024-04-02T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
,,2024-04-02T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.07
,,2024-04-02T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.06
,,2024-04-02T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.17
,,2024-04-02T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.96
,,2024-04-02T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.95
,,2024-04-02T21:30:00.000+00:00,feeder,3,N Current (RMS),A,37.1
,,2024-04-02T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.7
,,2024-04-02T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.2
,,2024-04-02T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.9
,,2024-04-02T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
,,2024-04-02T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
,,2024-04-02T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
,,2024-04-02T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.45
,,2024-04-02T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.77
,,2024-04-02T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.96
,,2024-04-02T21:30:00.000+00:00,feeder,2,N Current (RMS),A,38.4
,,2024-04-02T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,92.3
,,2024-04-02T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,97.7
,,2024-04-02T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
,,2024-04-02T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
,,2024-04-02T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.27
,,2024-04-02T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.26
,,2024-04-02T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.74
,,2024-04-02T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.93
,,2024-04-02T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.28
,,2024-04-02T21:30:00.000+00:00,feeder,1,N Current (RMS),A,55.8
,,2024-04-02T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,111.3
,,2024-04-02T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
,,2024-04-02T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.3
,,2024-04-02T21:30:00.000+00:00,transformer,,Temperature,C,25.9
,,2024-04-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
,,2024-04-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
,,2024-04-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
,,2024-04-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
,,2024-04-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
,,2024-04-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
,,2024-04-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
,,2024-04-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.33
,,2024-04-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
,,2024-04-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,66.36
,,2024-04-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,53.66
,,2024-04-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,52.19
,,2024-04-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,102.1
,,2024-04-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.5
,,2024-04-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
,,2024-04-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
,,2024-04-02T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
,,2024-04-02T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.33
,,2024-04-02T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.72
,,2024-04-02T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.26
,,2024-04-02T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.87
,,2024-04-02T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.82
,,2024-04-02T21:20:00.000+00:00,feeder,3,N Current (RMS),A,37.9
,,2024-04-02T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.5
,,2024-04-02T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,81.1
,,2024-04-02T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.4
,,2024-04-02T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
,,2024-04-02T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.1
,,2024-04-02T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.9
,,2024-04-02T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.22
,,2024-04-02T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.99
,,2024-04-02T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.27
,,2024-04-02T21:20:00.000+00:00,feeder,2,N Current (RMS),A,39.2
,,2024-04-02T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,99.9
,,2024-04-02T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,102.2
,,2024-04-02T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.8
,,2024-04-02T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
,,2024-04-02T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
,,2024-04-02T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
,,2024-04-02T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.04
,,2024-04-02T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.04
,,2024-04-02T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.78
,,2024-04-02T21:20:00.000+00:00,feeder,1,N Current (RMS),A,57.3
,,2024-04-02T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,108.6
,,2024-04-02T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.1
,,2024-04-02T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.4
,,2024-04-02T21:20:00.000+00:00,transformer,,Temperature,C,25.9
,,2024-04-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
,,2024-04-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
,,2024-04-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
,,2024-04-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
,,2024-04-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
,,2024-04-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
,,2024-04-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
,,2024-04-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.31
,,2024-04-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
,,2024-04-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,66.53
,,2024-04-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,56.89
,,2024-04-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,53.87
,,2024-04-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,97.8
,,2024-04-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.5
,,2024-04-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.1
,,2024-04-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
,,2024-04-02T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
,,2024-04-02T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.79
,,2024-04-02T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.46
,,2024-04-02T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.43
,,2024-04-02T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.31
,,2024-04-02T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.44
,,2024-04-02T21:10:00.000+00:00,feeder,3,N Current (RMS),A,37.5
,,2024-04-02T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.2
,,2024-04-02T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.4
,,2024-04-02T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.9
,,2024-04-02T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.55
,,2024-04-02T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
,,2024-04-02T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.8
,,2024-04-02T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.77
,,2024-04-02T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.47
,,2024-04-02T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.91
,,2024-04-02T21:10:00.000+00:00,feeder,2,N Current (RMS),A,39.1
,,2024-04-02T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,115.5
,,2024-04-02T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,125.7
,,2024-04-02T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,114.2
,,2024-04-02T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
,,2024-04-02T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
,,2024-04-02T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
,,2024-04-02T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.71
,,2024-04-02T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.71
,,2024-04-02T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.68
,,2024-04-02T21:10:00.000+00:00,feeder,1,N Current (RMS),A,48.2
,,2024-04-02T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,107.8
,,2024-04-02T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.8
,,2024-04-02T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,117.3
,,2024-04-02T21:10:00.000+00:00,transformer,,Temperature,C,25.9
,,2024-04-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-04-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
,,2024-04-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
,,2024-04-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
,,2024-04-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
,,2024-04-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
,,2024-04-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
,,2024-04-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
,,2024-04-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
,,2024-04-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,67.91
,,2024-04-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,67.49
,,2024-04-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,69.03
,,2024-04-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,96.7
,,2024-04-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,283.2
,,2024-04-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.4
,,2024-04-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.2
,,2024-04-02T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
,,2024-04-02T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.81
,,2024-04-02T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.26
,,2024-04-02T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.54
,,2024-04-02T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.13
,,2024-04-02T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.33
,,2024-04-02T21:00:00.000+00:00,feeder,3,N Current (RMS),A,40.7
,,2024-04-02T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
,,2024-04-02T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.7
,,2024-04-02T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.2
,,2024-04-02T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.19
,,2024-04-02T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
,,2024-04-02T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.17
,,2024-04-02T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.9
,,2024-04-02T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,39.12
,,2024-04-02T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.29
,,2024-04-02T21:00:00.000+00:00,feeder,2,N Current (RMS),A,48.6
,,2024-04-02T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,139.2
,,2024-04-02T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,162.9
,,2024-04-02T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,125.6
,,2024-04-02T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
,,2024-04-02T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
,,2024-04-02T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.31
,,2024-04-02T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.8
,,2024-04-02T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.12
,,2024-04-02T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.44
,,2024-04-02T21:00:00.000+00:00,feeder,1,N Current (RMS),A,51.3
,,2024-04-02T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,112.7
,,2024-04-02T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.2
,,2024-04-02T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,97.5
,,2024-04-02T21:00:00.000+00:00,transformer,,Temperature,C,25.9
,,2024-04-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
,,2024-04-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
,,2024-04-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
,,2024-04-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
,,2024-04-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
,,2024-04-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
,,2024-04-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
,,2024-04-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
,,2024-04-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
,,2024-04-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,74.24
,,2024-04-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,74.37
,,2024-04-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,70.07
,,2024-04-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,96.7
,,2024-04-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,308.9
,,2024-04-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,308.1
,,2024-04-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.3
,,2024-04-02T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
,,2024-04-02T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.49
,,2024-04-02T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.1
,,2024-04-02T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.66
,,2024-04-02T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.97
,,2024-04-02T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.29
,,2024-04-02T20:50:00.000+00:00,feeder,3,N Current (RMS),A,56.6
,,2024-04-02T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
,,2024-04-02T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,91.7
,,2024-04-02T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.7
,,2024-04-02T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
,,2024-04-02T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
,,2024-04-02T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.15
,,2024-04-02T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.9
,,2024-04-02T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.89
,,2024-04-02T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.23
,,2024-04-02T20:50:00.000+00:00,feeder,2,N Current (RMS),A,32.8
,,2024-04-02T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,138.9
,,2024-04-02T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,134.0
,,2024-04-02T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,124.8
,,2024-04-02T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
,,2024-04-02T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
,,2024-04-02T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.3
,,2024-04-02T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.14
,,2024-04-02T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.53
,,2024-04-02T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.83
,,2024-04-02T20:50:00.000+00:00,feeder,1,N Current (RMS),A,59.9
,,2024-04-02T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,117.0
,,2024-04-02T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.4
,,2024-04-02T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,101.5
,,2024-04-02T20:50:00.000+00:00,transformer,,Temperature,C,25.9
,,2024-04-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
,,2024-04-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
,,2024-04-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
,,2024-04-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
,,2024-04-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
,,2024-04-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
,,2024-04-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
,,2024-04-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
,,2024-04-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
,,2024-04-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,71.7
,,2024-04-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,70.38
,,2024-04-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,71.35
,,2024-04-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,105.0
,,2024-04-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,297.2
,,2024-04-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,292.8
,,2024-04-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.8
,,2024-04-02T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
,,2024-04-02T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.76
,,2024-04-02T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.31
,,2024-04-02T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.31
,,2024-04-02T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.96
,,2024-04-02T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.67
,,2024-04-02T20:40:00.000+00:00,feeder,3,N Current (RMS),A,60.8
,,2024-04-02T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
,,2024-04-02T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,112.1
,,2024-04-02T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.1
,,2024-04-02T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.46
,,2024-04-02T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
,,2024-04-02T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.24
,,2024-04-02T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.41
,,2024-04-02T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.65
,,2024-04-02T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.09
,,2024-04-02T20:40:00.000+00:00,feeder,2,N Current (RMS),A,32.1
,,2024-04-02T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,145.2
,,2024-04-02T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,136.7
,,2024-04-02T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,140.7
,,2024-04-02T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
,,2024-04-02T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
,,2024-04-02T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
,,2024-04-02T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.48
,,2024-04-02T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.42
,,2024-04-02T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.65
,,2024-04-02T20:40:00.000+00:00,feeder,1,N Current (RMS),A,63.3
,,2024-04-02T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,130.8
,,2024-04-02T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.7
,,2024-04-02T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,109.6
,,2024-04-02T20:40:00.000+00:00,transformer,,Temperature,C,25.9
,,2024-04-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-04-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
,,2024-04-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
,,2024-04-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
,,2024-04-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
,,2024-04-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
,,2024-04-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
,,2024-04-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
,,2024-04-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
,,2024-04-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,76.19
,,2024-04-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,79.03
,,2024-04-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,77.4
,,2024-04-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,101.2
,,2024-04-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,315.9
,,2024-04-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,326.4
,,2024-04-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,323.1
,,2024-04-02T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
,,2024-04-02T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.68
,,2024-04-02T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.61
,,2024-04-02T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.48
,,2024-04-02T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.58
,,2024-04-02T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.72
,,2024-04-02T20:30:00.000+00:00,feeder,3,N Current (RMS),A,66.3
,,2024-04-02T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
,,2024-04-02T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,119.5
,,2024-04-02T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.9
,,2024-04-02T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
,,2024-04-02T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.03
,,2024-04-02T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
,,2024-04-02T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.14
,,2024-04-02T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.44
,,2024-04-02T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.69
,,2024-04-02T20:30:00.000+00:00,feeder,2,N Current (RMS),A,33.8
,,2024-04-02T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,119.7
,,2024-04-02T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,116.7
,,2024-04-02T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,113.7
,,2024-04-02T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
,,2024-04-02T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.36
,,2024-04-02T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.74
,,2024-04-02T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.91
,,2024-04-02T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.88
,,2024-04-02T20:30:00.000+00:00,feeder,1,N Current (RMS),A,66.0
,,2024-04-02T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,136.1
,,2024-04-02T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.2
,,2024-04-02T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,105.7
,,2024-04-02T20:30:00.000+00:00,transformer,,Temperature,C,25.9
,,2024-04-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-04-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
,,2024-04-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
,,2024-04-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
,,2024-04-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
,,2024-04-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
,,2024-04-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
,,2024-04-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
,,2024-04-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
,,2024-04-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,71.35
,,2024-04-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,75.92
,,2024-04-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,68.29
,,2024-04-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,101.5
,,2024-04-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.0
,,2024-04-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,316.5
,,2024-04-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.3
,,2024-04-02T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
,,2024-04-02T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.9
,,2024-04-02T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.7
,,2024-04-02T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.64
,,2024-04-02T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
,,2024-04-02T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.06
,,2024-04-02T20:20:00.000+00:00,feeder,3,N Current (RMS),A,53.6
,,2024-04-02T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
,,2024-04-02T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,90.5
,,2024-04-02T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.7
,,2024-04-02T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.99
,,2024-04-02T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.54
,,2024-04-02T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
,,2024-04-02T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.28
,,2024-04-02T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.48
,,2024-04-02T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
,,2024-04-02T20:20:00.000+00:00,feeder,2,N Current (RMS),A,32.3
,,2024-04-02T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,107.7
,,2024-04-02T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,100.7
,,2024-04-02T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,94.1
,,2024-04-02T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
,,2024-04-02T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.18
,,2024-04-02T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.98
,,2024-04-02T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.45
,,2024-04-02T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.3
,,2024-04-02T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.94
,,2024-04-02T20:20:00.000+00:00,feeder,1,N Current (RMS),A,62.4
,,2024-04-02T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,127.6
,,2024-04-02T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.8
,,2024-04-02T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,106.9
,,2024-04-02T20:20:00.000+00:00,transformer,,Temperature,C,25.9
,,2024-04-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
,,2024-04-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
,,2024-04-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
,,2024-04-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
,,2024-04-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
,,2024-04-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
,,2024-04-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
,,2024-04-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.62
,,2024-04-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
,,2024-04-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,64.37
,,2024-04-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,63.78
,,2024-04-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,63.0
,,2024-04-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,103.5
,,2024-04-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.5
,,2024-04-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.2
,,2024-04-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.9
,,2024-04-02T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
,,2024-04-02T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.52
,,2024-04-02T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.96
,,2024-04-02T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.42
,,2024-04-02T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.63
,,2024-04-02T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.57
,,2024-04-02T20:10:00.000+00:00,feeder,3,N Current (RMS),A,49.2
,,2024-04-02T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
,,2024-04-02T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.5
,,2024-04-02T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.8
,,2024-04-02T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.07
,,2024-04-02T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.81
,,2024-04-02T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
,,2024-04-02T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.62
,,2024-04-02T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.63
,,2024-04-02T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.89
,,2024-04-02T20:10:00.000+00:00,feeder,2,N Current (RMS),A,34.1
,,2024-04-02T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,121.1
,,2024-04-02T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,105.4
,,2024-04-02T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,93.8
,,2024-04-02T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
,,2024-04-02T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
,,2024-04-02T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.19
,,2024-04-02T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.28
,,2024-04-02T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.06
,,2024-04-02T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.35
,,2024-04-02T20:10:00.000+00:00,feeder,1,N Current (RMS),A,55.2
,,2024-04-02T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,115.1
,,2024-04-02T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.8
,,2024-04-02T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,103.7
,,2024-04-02T20:10:00.000+00:00,transformer,,Temperature,C,25.9
,,2024-04-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
,,2024-04-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
,,2024-04-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
,,2024-04-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
,,2024-04-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
,,2024-04-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
,,2024-04-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
,,2024-04-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.89
,,2024-04-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
,,2024-04-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,66.33
,,2024-04-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,61.31
,,2024-04-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,64.82
,,2024-04-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,109.1
,,2024-04-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.3
,,2024-04-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.9
,,2024-04-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.6
,,2024-04-02T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
,,2024-04-02T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.83
,,2024-04-02T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.26
,,2024-04-02T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.21
,,2024-04-02T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.78
,,2024-04-02T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.71
,,2024-04-02T20:00:00.000+00:00,feeder,3,N Current (RMS),A,54.2
,,2024-04-02T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
,,2024-04-02T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,81.9
,,2024-04-02T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.0
,,2024-04-02T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
,,2024-04-02T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
,,2024-04-02T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.1
,,2024-04-02T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.15
,,2024-04-02T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.15
,,2024-04-02T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.47
,,2024-04-02T20:00:00.000+00:00,feeder,2,N Current (RMS),A,38.8
,,2024-04-02T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,145.3
,,2024-04-02T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,144.9
,,2024-04-02T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,119.1
,,2024-04-02T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
,,2024-04-02T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.21
,,2024-04-02T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.88
,,2024-04-02T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.1
,,2024-04-02T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.31
,,2024-04-02T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.53
,,2024-04-02T20:00:00.000+00:00,feeder,1,N Current (RMS),A,57.1
,,2024-04-02T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,130.5
,,2024-04-02T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.8
,,2024-04-02T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,109.1
,,2024-04-02T20:00:00.000+00:00,transformer,,Temperature,C,25.9
,,2024-04-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
,,2024-04-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
,,2024-04-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-04-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
,,2024-04-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
,,2024-04-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
,,2024-04-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
,,2024-04-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
,,2024-04-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
,,2024-04-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,75.46
,,2024-04-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,74.24
,,2024-04-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,72.72
,,2024-04-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,107.1
,,2024-04-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,315.6
,,2024-04-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,311.2
,,2024-04-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.1
,,2024-04-02T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.43
,,2024-04-02T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.56
,,2024-04-02T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.34
,,2024-04-02T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.5
,,2024-04-02T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.54
,,2024-04-02T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.93
,,2024-04-02T19:50:00.000+00:00,feeder,3,N Current (RMS),A,55.5
,,2024-04-02T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
,,2024-04-02T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.4
,,2024-04-02T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.1
,,2024-04-02T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
,,2024-04-02T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
,,2024-04-02T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.42
,,2024-04-02T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.2
,,2024-04-02T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.23
,,2024-04-02T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.57
,,2024-04-02T19:50:00.000+00:00,feeder,2,N Current (RMS),A,37.0
,,2024-04-02T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,141.4
,,2024-04-02T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,140.9
,,2024-04-02T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,143.9
,,2024-04-02T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
,,2024-04-02T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
,,2024-04-02T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
,,2024-04-02T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.62
,,2024-04-02T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.95
,,2024-04-02T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.93
,,2024-04-02T19:50:00.000+00:00,feeder,1,N Current (RMS),A,58.2
,,2024-04-02T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,137.0
,,2024-04-02T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.6
,,2024-04-02T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,114.5
,,2024-04-02T19:50:00.000+00:00,transformer,,Temperature,C,25.9
,,2024-04-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
,,2024-04-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
,,2024-04-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-04-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
,,2024-04-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
,,2024-04-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
,,2024-04-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
,,2024-04-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
,,2024-04-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
,,2024-04-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,76.32
,,2024-04-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,73.73
,,2024-04-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,81.43
,,2024-04-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,116.8
,,2024-04-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,319.4
,,2024-04-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,308.5
,,2024-04-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,342.6
,,2024-04-02T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
,,2024-04-02T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.78
,,2024-04-02T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.89
,,2024-04-02T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.89
,,2024-04-02T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.68
,,2024-04-02T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.38
,,2024-04-02T19:40:00.000+00:00,feeder,3,N Current (RMS),A,53.0
,,2024-04-02T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.7
,,2024-04-02T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,89.3
,,2024-04-02T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,88.4
,,2024-04-02T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
,,2024-04-02T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.46
,,2024-04-02T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.42
,,2024-04-02T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.33
,,2024-04-02T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.07
,,2024-04-02T19:40:00.000+00:00,feeder,2,N Current (RMS),A,33.8
,,2024-04-02T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,142.2
,,2024-04-02T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,137.2
,,2024-04-02T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,126.0
,,2024-04-02T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-04-02T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
,,2024-04-02T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
,,2024-04-02T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.13
,,2024-04-02T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.34
,,2024-04-02T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.06
,,2024-04-02T19:40:00.000+00:00,feeder,1,N Current (RMS),A,51.6
,,2024-04-02T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,126.9
,,2024-04-02T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,98.9
,,2024-04-02T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,119.4
,,2024-04-02T19:40:00.000+00:00,transformer,,Temperature,C,25.8
,,2024-04-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
,,2024-04-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
,,2024-04-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
,,2024-04-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
,,2024-04-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
,,2024-04-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
,,2024-04-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
,,2024-04-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
,,2024-04-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
,,2024-04-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,75.44
,,2024-04-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,76.35
,,2024-04-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,77.51
,,2024-04-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,112.5
,,2024-04-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,315.6
,,2024-04-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,319.9
,,2024-04-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,326.8
,,2024-04-02T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
,,2024-04-02T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.25
,,2024-04-02T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.06
,,2024-04-02T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.52
,,2024-04-02T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.52
,,2024-04-02T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.63
,,2024-04-02T19:30:00.000+00:00,feeder,3,N Current (RMS),A,58.5
,,2024-04-02T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.9
,,2024-04-02T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.7
,,2024-04-02T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,102.1
,,2024-04-02T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
,,2024-04-02T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.08
,,2024-04-02T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
,,2024-04-02T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.4
,,2024-04-02T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.51
,,2024-04-02T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.47
,,2024-04-02T19:30:00.000+00:00,feeder,2,N Current (RMS),A,35.2
,,2024-04-02T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,130.3
,,2024-04-02T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,130.4
,,2024-04-02T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,118.4
,,2024-04-02T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.39
,,2024-04-02T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
,,2024-04-02T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.89
,,2024-04-02T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.1
