Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.3
,,2024-04-02T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.12
,,2024-04-02T19:30:00.000+00:00,feeder,1,N Current (RMS),A,61.7
,,2024-04-02T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,135.4
,,2024-04-02T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,99.6
,,2024-04-02T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,120.6
,,2024-04-02T19:30:00.000+00:00,transformer,,Temperature,C,25.8
,,2024-04-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
,,2024-04-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
,,2024-04-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-04-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
,,2024-04-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
,,2024-04-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
,,2024-04-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
,,2024-04-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
,,2024-04-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
,,2024-04-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,75.02
,,2024-04-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,72.34
,,2024-04-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,79.22
,,2024-04-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,121.6
,,2024-04-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,315.7
,,2024-04-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,305.5
,,2024-04-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,335.9
,,2024-04-02T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
,,2024-04-02T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.09
,,2024-04-02T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.57
,,2024-04-02T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.25
,,2024-04-02T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.59
,,2024-04-02T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.16
,,2024-04-02T19:20:00.000+00:00,feeder,3,N Current (RMS),A,51.1
,,2024-04-02T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
,,2024-04-02T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.5
,,2024-04-02T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,88.4
,,2024-04-02T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
,,2024-04-02T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.71
,,2024-04-02T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.35
,,2024-04-02T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.29
,,2024-04-02T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.3
,,2024-04-02T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.98
,,2024-04-02T19:20:00.000+00:00,feeder,2,N Current (RMS),A,38.0
,,2024-04-02T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,135.3
,,2024-04-02T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,143.0
,,2024-04-02T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,134.2
,,2024-04-02T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
,,2024-04-02T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
,,2024-04-02T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
,,2024-04-02T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.42
,,2024-04-02T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.65
,,2024-04-02T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.4
,,2024-04-02T19:20:00.000+00:00,feeder,1,N Current (RMS),A,44.1
,,2024-04-02T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,133.8
,,2024-04-02T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,138.7
,,2024-04-02T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,118.4
,,2024-04-02T19:20:00.000+00:00,transformer,,Temperature,C,25.8
,,2024-04-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
,,2024-04-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
,,2024-04-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
,,2024-04-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
,,2024-04-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
,,2024-04-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
,,2024-04-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
,,2024-04-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
,,2024-04-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
,,2024-04-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,74.96
,,2024-04-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,83.53
,,2024-04-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,78.54
,,2024-04-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,114.8
,,2024-04-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,318.3
,,2024-04-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,354.0
,,2024-04-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,335.6
,,2024-04-02T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
,,2024-04-02T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.98
,,2024-04-02T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.15
,,2024-04-02T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.73
,,2024-04-02T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.92
,,2024-04-02T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.17
,,2024-04-02T19:10:00.000+00:00,feeder,3,N Current (RMS),A,59.3
,,2024-04-02T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
,,2024-04-02T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,86.6
,,2024-04-02T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,95.9
,,2024-04-02T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
,,2024-04-02T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.61
,,2024-04-02T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
,,2024-04-02T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.77
,,2024-04-02T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.79
,,2024-04-02T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.51
,,2024-04-02T19:10:00.000+00:00,feeder,2,N Current (RMS),A,32.1
,,2024-04-02T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,128.3
,,2024-04-02T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,119.9
,,2024-04-02T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,115.3
,,2024-04-02T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
,,2024-04-02T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
,,2024-04-02T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
,,2024-04-02T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.86
,,2024-04-02T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.39
,,2024-04-02T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.82
,,2024-04-02T19:10:00.000+00:00,feeder,1,N Current (RMS),A,50.5
,,2024-04-02T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,127.4
,,2024-04-02T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,108.5
,,2024-04-02T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,103.9
,,2024-04-02T19:10:00.000+00:00,transformer,,Temperature,C,25.8
,,2024-04-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
,,2024-04-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
,,2024-04-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
,,2024-04-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
,,2024-04-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
,,2024-04-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
,,2024-04-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
,,2024-04-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
,,2024-04-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
,,2024-04-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,70.36
,,2024-04-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,73.1
,,2024-04-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,72.5
,,2024-04-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,113.2
,,2024-04-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.1
,,2024-04-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,310.5
,,2024-04-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.5
,,2024-04-02T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
,,2024-04-02T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.17
,,2024-04-02T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.95
,,2024-04-02T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.09
,,2024-04-02T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.98
,,2024-04-02T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.45
,,2024-04-02T19:00:00.000+00:00,feeder,3,N Current (RMS),A,65.3
,,2024-04-02T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.7
,,2024-04-02T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,86.4
,,2024-04-02T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,105.1
,,2024-04-02T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
,,2024-04-02T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.53
,,2024-04-02T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
,,2024-04-02T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.6
,,2024-04-02T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.12
,,2024-04-02T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.13
,,2024-04-02T19:00:00.000+00:00,feeder,2,N Current (RMS),A,34.6
,,2024-04-02T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,126.9
,,2024-04-02T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,124.5
,,2024-04-02T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,117.2
,,2024-04-02T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
,,2024-04-02T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.26
,,2024-04-02T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.31
,,2024-04-02T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.15
,,2024-04-02T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.58
,,2024-04-02T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.62
,,2024-04-02T19:00:00.000+00:00,feeder,1,N Current (RMS),A,64.6
,,2024-04-02T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,143.9
,,2024-04-02T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,105.3
,,2024-04-02T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,134.8
,,2024-04-02T19:00:00.000+00:00,transformer,,Temperature,C,25.8
,,2024-04-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
,,2024-04-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
,,2024-04-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
,,2024-04-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
,,2024-04-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
,,2024-04-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
,,2024-04-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
,,2024-04-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
,,2024-04-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
,,2024-04-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,74.84
,,2024-04-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,73.68
,,2024-04-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,83.2
,,2024-04-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,125.1
,,2024-04-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,315.3
,,2024-04-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,311.5
,,2024-04-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,352.7
,,2024-04-02T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
,,2024-04-02T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.21
,,2024-04-02T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.76
,,2024-04-02T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.19
,,2024-04-02T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.7
,,2024-04-02T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.19
,,2024-04-02T18:50:00.000+00:00,feeder,3,N Current (RMS),A,61.9
,,2024-04-02T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.9
,,2024-04-02T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,85.1
,,2024-04-02T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,100.4
,,2024-04-02T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
,,2024-04-02T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.25
,,2024-04-02T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
,,2024-04-02T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.37
,,2024-04-02T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.84
,,2024-04-02T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.67
,,2024-04-02T18:50:00.000+00:00,feeder,2,N Current (RMS),A,38.8
,,2024-04-02T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,121.7
,,2024-04-02T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,131.2
,,2024-04-02T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,110.7
,,2024-04-02T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-04-02T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.08
,,2024-04-02T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.41
,,2024-04-02T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.06
,,2024-04-02T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.56
,,2024-04-02T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.95
,,2024-04-02T18:50:00.000+00:00,feeder,1,N Current (RMS),A,65.2
,,2024-04-02T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,144.6
,,2024-04-02T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,101.0
,,2024-04-02T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,129.6
,,2024-04-02T18:50:00.000+00:00,transformer,,Temperature,C,25.8
,,2024-04-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
,,2024-04-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
,,2024-04-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
,,2024-04-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
,,2024-04-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
,,2024-04-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
,,2024-04-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
,,2024-04-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
,,2024-04-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
,,2024-04-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,73.61
,,2024-04-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,74.09
,,2024-04-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,78.81
,,2024-04-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,116.5
,,2024-04-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,310.8
,,2024-04-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,312.8
,,2024-04-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,335.6
,,2024-04-02T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
,,2024-04-02T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.94
,,2024-04-02T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.29
,,2024-04-02T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.26
,,2024-04-02T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.48
,,2024-04-02T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.43
,,2024-04-02T18:40:00.000+00:00,feeder,3,N Current (RMS),A,65.6
,,2024-04-02T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.9
,,2024-04-02T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,91.7
,,2024-04-02T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,104.8
,,2024-04-02T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
,,2024-04-02T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.7
,,2024-04-02T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
,,2024-04-02T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.95
,,2024-04-02T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.46
,,2024-04-02T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.06
,,2024-04-02T18:40:00.000+00:00,feeder,2,N Current (RMS),A,39.0
,,2024-04-02T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,115.3
,,2024-04-02T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,125.7
,,2024-04-02T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,115.3
,,2024-04-02T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.99
,,2024-04-02T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
,,2024-04-02T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.6
,,2024-04-02T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,41.42
,,2024-04-02T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.55
,,2024-04-02T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.5
,,2024-04-02T18:40:00.000+00:00,feeder,1,N Current (RMS),A,95.4
,,2024-04-02T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,175.8
,,2024-04-02T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,103.6
,,2024-04-02T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,101.8
,,2024-04-02T18:40:00.000+00:00,transformer,,Temperature,C,25.7
,,2024-04-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
,,2024-04-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
,,2024-04-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
,,2024-04-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
,,2024-04-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
,,2024-04-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
,,2024-04-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
,,2024-04-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
,,2024-04-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
,,2024-04-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,78.63
,,2024-04-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,75.49
,,2024-04-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,74.99
,,2024-04-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,116.1
,,2024-04-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,330.9
,,2024-04-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,316.5
,,2024-04-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,317.1
,,2024-04-02T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
,,2024-04-02T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.75
,,2024-04-02T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.9
,,2024-04-02T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.9
,,2024-04-02T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.3
,,2024-04-02T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.57
,,2024-04-02T18:30:00.000+00:00,feeder,3,N Current (RMS),A,52.5
,,2024-04-02T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.3
,,2024-04-02T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,91.1
,,2024-04-02T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,101.1
,,2024-04-02T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
,,2024-04-02T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.88
,,2024-04-02T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
,,2024-04-02T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.01
,,2024-04-02T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,37.65
,,2024-04-02T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.56
,,2024-04-02T18:30:00.000+00:00,feeder,2,N Current (RMS),A,47.1
,,2024-04-02T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,136.2
,,2024-04-02T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,157.7
,,2024-04-02T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,121.8
,,2024-04-02T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.77
,,2024-04-02T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.41
,,2024-04-02T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.33
,,2024-04-02T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,42.93
,,2024-04-02T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.63
,,2024-04-02T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.35
,,2024-04-02T18:30:00.000+00:00,feeder,1,N Current (RMS),A,77.0
,,2024-04-02T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,180.6
,,2024-04-02T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,120.2
,,2024-04-02T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,134.4
,,2024-04-02T18:30:00.000+00:00,transformer,,Temperature,C,25.6
,,2024-04-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
,,2024-04-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
,,2024-04-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
,,2024-04-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
,,2024-04-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
,,2024-04-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
,,2024-04-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
,,2024-04-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
,,2024-04-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
,,2024-04-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,90.83
,,2024-04-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,87.58
,,2024-04-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,83.49
,,2024-04-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,110.3
,,2024-04-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,379.3
,,2024-04-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,364.7
,,2024-04-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,351.6
,,2024-04-02T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
,,2024-04-02T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.63
,,2024-04-02T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
,,2024-04-02T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.27
,,2024-04-02T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.86
,,2024-04-02T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.33
,,2024-04-02T18:20:00.000+00:00,feeder,3,N Current (RMS),A,49.2
,,2024-04-02T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,94.1
,,2024-04-02T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,85.1
,,2024-04-02T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,106.9
,,2024-04-02T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
,,2024-04-02T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.78
,,2024-04-02T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
,,2024-04-02T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,39.53
,,2024-04-02T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.8
,,2024-04-02T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.98
,,2024-04-02T18:20:00.000+00:00,feeder,2,N Current (RMS),A,48.6
,,2024-04-02T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,168.3
,,2024-04-02T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,142.1
,,2024-04-02T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,123.5
,,2024-04-02T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.92
,,2024-04-02T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.63
,,2024-04-02T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.01
,,2024-04-02T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,40.64
,,2024-04-02T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.29
,,2024-04-02T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.28
,,2024-04-02T18:20:00.000+00:00,feeder,1,N Current (RMS),A,68.2
,,2024-04-02T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,171.1
,,2024-04-02T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,135.6
,,2024-04-02T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,111.8
,,2024-04-02T18:20:00.000+00:00,transformer,,Temperature,C,25.6
,,2024-04-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
,,2024-04-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
,,2024-04-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
,,2024-04-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
,,2024-04-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
,,2024-04-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
,,2024-04-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
,,2024-04-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
,,2024-04-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
,,2024-04-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,102.44
,,2024-04-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,85.95
,,2024-04-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,80.6
,,2024-04-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,132.8
,,2024-04-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,427.3
,,2024-04-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,358.7
,,2024-04-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,338.5
,,2024-04-02T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
,,2024-04-02T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.74
,,2024-04-02T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
,,2024-04-02T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.01
,,2024-04-02T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.36
,,2024-04-02T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.94
,,2024-04-02T18:10:00.000+00:00,feeder,3,N Current (RMS),A,70.5
,,2024-04-02T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.1
,,2024-04-02T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,114.2
,,2024-04-02T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,100.9
,,2024-04-02T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
,,2024-04-02T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.74
,,2024-04-02T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
,,2024-04-02T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,45.86
,,2024-04-02T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.2
,,2024-04-02T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.3
,,2024-04-02T18:10:00.000+00:00,feeder,2,N Current (RMS),A,49.4
,,2024-04-02T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,191.3
,,2024-04-02T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,143.4
,,2024-04-02T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,136.3
,,2024-04-02T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.31
,,2024-04-02T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.31
,,2024-04-02T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
,,2024-04-02T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,36.51
,,2024-04-02T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.33
,,2024-04-02T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.96
,,2024-04-02T18:10:00.000+00:00,feeder,1,N Current (RMS),A,57.5
,,2024-04-02T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,152.4
,,2024-04-02T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,125.8
,,2024-04-02T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,119.1
,,2024-04-02T18:10:00.000+00:00,transformer,,Temperature,C,25.5
,,2024-04-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
,,2024-04-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
,,2024-04-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
,,2024-04-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
,,2024-04-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
,,2024-04-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
,,2024-04-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
,,2024-04-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.8
,,2024-04-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
,,2024-04-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,94.37
,,2024-04-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,91.89
,,2024-04-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,84.2
,,2024-04-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,109.7
,,2024-04-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,390.8
,,2024-04-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,379.5
,,2024-04-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,350.7
,,2024-04-02T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
,,2024-04-02T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.79
,,2024-04-02T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.26
,,2024-04-02T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.02
,,2024-04-02T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.78
,,2024-04-02T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.51
,,2024-04-02T18:00:00.000+00:00,feeder,3,N Current (RMS),A,57.2
,,2024-04-02T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.7
,,2024-04-02T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,113.7
,,2024-04-02T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.7
,,2024-04-02T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,,2024-04-02T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.55
,,2024-04-02T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.4
,,2024-04-02T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,40.86
,,2024-04-02T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.72
,,2024-04-02T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.85
,,2024-04-02T18:00:00.000+00:00,feeder,2,N Current (RMS),A,46.9
,,2024-04-02T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,174.0
,,2024-04-02T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,139.6
,,2024-04-02T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,149.6
,,2024-04-02T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.17
,,2024-04-02T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.17
,,2024-04-02T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.01
,,2024-04-02T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,35.84
,,2024-04-02T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.75
,,2024-04-02T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.59
,,2024-04-02T18:00:00.000+00:00,feeder,1,N Current (RMS),A,62.6
,,2024-04-02T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,150.9
,,2024-04-02T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,109.8
,,2024-04-02T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,130.0
,,2024-04-02T18:00:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-04-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
,,2024-04-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
,,2024-04-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
,,2024-04-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
,,2024-04-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2024-04-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
,,2024-04-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
,,2024-04-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
,,2024-04-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
,,2024-04-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,91.71
,,2024-04-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,85.26
,,2024-04-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,80.95
,,2024-04-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,112.7
,,2024-04-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,385.5
,,2024-04-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,357.3
,,2024-04-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,342.0
,,2024-04-02T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
,,2024-04-02T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.79
,,2024-04-02T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.52
,,2024-04-02T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.8
,,2024-04-02T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.67
,,2024-04-02T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.17
,,2024-04-02T17:50:00.000+00:00,feeder,3,N Current (RMS),A,67.3
,,2024-04-02T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.6
,,2024-04-02T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,113.8
,,2024-04-02T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.7
,,2024-04-02T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
,,2024-04-02T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.61
,,2024-04-02T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.1
,,2024-04-02T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.15
,,2024-04-02T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.4
,,2024-04-02T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.42
,,2024-04-02T17:50:00.000+00:00,feeder,2,N Current (RMS),A,36.9
,,2024-04-02T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,133.5
,,2024-04-02T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,129.8
,,2024-04-02T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,130.3
,,2024-04-02T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
,,2024-04-02T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.02
,,2024-04-02T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
,,2024-04-02T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.15
,,2024-04-02T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.82
,,2024-04-02T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.25
,,2024-04-02T17:50:00.000+00:00,feeder,1,N Current (RMS),A,63.1
,,2024-04-02T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,139.8
,,2024-04-02T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,103.1
,,2024-04-02T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,137.6
,,2024-04-02T17:50:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-04-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
,,2024-04-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
,,2024-04-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
,,2024-04-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
,,2024-04-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
,,2024-04-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
,,2024-04-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
,,2024-04-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
,,2024-04-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
,,2024-04-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,75.1
,,2024-04-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,80.89
,,2024-04-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,82.84
,,2024-04-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,117.9
,,2024-04-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,316.5
,,2024-04-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,341.0
,,2024-04-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,350.2
,,2024-04-02T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
,,2024-04-02T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.87
,,2024-04-02T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
,,2024-04-02T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.45
,,2024-04-02T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,36.95
,,2024-04-02T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.57
,,2024-04-02T17:40:00.000+00:00,feeder,3,N Current (RMS),A,74.8
,,2024-04-02T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,79.5
,,2024-04-02T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,155.8
,,2024-04-02T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,97.0
,,2024-04-02T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
,,2024-04-02T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.7
,,2024-04-02T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
,,2024-04-02T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.87
,,2024-04-02T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.73
,,2024-04-02T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.78
,,2024-04-02T17:40:00.000+00:00,feeder,2,N Current (RMS),A,34.1
,,2024-04-02T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,136.9
,,2024-04-02T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,131.6
,,2024-04-02T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,119.9
,,2024-04-02T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
,,2024-04-02T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.68
,,2024-04-02T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.15
,,2024-04-02T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,34.06
,,2024-04-02T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.85
,,2024-04-02T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.72
,,2024-04-02T17:40:00.000+00:00,feeder,1,N Current (RMS),A,61.9
,,2024-04-02T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,144.3
,,2024-04-02T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,110.6
,,2024-04-02T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,144.3
,,2024-04-02T17:40:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-04-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
,,2024-04-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
,,2024-04-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
,,2024-04-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
,,2024-04-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
,,2024-04-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
,,2024-04-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
,,2024-04-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
,,2024-04-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
,,2024-04-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,84.38
,,2024-04-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,93.53
,,2024-04-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,84.07
,,2024-04-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,114.1
,,2024-04-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,355.8
,,2024-04-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,392.6
,,2024-04-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,355.8
,,2024-04-02T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
,,2024-04-02T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.6
,,2024-04-02T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
,,2024-04-02T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.07
,,2024-04-02T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.13
,,2024-04-02T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.46
,,2024-04-02T17:30:00.000+00:00,feeder,3,N Current (RMS),A,65.7
,,2024-04-02T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.3
,,2024-04-02T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,126.9
,,2024-04-02T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,91.9
,,2024-04-02T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
,,2024-04-02T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
,,2024-04-02T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.41
,,2024-04-02T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.71
,,2024-04-02T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,34.32
,,2024-04-02T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.45
,,2024-04-02T17:30:00.000+00:00,feeder,2,N Current (RMS),A,34.6
,,2024-04-02T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,148.4
,,2024-04-02T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,146.1
,,2024-04-02T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,135.6
,,2024-04-02T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.25
,,2024-04-02T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.12
,,2024-04-02T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,37.69
,,2024-04-02T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.44
,,2024-04-02T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,40.56
,,2024-04-02T17:30:00.000+00:00,feeder,1,N Current (RMS),A,81.2
,,2024-04-02T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,161.2
,,2024-04-02T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,112.9
,,2024-04-02T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,172.7
,,2024-04-02T17:30:00.000+00:00,transformer,,Temperature,C,25.2
,,2024-04-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
,,2024-04-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
,,2024-04-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
,,2024-04-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
,,2024-04-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
,,2024-04-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
,,2024-04-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
,,2024-04-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
,,2024-04-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
,,2024-04-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,88.47
,,2024-04-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,89.89
,,2024-04-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,93.47
,,2024-04-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,121.3
,,2024-04-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,373.8
,,2024-04-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,378.1
,,2024-04-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,395.2
,,2024-04-02T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
,,2024-04-02T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.47
,,2024-04-02T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
,,2024-04-02T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.6
,,2024-04-02T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.05
,,2024-04-02T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.57
,,2024-04-02T17:20:00.000+00:00,feeder,3,N Current (RMS),A,46.6
,,2024-04-02T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,79.9
,,2024-04-02T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,95.9
,,2024-04-02T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,88.6
,,2024-04-02T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.05
,,2024-04-02T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
,,2024-04-02T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.93
,,2024-04-02T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.53
,,2024-04-02T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.1
,,2024-04-02T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.13
,,2024-04-02T17:20:00.000+00:00,feeder,2,N Current (RMS),A,32.6
,,2024-04-02T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,140.9
,,2024-04-02T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,125.6
,,2024-04-02T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,123.3
,,2024-04-02T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
,,2024-04-02T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.95
,,2024-04-02T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.15
,,2024-04-02T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.9
,,2024-04-02T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.59
,,2024-04-02T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.5
,,2024-04-02T17:20:00.000+00:00,feeder,1,N Current (RMS),A,58.0
,,2024-04-02T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,135.3
,,2024-04-02T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,105.5
,,2024-04-02T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,135.2
,,2024-04-02T17:20:00.000+00:00,transformer,,Temperature,C,25.1
,,2024-04-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
,,2024-04-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
,,2024-04-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
,,2024-04-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
,,2024-04-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
,,2024-04-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
,,2024-04-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
,,2024-04-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
,,2024-04-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
,,2024-04-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,83.02
,,2024-04-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,75.74
,,2024-04-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,80.2
,,2024-04-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,118.4
,,2024-04-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,350.2
,,2024-04-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,321.4
,,2024-04-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,340.9
,,2024-04-02T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
,,2024-04-02T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.63
,,2024-04-02T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.58
,,2024-04-02T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.44
,,2024-04-02T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.13
,,2024-04-02T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.23
,,2024-04-02T17:10:00.000+00:00,feeder,3,N Current (RMS),A,58.3
,,2024-04-02T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.4
,,2024-04-02T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,92.6
,,2024-04-02T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,104.2
,,2024-04-02T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.3
,,2024-04-02T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
,,2024-04-02T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.32
,,2024-04-02T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.42
,,2024-04-02T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.27
,,2024-04-02T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.62
,,2024-04-02T17:10:00.000+00:00,feeder,2,N Current (RMS),A,32.8
,,2024-04-02T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,138.7
,,2024-04-02T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,129.1
,,2024-04-02T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,123.7
,,2024-04-02T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
,,2024-04-02T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.29
,,2024-04-02T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.09
,,2024-04-02T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,37.1
,,2024-04-02T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.24
,,2024-04-02T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.62
,,2024-04-02T17:10:00.000+00:00,feeder,1,N Current (RMS),A,66.5
,,2024-04-02T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,156.8
,,2024-04-02T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,116.4
,,2024-04-02T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,140.8
,,2024-04-02T17:10:00.000+00:00,transformer,,Temperature,C,25.0
,,2024-04-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
,,2024-04-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
,,2024-04-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
,,2024-04-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
,,2024-04-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
,,2024-04-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
,,2024-04-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
,,2024-04-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
,,2024-04-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
,,2024-04-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,84.96
,,2024-04-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,78.64
,,2024-04-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,85.46
,,2024-04-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,121.4
,,2024-04-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,357.5
,,2024-04-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,332.5
,,2024-04-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,361.9
,,2024-04-02T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.75
,,2024-04-02T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.66
,,2024-04-02T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
,,2024-04-02T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.18
,,2024-04-02T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.82
,,2024-04-02T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.78
,,2024-04-02T17:00:00.000+00:00,feeder,3,N Current (RMS),A,66.3
,,2024-04-02T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
,,2024-04-02T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,91.2
,,2024-04-02T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,102.3
,,2024-04-02T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.66
,,2024-04-02T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
,,2024-04-02T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.38
,,2024-04-02T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.39
,,2024-04-02T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.96
,,2024-04-02T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.95
,,2024-04-02T17:00:00.000+00:00,feeder,2,N Current (RMS),A,33.3
,,2024-04-02T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,152.1
,,2024-04-02T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,140.2
,,2024-04-02T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,138.8
,,2024-04-02T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
,,2024-04-02T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.57
,,2024-04-02T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.42
,,2024-04-02T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,39.84
,,2024-04-02T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.65
,,2024-04-02T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.99
,,2024-04-02T17:00:00.000+00:00,feeder,1,N Current (RMS),A,70.7
,,2024-04-02T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,167.9
,,2024-04-02T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,125.8
,,2024-04-02T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,99.8
,,2024-04-02T17:00:00.000+00:00,transformer,,Temperature,C,24.9
,,2024-04-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
,,2024-04-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
,,2024-04-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
,,2024-04-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
,,2024-04-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2024-04-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
,,2024-04-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
,,2024-04-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
,,2024-04-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
,,2024-04-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,87.41
,,2024-04-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,83.42
,,2024-04-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,78.72
,,2024-04-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,108.5
