Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,368.4
,,2024-04-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,351.1
,,2024-04-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,333.7
,,2024-04-02T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
,,2024-04-02T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.05
,,2024-04-02T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
,,2024-04-02T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.62
,,2024-04-02T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.36
,,2024-04-02T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.86
,,2024-04-02T16:50:00.000+00:00,feeder,3,N Current (RMS),A,80.0
,,2024-04-02T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
,,2024-04-02T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,93.8
,,2024-04-02T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,112.4
,,2024-04-02T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.55
,,2024-04-02T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.64
,,2024-04-02T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.06
,,2024-04-02T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,39.18
,,2024-04-02T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.86
,,2024-04-02T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.08
,,2024-04-02T16:50:00.000+00:00,feeder,2,N Current (RMS),A,35.7
,,2024-04-02T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,169.4
,,2024-04-02T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,144.7
,,2024-04-02T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,144.5
,,2024-04-02T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
,,2024-04-02T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
,,2024-04-02T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
,,2024-04-02T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,41.89
,,2024-04-02T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.1
,,2024-04-02T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.99
,,2024-04-02T16:50:00.000+00:00,feeder,1,N Current (RMS),A,72.6
,,2024-04-02T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,176.8
,,2024-04-02T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,131.9
,,2024-04-02T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,112.7
,,2024-04-02T16:50:00.000+00:00,transformer,,Temperature,C,24.7
,,2024-04-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
,,2024-04-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
,,2024-04-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
,,2024-04-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
,,2024-04-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
,,2024-04-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
,,2024-04-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
,,2024-04-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
,,2024-04-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
,,2024-04-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,90.7
,,2024-04-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,86.32
,,2024-04-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,84.93
,,2024-04-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,113.8
,,2024-04-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,383.5
,,2024-04-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,364.1
,,2024-04-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,361.7
,,2024-04-02T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
,,2024-04-02T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.36
,,2024-04-02T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.67
,,2024-04-02T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.21
,,2024-04-02T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.95
,,2024-04-02T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.71
,,2024-04-02T16:40:00.000+00:00,feeder,3,N Current (RMS),A,63.3
,,2024-04-02T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.4
,,2024-04-02T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,88.8
,,2024-04-02T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,115.1
,,2024-04-02T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.78
,,2024-04-02T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.15
,,2024-04-02T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.02
,,2024-04-02T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,45.56
,,2024-04-02T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,37.6
,,2024-04-02T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,39.06
,,2024-04-02T16:40:00.000+00:00,feeder,2,N Current (RMS),A,41.0
,,2024-04-02T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,197.1
,,2024-04-02T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,161.1
,,2024-04-02T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,170.3
,,2024-04-02T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.05
,,2024-04-02T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
,,2024-04-02T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.01
,,2024-04-02T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,47.45
,,2024-04-02T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.52
,,2024-04-02T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.58
,,2024-04-02T16:40:00.000+00:00,feeder,1,N Current (RMS),A,80.3
,,2024-04-02T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,201.7
,,2024-04-02T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,146.1
,,2024-04-02T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,123.2
,,2024-04-02T16:40:00.000+00:00,transformer,,Temperature,C,24.6
,,2024-04-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
,,2024-04-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
,,2024-04-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
,,2024-04-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
,,2024-04-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
,,2024-04-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
,,2024-04-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.55
,,2024-04-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
,,2024-04-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
,,2024-04-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,109.22
,,2024-04-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,92.07
,,2024-04-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,94.36
,,2024-04-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,129.6
,,2024-04-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,462.9
,,2024-04-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,389.1
,,2024-04-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,400.9
,,2024-04-02T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
,,2024-04-02T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.59
,,2024-04-02T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.92
,,2024-04-02T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.39
,,2024-04-02T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.66
,,2024-04-02T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.15
,,2024-04-02T16:30:00.000+00:00,feeder,3,N Current (RMS),A,66.2
,,2024-04-02T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.2
,,2024-04-02T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,114.6
,,2024-04-02T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,117.5
,,2024-04-02T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.18
,,2024-04-02T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.9
,,2024-04-02T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.09
,,2024-04-02T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,44.67
,,2024-04-02T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,36.74
,,2024-04-02T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.38
,,2024-04-02T16:30:00.000+00:00,feeder,2,N Current (RMS),A,40.7
,,2024-04-02T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,193.0
,,2024-04-02T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,156.7
,,2024-04-02T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,154.5
,,2024-04-02T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
,,2024-04-02T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
,,2024-04-02T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.98
,,2024-04-02T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,55.27
,,2024-04-02T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,37.23
,,2024-04-02T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.98
,,2024-04-02T16:30:00.000+00:00,feeder,1,N Current (RMS),A,112.1
,,2024-04-02T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,233.3
,,2024-04-02T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,157.2
,,2024-04-02T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,108.0
,,2024-04-02T16:30:00.000+00:00,transformer,,Temperature,C,24.5
,,2024-04-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
,,2024-04-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
,,2024-04-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
,,2024-04-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
,,2024-04-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
,,2024-04-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
,,2024-04-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.57
,,2024-04-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
,,2024-04-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
,,2024-04-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,115.32
,,2024-04-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,100.63
,,2024-04-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,87.52
,,2024-04-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,132.4
,,2024-04-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,487.1
,,2024-04-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,422.9
,,2024-04-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,371.9
,,2024-04-02T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
,,2024-04-02T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.17
,,2024-04-02T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
,,2024-04-02T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.65
,,2024-04-02T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.05
,,2024-04-02T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.71
,,2024-04-02T16:20:00.000+00:00,feeder,3,N Current (RMS),A,59.0
,,2024-04-02T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.2
,,2024-04-02T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,99.9
,,2024-04-02T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,98.1
,,2024-04-02T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.24
,,2024-04-02T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.6
,,2024-04-02T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.73
,,2024-04-02T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,45.97
,,2024-04-02T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,37.91
,,2024-04-02T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,39.82
,,2024-04-02T16:20:00.000+00:00,feeder,2,N Current (RMS),A,41.0
,,2024-04-02T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,199.5
,,2024-04-02T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,164.0
,,2024-04-02T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,175.1
,,2024-04-02T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
,,2024-04-02T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.05
,,2024-04-02T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.05
,,2024-04-02T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,56.37
,,2024-04-02T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.32
,,2024-04-02T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.18
,,2024-04-02T16:20:00.000+00:00,feeder,1,N Current (RMS),A,129.5
,,2024-04-02T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,238.2
,,2024-04-02T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,112.5
,,2024-04-02T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,126.3
,,2024-04-02T16:20:00.000+00:00,transformer,,Temperature,C,24.4
,,2024-04-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
,,2024-04-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
,,2024-04-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
,,2024-04-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
,,2024-04-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
,,2024-04-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
,,2024-04-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
,,2024-04-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
,,2024-04-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
,,2024-04-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,115.99
,,2024-04-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,87.28
,,2024-04-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,91.7
,,2024-04-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,150.7
,,2024-04-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,489.9
,,2024-04-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,368.9
,,2024-04-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,390.8
,,2024-04-02T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
,,2024-04-02T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.58
,,2024-04-02T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
,,2024-04-02T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.16
,,2024-04-02T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.37
,,2024-04-02T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.1
,,2024-04-02T16:10:00.000+00:00,feeder,3,N Current (RMS),A,82.1
,,2024-04-02T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.1
,,2024-04-02T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,116.6
,,2024-04-02T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,119.9
,,2024-04-02T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.63
,,2024-04-02T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
,,2024-04-02T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.5
,,2024-04-02T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,38.84
,,2024-04-02T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.79
,,2024-04-02T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.32
,,2024-04-02T16:10:00.000+00:00,feeder,2,N Current (RMS),A,35.0
,,2024-04-02T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,167.3
,,2024-04-02T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,141.0
,,2024-04-02T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,140.6
,,2024-04-02T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
,,2024-04-02T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
,,2024-04-02T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.18
,,2024-04-02T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,57.25
,,2024-04-02T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.58
,,2024-04-02T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.35
,,2024-04-02T16:10:00.000+00:00,feeder,1,N Current (RMS),A,135.6
,,2024-04-02T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,240.5
,,2024-04-02T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,120.9
,,2024-04-02T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,104.5
,,2024-04-02T16:10:00.000+00:00,transformer,,Temperature,C,24.3
,,2024-04-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
,,2024-04-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
,,2024-04-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
,,2024-04-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
,,2024-04-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
,,2024-04-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
,,2024-04-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
,,2024-04-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
,,2024-04-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
,,2024-04-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,107.24
,,2024-04-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,88.73
,,2024-04-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,84.77
,,2024-04-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,127.7
,,2024-04-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,451.5
,,2024-04-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,373.2
,,2024-04-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,358.6
,,2024-04-02T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
,,2024-04-02T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.15
,,2024-04-02T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.69
,,2024-04-02T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.54
,,2024-04-02T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.95
,,2024-04-02T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.38
,,2024-04-02T16:00:00.000+00:00,feeder,3,N Current (RMS),A,60.2
,,2024-04-02T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
,,2024-04-02T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,111.0
,,2024-04-02T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,96.6
,,2024-04-02T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
,,2024-04-02T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.94
,,2024-04-02T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
,,2024-04-02T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.99
,,2024-04-02T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.44
,,2024-04-02T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.93
,,2024-04-02T16:00:00.000+00:00,feeder,2,N Current (RMS),A,33.4
,,2024-04-02T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,123.7
,,2024-04-02T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,117.9
,,2024-04-02T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,98.9
,,2024-04-02T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
,,2024-04-02T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.12
,,2024-04-02T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.4
,,2024-04-02T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,50.51
,,2024-04-02T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.04
,,2024-04-02T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.12
,,2024-04-02T16:00:00.000+00:00,feeder,1,N Current (RMS),A,111.1
,,2024-04-02T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,216.3
,,2024-04-02T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,123.4
,,2024-04-02T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,108.2
,,2024-04-02T16:00:00.000+00:00,transformer,,Temperature,C,24.3
,,2024-04-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
,,2024-04-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
,,2024-04-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
,,2024-04-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
,,2024-04-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
,,2024-04-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
,,2024-04-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
,,2024-04-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
,,2024-04-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
,,2024-04-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,93.04
,,2024-04-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,82.42
,,2024-04-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,69.42
,,2024-04-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,123.6
,,2024-04-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,394.8
,,2024-04-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,347.6
,,2024-04-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.6
,,2024-04-02T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
,,2024-04-02T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.51
,,2024-04-02T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
,,2024-04-02T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.39
,,2024-04-02T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.37
,,2024-04-02T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.97
,,2024-04-02T15:50:00.000+00:00,feeder,3,N Current (RMS),A,74.2
,,2024-04-02T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.7
,,2024-04-02T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,124.9
,,2024-04-02T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,86.4
,,2024-04-02T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.61
,,2024-04-02T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
,,2024-04-02T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.6
,,2024-04-02T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.31
,,2024-04-02T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.18
,,2024-04-02T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.09
,,2024-04-02T15:50:00.000+00:00,feeder,2,N Current (RMS),A,32.1
,,2024-04-02T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,139.3
,,2024-04-02T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,121.6
,,2024-04-02T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,122.4
,,2024-04-02T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
,,2024-04-02T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.96
,,2024-04-02T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.78
,,2024-04-02T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,38.74
,,2024-04-02T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
,,2024-04-02T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.6
,,2024-04-02T15:50:00.000+00:00,feeder,1,N Current (RMS),A,88.2
,,2024-04-02T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,164.7
,,2024-04-02T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,111.5
,,2024-04-02T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.2
,,2024-04-02T15:50:00.000+00:00,transformer,,Temperature,C,24.3
,,2024-04-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
,,2024-04-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
,,2024-04-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
,,2024-04-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
,,2024-04-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
,,2024-04-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
,,2024-04-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
,,2024-04-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
,,2024-04-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
,,2024-04-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,81.44
,,2024-04-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,83.55
,,2024-04-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,65.66
,,2024-04-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,112.3
,,2024-04-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,344.7
,,2024-04-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,352.8
,,2024-04-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.9
,,2024-04-02T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
,,2024-04-02T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
,,2024-04-02T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
,,2024-04-02T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.51
,,2024-04-02T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.73
,,2024-04-02T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.89
,,2024-04-02T15:40:00.000+00:00,feeder,3,N Current (RMS),A,66.7
,,2024-04-02T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.8
,,2024-04-02T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,106.5
,,2024-04-02T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,102.6
,,2024-04-02T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
,,2024-04-02T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.03
,,2024-04-02T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
,,2024-04-02T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.52
,,2024-04-02T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.62
,,2024-04-02T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.15
,,2024-04-02T15:40:00.000+00:00,feeder,2,N Current (RMS),A,38.8
,,2024-04-02T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,109.9
,,2024-04-02T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,113.8
,,2024-04-02T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.1
,,2024-04-02T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
,,2024-04-02T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
,,2024-04-02T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.5
,,2024-04-02T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,40.84
,,2024-04-02T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.37
,,2024-04-02T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.49
,,2024-04-02T15:40:00.000+00:00,feeder,1,N Current (RMS),A,92.7
,,2024-04-02T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,173.9
,,2024-04-02T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,105.2
,,2024-04-02T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.4
,,2024-04-02T15:40:00.000+00:00,transformer,,Temperature,C,24.3
,,2024-04-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
,,2024-04-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
,,2024-04-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
,,2024-04-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
,,2024-04-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
,,2024-04-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
,,2024-04-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
,,2024-04-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
,,2024-04-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
,,2024-04-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,77.87
,,2024-04-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,74.72
,,2024-04-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,63.53
,,2024-04-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,106.0
,,2024-04-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,332.0
,,2024-04-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,319.3
,,2024-04-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.9
,,2024-04-02T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
,,2024-04-02T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.26
,,2024-04-02T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
,,2024-04-02T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.48
,,2024-04-02T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.29
,,2024-04-02T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.35
,,2024-04-02T15:30:00.000+00:00,feeder,3,N Current (RMS),A,83.5
,,2024-04-02T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
,,2024-04-02T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,125.2
,,2024-04-02T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,104.8
,,2024-04-02T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
,,2024-04-02T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.63
,,2024-04-02T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.6
,,2024-04-02T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.41
,,2024-04-02T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.96
,,2024-04-02T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.26
,,2024-04-02T15:30:00.000+00:00,feeder,2,N Current (RMS),A,33.0
,,2024-04-02T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,131.4
,,2024-04-02T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,113.7
,,2024-04-02T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,115.0
,,2024-04-02T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
,,2024-04-02T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
,,2024-04-02T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.12
,,2024-04-02T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,49.54
,,2024-04-02T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.78
,,2024-04-02T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
,,2024-04-02T15:30:00.000+00:00,feeder,1,N Current (RMS),A,124.7
,,2024-04-02T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,210.4
,,2024-04-02T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,106.1
,,2024-04-02T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.3
,,2024-04-02T15:30:00.000+00:00,transformer,,Temperature,C,24.3
,,2024-04-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
,,2024-04-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
,,2024-04-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
,,2024-04-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
,,2024-04-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
,,2024-04-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
,,2024-04-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
,,2024-04-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
,,2024-04-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
,,2024-04-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,89.44
,,2024-04-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,80.03
,,2024-04-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,70.62
,,2024-04-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,117.2
,,2024-04-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,379.6
,,2024-04-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,341.5
,,2024-04-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.9
,,2024-04-02T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
,,2024-04-02T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.7
,,2024-04-02T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
,,2024-04-02T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.98
,,2024-04-02T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.68
,,2024-04-02T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.87
,,2024-04-02T15:20:00.000+00:00,feeder,3,N Current (RMS),A,65.6
,,2024-04-02T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
,,2024-04-02T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,99.0
,,2024-04-02T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,90.7
,,2024-04-02T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.79
,,2024-04-02T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
,,2024-04-02T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.53
,,2024-04-02T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.29
,,2024-04-02T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.28
,,2024-04-02T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.77
,,2024-04-02T15:20:00.000+00:00,feeder,2,N Current (RMS),A,30.9
,,2024-04-02T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,143.7
,,2024-04-02T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,126.0
,,2024-04-02T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,125.3
,,2024-04-02T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
,,2024-04-02T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.34
,,2024-04-02T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
,,2024-04-02T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,43.5
,,2024-04-02T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.63
,,2024-04-02T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.48
,,2024-04-02T15:20:00.000+00:00,feeder,1,N Current (RMS),A,100.3
,,2024-04-02T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,184.5
,,2024-04-02T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,97.4
,,2024-04-02T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.8
,,2024-04-02T15:20:00.000+00:00,transformer,,Temperature,C,24.3
,,2024-04-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
,,2024-04-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
,,2024-04-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
,,2024-04-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
,,2024-04-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
,,2024-04-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
,,2024-04-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
,,2024-04-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
,,2024-04-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
,,2024-04-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,86.77
,,2024-04-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,74.58
,,2024-04-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,69.13
,,2024-04-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,109.1
,,2024-04-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,367.5
,,2024-04-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,317.4
,,2024-04-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.6
,,2024-04-02T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
,,2024-04-02T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
,,2024-04-02T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
,,2024-04-02T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.01
,,2024-04-02T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.94
,,2024-04-02T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.21
,,2024-04-02T15:10:00.000+00:00,feeder,3,N Current (RMS),A,55.6
,,2024-04-02T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.6
,,2024-04-02T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,90.2
,,2024-04-02T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,96.1
,,2024-04-02T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
,,2024-04-02T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.77
,,2024-04-02T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
,,2024-04-02T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.03
,,2024-04-02T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.49
,,2024-04-02T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.65
,,2024-04-02T15:10:00.000+00:00,feeder,2,N Current (RMS),A,31.0
,,2024-04-02T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,121.1
,,2024-04-02T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,119.0
,,2024-04-02T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,107.3
,,2024-04-02T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
,,2024-04-02T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.33
,,2024-04-02T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
,,2024-04-02T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,37.19
,,2024-04-02T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.81
,,2024-04-02T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.26
,,2024-04-02T15:10:00.000+00:00,feeder,1,N Current (RMS),A,79.3
,,2024-04-02T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,158.2
,,2024-04-02T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.9
,,2024-04-02T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.1
,,2024-04-02T15:10:00.000+00:00,transformer,,Temperature,C,24.3
,,2024-04-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
,,2024-04-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
,,2024-04-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
,,2024-04-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
,,2024-04-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
,,2024-04-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
,,2024-04-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
,,2024-04-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
,,2024-04-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
,,2024-04-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,77.23
,,2024-04-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,68.24
,,2024-04-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,68.12
,,2024-04-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,99.4
,,2024-04-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,327.8
,,2024-04-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,291.6
,,2024-04-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.4
,,2024-04-02T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
,,2024-04-02T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.68
,,2024-04-02T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
,,2024-04-02T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.17
,,2024-04-02T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.99
,,2024-04-02T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.99
,,2024-04-02T15:00:00.000+00:00,feeder,3,N Current (RMS),A,63.9
,,2024-04-02T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
,,2024-04-02T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.7
,,2024-04-02T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,98.3
,,2024-04-02T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
,,2024-04-02T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.47
,,2024-04-02T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
,,2024-04-02T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.43
,,2024-04-02T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.87
,,2024-04-02T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.79
,,2024-04-02T15:00:00.000+00:00,feeder,2,N Current (RMS),A,32.3
,,2024-04-02T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,123.0
,,2024-04-02T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,116.5
,,2024-04-02T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,112.4
,,2024-04-02T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.04
,,2024-04-02T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.79
,,2024-04-02T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.37
,,2024-04-02T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.46
,,2024-04-02T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.67
,,2024-04-02T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.32
,,2024-04-02T15:00:00.000+00:00,feeder,1,N Current (RMS),A,76.1
,,2024-04-02T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,142.4
,,2024-04-02T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
,,2024-04-02T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
,,2024-04-02T15:00:00.000+00:00,transformer,,Temperature,C,24.4
,,2024-04-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
,,2024-04-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
,,2024-04-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
,,2024-04-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
,,2024-04-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
,,2024-04-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
,,2024-04-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
,,2024-04-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
,,2024-04-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
,,2024-04-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,71.06
,,2024-04-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,63.53
,,2024-04-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,65.1
,,2024-04-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
,,2024-04-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,301.9
,,2024-04-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.7
,,2024-04-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.3
,,2024-04-02T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
,,2024-04-02T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
,,2024-04-02T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
,,2024-04-02T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.31
,,2024-04-02T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.23
,,2024-04-02T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.14
,,2024-04-02T14:50:00.000+00:00,feeder,3,N Current (RMS),A,70.9
,,2024-04-02T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
,,2024-04-02T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,99.4
,,2024-04-02T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.7
,,2024-04-02T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
,,2024-04-02T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.77
,,2024-04-02T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.85
,,2024-04-02T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.41
,,2024-04-02T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.14
,,2024-04-02T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.64
,,2024-04-02T14:50:00.000+00:00,feeder,2,N Current (RMS),A,32.4
,,2024-04-02T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,122.6
,,2024-04-02T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,117.5
,,2024-04-02T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,107.8
,,2024-04-02T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
,,2024-04-02T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.48
,,2024-04-02T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.18
,,2024-04-02T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.51
,,2024-04-02T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.28
,,2024-04-02T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.85
,,2024-04-02T14:50:00.000+00:00,feeder,1,N Current (RMS),A,77.9
,,2024-04-02T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,134.0
,,2024-04-02T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
,,2024-04-02T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.9
,,2024-04-02T14:50:00.000+00:00,transformer,,Temperature,C,24.4
,,2024-04-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
,,2024-04-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
,,2024-04-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
,,2024-04-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
,,2024-04-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
,,2024-04-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
,,2024-04-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
,,2024-04-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
,,2024-04-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
,,2024-04-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,67.24
,,2024-04-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,64.65
,,2024-04-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,61.63
,,2024-04-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,96.1
,,2024-04-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,285.5
,,2024-04-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.6
,,2024-04-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
,,2024-04-02T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.46
,,2024-04-02T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.09
,,2024-04-02T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
,,2024-04-02T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.9
,,2024-04-02T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.22
,,2024-04-02T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
,,2024-04-02T14:40:00.000+00:00,feeder,3,N Current (RMS),A,61.9
,,2024-04-02T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
,,2024-04-02T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,87.4
,,2024-04-02T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.0
,,2024-04-02T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
,,2024-04-02T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.6
,,2024-04-02T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
,,2024-04-02T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.8
,,2024-04-02T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.49
,,2024-04-02T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.1
,,2024-04-02T14:40:00.000+00:00,feeder,2,N Current (RMS),A,31.1
,,2024-04-02T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,123.9
,,2024-04-02T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,114.6
,,2024-04-02T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,117.0
,,2024-04-02T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
,,2024-04-02T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.7
,,2024-04-02T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.16
,,2024-04-02T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.64
,,2024-04-02T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.13
,,2024-04-02T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.22
,,2024-04-02T14:40:00.000+00:00,feeder,1,N Current (RMS),A,75.5
,,2024-04-02T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,138.2
,,2024-04-02T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.9
,,2024-04-02T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.1
,,2024-04-02T14:40:00.000+00:00,transformer,,Temperature,C,24.4
,,2024-04-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
,,2024-04-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
,,2024-04-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
,,2024-04-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
,,2024-04-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
,,2024-04-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
,,2024-04-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
,,2024-04-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
,,2024-04-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
,,2024-04-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,69.33
,,2024-04-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,61.84
,,2024-04-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,64.32
,,2024-04-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
,,2024-04-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,293.3
,,2024-04-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.9
,,2024-04-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.4
,,2024-04-02T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
,,2024-04-02T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.17
,,2024-04-02T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.69
,,2024-04-02T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.82
,,2024-04-02T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.14
,,2024-04-02T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.02
,,2024-04-02T14:30:00.000+00:00,feeder,3,N Current (RMS),A,60.5
,,2024-04-02T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
,,2024-04-02T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,94.9
,,2024-04-02T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
,,2024-04-02T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.97
,,2024-04-02T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
,,2024-04-02T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.12
,,2024-04-02T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.05
,,2024-04-02T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.1
,,2024-04-02T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.93
,,2024-04-02T14:30:00.000+00:00,feeder,2,N Current (RMS),A,34.3
,,2024-04-02T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,142.0
,,2024-04-02T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,137.0
,,2024-04-02T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,134.1
,,2024-04-02T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
,,2024-04-02T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.31
,,2024-04-02T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.32
,,2024-04-02T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.61
,,2024-04-02T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.21
,,2024-04-02T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.9
,,2024-04-02T14:30:00.000+00:00,feeder,1,N Current (RMS),A,74.1
,,2024-04-02T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,134.3
,,2024-04-02T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.2
,,2024-04-02T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
,,2024-04-02T14:30:00.000+00:00,transformer,,Temperature,C,24.5
,,2024-04-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
,,2024-04-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
,,2024-04-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
,,2024-04-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
,,2024-04-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
,,2024-04-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
,,2024-04-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
,,2024-04-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
,,2024-04-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
,,2024-04-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,72.48
,,2024-04-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,70.45
,,2024-04-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,63.85
,,2024-04-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
,,2024-04-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,306.1
,,2024-04-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.9
,,2024-04-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.3
,,2024-04-02T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
,,2024-04-02T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.39
,,2024-04-02T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.75
,,2024-04-02T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.35
,,2024-04-02T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.2
,,2024-04-02T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.45
,,2024-04-02T14:20:00.000+00:00,feeder,3,N Current (RMS),A,51.5
,,2024-04-02T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
,,2024-04-02T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,83.5
,,2024-04-02T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.4
,,2024-04-02T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.05
,,2024-04-02T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
,,2024-04-02T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.72
,,2024-04-02T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.1
,,2024-04-02T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.37
,,2024-04-02T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.78
,,2024-04-02T14:20:00.000+00:00,feeder,2,N Current (RMS),A,44.0
