Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,134.2
,,2024-04-02T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,146.0
,,2024-04-02T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,108.7
,,2024-04-02T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
,,2024-04-02T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
,,2024-04-02T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
,,2024-04-02T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.15
,,2024-04-02T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.39
,,2024-04-02T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.21
,,2024-04-02T14:20:00.000+00:00,feeder,1,N Current (RMS),A,73.2
,,2024-04-02T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,131.6
,,2024-04-02T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.4
,,2024-04-02T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.9
,,2024-04-02T14:20:00.000+00:00,transformer,,Temperature,C,24.5
,,2024-04-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
,,2024-04-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
,,2024-04-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
,,2024-04-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
,,2024-04-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
,,2024-04-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
,,2024-04-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
,,2024-04-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
,,2024-04-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
,,2024-04-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,70.59
,,2024-04-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,71.96
,,2024-04-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,54.44
,,2024-04-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,108.7
,,2024-04-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.1
,,2024-04-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,303.2
,,2024-04-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
,,2024-04-02T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
,,2024-04-02T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.75
,,2024-04-02T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
,,2024-04-02T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.39
,,2024-04-02T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.71
,,2024-04-02T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.19
,,2024-04-02T14:10:00.000+00:00,feeder,3,N Current (RMS),A,38.4
,,2024-04-02T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.6
,,2024-04-02T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.4
,,2024-04-02T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
,,2024-04-02T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.49
,,2024-04-02T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
,,2024-04-02T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.97
,,2024-04-02T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.94
,,2024-04-02T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.97
,,2024-04-02T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.33
,,2024-04-02T14:10:00.000+00:00,feeder,2,N Current (RMS),A,32.9
,,2024-04-02T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,140.8
,,2024-04-02T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,127.9
,,2024-04-02T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,110.0
,,2024-04-02T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
,,2024-04-02T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
,,2024-04-02T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.07
,,2024-04-02T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.52
,,2024-04-02T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.43
,,2024-04-02T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.54
,,2024-04-02T14:10:00.000+00:00,feeder,1,N Current (RMS),A,68.0
,,2024-04-02T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,137.8
,,2024-04-02T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.9
,,2024-04-02T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.9
,,2024-04-02T14:10:00.000+00:00,transformer,,Temperature,C,24.5
,,2024-04-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
,,2024-04-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
,,2024-04-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
,,2024-04-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
,,2024-04-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
,,2024-04-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
,,2024-04-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
,,2024-04-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
,,2024-04-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
,,2024-04-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,76.85
,,2024-04-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,62.11
,,2024-04-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,56.07
,,2024-04-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,114.0
,,2024-04-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,323.7
,,2024-04-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.4
,,2024-04-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
,,2024-04-02T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
,,2024-04-02T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.15
,,2024-04-02T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.78
,,2024-04-02T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.24
,,2024-04-02T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.67
,,2024-04-02T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.77
,,2024-04-02T14:00:00.000+00:00,feeder,3,N Current (RMS),A,48.0
,,2024-04-02T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
,,2024-04-02T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.3
,,2024-04-02T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.4
,,2024-04-02T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.4
,,2024-04-02T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
,,2024-04-02T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.38
,,2024-04-02T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.08
,,2024-04-02T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.13
,,2024-04-02T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.64
,,2024-04-02T14:00:00.000+00:00,feeder,2,N Current (RMS),A,32.8
,,2024-04-02T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,146.3
,,2024-04-02T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,125.0
,,2024-04-02T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,124.8
,,2024-04-02T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
,,2024-04-02T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.61
,,2024-04-02T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
,,2024-04-02T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.25
,,2024-04-02T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.66
,,2024-04-02T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.84
,,2024-04-02T14:00:00.000+00:00,feeder,1,N Current (RMS),A,69.9
,,2024-04-02T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,136.5
,,2024-04-02T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
,,2024-04-02T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.3
,,2024-04-02T14:00:00.000+00:00,transformer,,Temperature,C,24.5
,,2024-04-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
,,2024-04-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
,,2024-04-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
,,2024-04-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
,,2024-04-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
,,2024-04-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
,,2024-04-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
,,2024-04-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
,,2024-04-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
,,2024-04-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,73.58
,,2024-04-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,60.45
,,2024-04-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,61.25
,,2024-04-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,103.8
,,2024-04-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,309.7
,,2024-04-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.6
,,2024-04-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
,,2024-04-02T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.63
,,2024-04-02T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.2
,,2024-04-02T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.7
,,2024-04-02T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.47
,,2024-04-02T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.93
,,2024-04-02T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.52
,,2024-04-02T13:50:00.000+00:00,feeder,3,N Current (RMS),A,53.0
,,2024-04-02T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
,,2024-04-02T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.2
,,2024-04-02T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.3
,,2024-04-02T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.49
,,2024-04-02T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,,2024-04-02T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.46
,,2024-04-02T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.84
,,2024-04-02T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.07
,,2024-04-02T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.35
,,2024-04-02T13:50:00.000+00:00,feeder,2,N Current (RMS),A,35.2
,,2024-04-02T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,149.8
,,2024-04-02T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,133.2
,,2024-04-02T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,139.5
,,2024-04-02T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
,,2024-04-02T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.5
,,2024-04-02T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.87
,,2024-04-02T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,36.17
,,2024-04-02T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.7
,,2024-04-02T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.82
,,2024-04-02T13:50:00.000+00:00,feeder,1,N Current (RMS),A,76.5
,,2024-04-02T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,152.8
,,2024-04-02T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.7
,,2024-04-02T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.5
,,2024-04-02T13:50:00.000+00:00,transformer,,Temperature,C,24.5
,,2024-04-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2024-04-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
,,2024-04-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
,,2024-04-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
,,2024-04-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
,,2024-04-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
,,2024-04-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
,,2024-04-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
,,2024-04-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
,,2024-04-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,76.48
,,2024-04-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,68.7
,,2024-04-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,63.69
,,2024-04-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
,,2024-04-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,322.1
,,2024-04-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.7
,,2024-04-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.2
,,2024-04-02T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
,,2024-04-02T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.07
,,2024-04-02T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.81
,,2024-04-02T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.63
,,2024-04-02T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.94
,,2024-04-02T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.68
,,2024-04-02T13:40:00.000+00:00,feeder,3,N Current (RMS),A,44.8
,,2024-04-02T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
,,2024-04-02T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.5
,,2024-04-02T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
,,2024-04-02T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.12
,,2024-04-02T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
,,2024-04-02T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.39
,,2024-04-02T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.98
,,2024-04-02T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.55
,,2024-04-02T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.11
,,2024-04-02T13:40:00.000+00:00,feeder,2,N Current (RMS),A,31.3
,,2024-04-02T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,141.2
,,2024-04-02T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,129.4
,,2024-04-02T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,125.4
,,2024-04-02T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
,,2024-04-02T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.04
,,2024-04-02T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
,,2024-04-02T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,38.23
,,2024-04-02T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.19
,,2024-04-02T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.27
,,2024-04-02T13:40:00.000+00:00,feeder,1,N Current (RMS),A,80.8
,,2024-04-02T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,160.9
,,2024-04-02T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.4
,,2024-04-02T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.7
,,2024-04-02T13:40:00.000+00:00,transformer,,Temperature,C,24.5
,,2024-04-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
,,2024-04-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
,,2024-04-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
,,2024-04-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
,,2024-04-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
,,2024-04-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
,,2024-04-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
,,2024-04-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
,,2024-04-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
,,2024-04-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,76.84
,,2024-04-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,65.68
,,2024-04-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,59.07
,,2024-04-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,100.9
,,2024-04-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,323.1
,,2024-04-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.9
,,2024-04-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
,,2024-04-02T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
,,2024-04-02T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.26
,,2024-04-02T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.73
,,2024-04-02T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.41
,,2024-04-02T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.34
,,2024-04-02T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.88
,,2024-04-02T13:30:00.000+00:00,feeder,3,N Current (RMS),A,45.6
,,2024-04-02T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
,,2024-04-02T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.5
,,2024-04-02T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.3
,,2024-04-02T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
,,2024-04-02T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.98
,,2024-04-02T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
,,2024-04-02T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.01
,,2024-04-02T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.41
,,2024-04-02T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.31
,,2024-04-02T13:30:00.000+00:00,feeder,2,N Current (RMS),A,33.6
,,2024-04-02T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,141.2
,,2024-04-02T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,126.4
,,2024-04-02T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,130.6
,,2024-04-02T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
,,2024-04-02T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
,,2024-04-02T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.74
,,2024-04-02T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.28
,,2024-04-02T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.42
,,2024-04-02T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.86
,,2024-04-02T13:30:00.000+00:00,feeder,1,N Current (RMS),A,51.0
,,2024-04-02T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,133.3
,,2024-04-02T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,104.1
,,2024-04-02T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,106.0
,,2024-04-02T13:30:00.000+00:00,transformer,,Temperature,C,24.5
,,2024-04-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
,,2024-04-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
,,2024-04-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
,,2024-04-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
,,2024-04-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
,,2024-04-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
,,2024-04-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
,,2024-04-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
,,2024-04-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
,,2024-04-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,71.7
,,2024-04-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,71.17
,,2024-04-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,65.04
,,2024-04-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,97.5
,,2024-04-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,302.8
,,2024-04-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.1
,,2024-04-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.9
,,2024-04-02T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
,,2024-04-02T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.16
,,2024-04-02T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
,,2024-04-02T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.51
,,2024-04-02T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.97
,,2024-04-02T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.98
,,2024-04-02T13:20:00.000+00:00,feeder,3,N Current (RMS),A,50.9
,,2024-04-02T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
,,2024-04-02T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,78.2
,,2024-04-02T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.7
,,2024-04-02T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
,,2024-04-02T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.27
,,2024-04-02T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.43
,,2024-04-02T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.9
,,2024-04-02T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.14
,,2024-04-02T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.82
,,2024-04-02T13:20:00.000+00:00,feeder,2,N Current (RMS),A,37.2
,,2024-04-02T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,141.3
,,2024-04-02T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,129.5
,,2024-04-02T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,141.0
,,2024-04-02T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
,,2024-04-02T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
,,2024-04-02T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
,,2024-04-02T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.87
,,2024-04-02T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.07
,,2024-04-02T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.88
,,2024-04-02T13:20:00.000+00:00,feeder,1,N Current (RMS),A,54.9
,,2024-04-02T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,130.9
,,2024-04-02T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.0
,,2024-04-02T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,102.5
,,2024-04-02T13:20:00.000+00:00,transformer,,Temperature,C,24.5
,,2024-04-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
,,2024-04-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
,,2024-04-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
,,2024-04-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
,,2024-04-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
,,2024-04-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
,,2024-04-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
,,2024-04-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
,,2024-04-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
,,2024-04-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,70.29
,,2024-04-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,70.18
,,2024-04-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,66.68
,,2024-04-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
,,2024-04-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,296.6
,,2024-04-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.7
,,2024-04-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.0
,,2024-04-02T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
,,2024-04-02T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.86
,,2024-04-02T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.69
,,2024-04-02T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.07
,,2024-04-02T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.31
,,2024-04-02T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.07
,,2024-04-02T13:10:00.000+00:00,feeder,3,N Current (RMS),A,41.7
,,2024-04-02T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
,,2024-04-02T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.2
,,2024-04-02T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
,,2024-04-02T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
,,2024-04-02T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.76
,,2024-04-02T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
,,2024-04-02T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.98
,,2024-04-02T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.86
,,2024-04-02T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.04
,,2024-04-02T13:10:00.000+00:00,feeder,2,N Current (RMS),A,31.3
,,2024-04-02T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,128.5
,,2024-04-02T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,119.9
,,2024-04-02T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,109.1
,,2024-04-02T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
,,2024-04-02T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
,,2024-04-02T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
,,2024-04-02T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.23
,,2024-04-02T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.8
,,2024-04-02T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.97
,,2024-04-02T13:10:00.000+00:00,feeder,1,N Current (RMS),A,48.8
,,2024-04-02T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,115.4
,,2024-04-02T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.1
,,2024-04-02T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.3
,,2024-04-02T13:10:00.000+00:00,transformer,,Temperature,C,24.4
,,2024-04-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
,,2024-04-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
,,2024-04-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
,,2024-04-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
,,2024-04-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
,,2024-04-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
,,2024-04-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
,,2024-04-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
,,2024-04-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
,,2024-04-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,64.28
,,2024-04-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,63.97
,,2024-04-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,54.08
,,2024-04-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
,,2024-04-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.6
,,2024-04-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.5
,,2024-04-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
,,2024-04-02T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
,,2024-04-02T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.97
,,2024-04-02T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
,,2024-04-02T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.88
,,2024-04-02T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.69
,,2024-04-02T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.37
,,2024-04-02T13:00:00.000+00:00,feeder,3,N Current (RMS),A,40.6
,,2024-04-02T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
,,2024-04-02T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.4
,,2024-04-02T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
,,2024-04-02T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
,,2024-04-02T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.62
,,2024-04-02T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.24
,,2024-04-02T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.19
,,2024-04-02T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.74
,,2024-04-02T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.56
,,2024-04-02T13:00:00.000+00:00,feeder,2,N Current (RMS),A,32.5
,,2024-04-02T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,125.2
,,2024-04-02T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,111.3
,,2024-04-02T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,114.9
,,2024-04-02T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
,,2024-04-02T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.89
,,2024-04-02T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.28
,,2024-04-02T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.76
,,2024-04-02T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
,,2024-04-02T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.55
,,2024-04-02T13:00:00.000+00:00,feeder,1,N Current (RMS),A,54.0
,,2024-04-02T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,129.4
,,2024-04-02T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,98.4
,,2024-04-02T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.2
,,2024-04-02T13:00:00.000+00:00,transformer,,Temperature,C,24.4
,,2024-04-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
,,2024-04-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
,,2024-04-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
,,2024-04-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
,,2024-04-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
,,2024-04-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
,,2024-04-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
,,2024-04-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
,,2024-04-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
,,2024-04-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,66.83
,,2024-04-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,63.43
,,2024-04-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,57.48
,,2024-04-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,93.9
,,2024-04-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.9
,,2024-04-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.9
,,2024-04-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
,,2024-04-02T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
,,2024-04-02T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
,,2024-04-02T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
,,2024-04-02T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.57
,,2024-04-02T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.13
,,2024-04-02T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.68
,,2024-04-02T12:50:00.000+00:00,feeder,3,N Current (RMS),A,60.4
,,2024-04-02T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
,,2024-04-02T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,90.1
,,2024-04-02T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
,,2024-04-02T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.12
,,2024-04-02T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
,,2024-04-02T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.66
,,2024-04-02T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.7
,,2024-04-02T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.97
,,2024-04-02T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.33
,,2024-04-02T12:50:00.000+00:00,feeder,2,N Current (RMS),A,30.5
,,2024-04-02T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,123.2
,,2024-04-02T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,108.1
,,2024-04-02T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,110.1
,,2024-04-02T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
,,2024-04-02T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
,,2024-04-02T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.27
,,2024-04-02T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.27
,,2024-04-02T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.11
,,2024-04-02T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.25
,,2024-04-02T12:50:00.000+00:00,feeder,1,N Current (RMS),A,51.5
,,2024-04-02T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,123.6
,,2024-04-02T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.6
,,2024-04-02T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.9
,,2024-04-02T12:50:00.000+00:00,transformer,,Temperature,C,24.3
,,2024-04-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
,,2024-04-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
,,2024-04-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
,,2024-04-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
,,2024-04-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
,,2024-04-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
,,2024-04-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
,,2024-04-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
,,2024-04-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
,,2024-04-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,64.54
,,2024-04-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,68.21
,,2024-04-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,56.27
,,2024-04-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
,,2024-04-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.0
,,2024-04-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,286.8
,,2024-04-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
,,2024-04-02T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
,,2024-04-02T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.05
,,2024-04-02T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
,,2024-04-02T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.93
,,2024-04-02T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.22
,,2024-04-02T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.54
,,2024-04-02T12:40:00.000+00:00,feeder,3,N Current (RMS),A,55.7
,,2024-04-02T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
,,2024-04-02T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.0
,,2024-04-02T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
,,2024-04-02T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
,,2024-04-02T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.1
,,2024-04-02T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.82
,,2024-04-02T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.85
,,2024-04-02T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.24
,,2024-04-02T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.4
,,2024-04-02T12:40:00.000+00:00,feeder,2,N Current (RMS),A,31.2
,,2024-04-02T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,115.2
,,2024-04-02T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,100.8
,,2024-04-02T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,105.5
,,2024-04-02T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
,,2024-04-02T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
,,2024-04-02T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.59
,,2024-04-02T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.31
,,2024-04-02T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.66
,,2024-04-02T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.19
,,2024-04-02T12:40:00.000+00:00,feeder,1,N Current (RMS),A,51.7
,,2024-04-02T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,127.2
,,2024-04-02T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,104.8
,,2024-04-02T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,112.7
,,2024-04-02T12:40:00.000+00:00,transformer,,Temperature,C,24.2
,,2024-04-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2024-04-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
,,2024-04-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
,,2024-04-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
,,2024-04-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
,,2024-04-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
,,2024-04-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
,,2024-04-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
,,2024-04-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
,,2024-04-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,64.09
,,2024-04-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,67.12
,,2024-04-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,61.13
,,2024-04-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
,,2024-04-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.5
,,2024-04-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,283.5
,,2024-04-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
,,2024-04-02T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
,,2024-04-02T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.04
,,2024-04-02T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
,,2024-04-02T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.9
,,2024-04-02T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.38
,,2024-04-02T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.03
,,2024-04-02T12:30:00.000+00:00,feeder,3,N Current (RMS),A,47.6
,,2024-04-02T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
,,2024-04-02T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.2
,,2024-04-02T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.6
,,2024-04-02T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.49
,,2024-04-02T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.37
,,2024-04-02T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.39
,,2024-04-02T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.91
,,2024-04-02T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.42
,,2024-04-02T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.46
,,2024-04-02T12:30:00.000+00:00,feeder,2,N Current (RMS),A,30.4
,,2024-04-02T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,159.0
,,2024-04-02T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,138.6
,,2024-04-02T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,137.8
,,2024-04-02T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
,,2024-04-02T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.22
,,2024-04-02T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.91
,,2024-04-02T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.59
,,2024-04-02T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.4
,,2024-04-02T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.05
,,2024-04-02T12:30:00.000+00:00,feeder,1,N Current (RMS),A,63.2
,,2024-04-02T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,125.3
,,2024-04-02T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.1
,,2024-04-02T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,100.7
,,2024-04-02T12:30:00.000+00:00,transformer,,Temperature,C,24.1
,,2024-04-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
,,2024-04-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
,,2024-04-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
,,2024-04-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
,,2024-04-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
,,2024-04-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
,,2024-04-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
,,2024-04-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
,,2024-04-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
,,2024-04-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,73.4
,,2024-04-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,66.21
,,2024-04-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,65.54
,,2024-04-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
,,2024-04-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,309.1
,,2024-04-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.7
,,2024-04-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.7
,,2024-04-02T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
,,2024-04-02T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.09
,,2024-04-02T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
,,2024-04-02T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.72
,,2024-04-02T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.88
,,2024-04-02T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.47
,,2024-04-02T12:20:00.000+00:00,feeder,3,N Current (RMS),A,46.0
,,2024-04-02T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
,,2024-04-02T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.1
,,2024-04-02T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.4
,,2024-04-02T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.27
,,2024-04-02T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
,,2024-04-02T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
,,2024-04-02T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.95
,,2024-04-02T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.67
,,2024-04-02T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.25
,,2024-04-02T12:20:00.000+00:00,feeder,2,N Current (RMS),A,31.8
,,2024-04-02T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,142.3
,,2024-04-02T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,131.8
,,2024-04-02T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,123.9
,,2024-04-02T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
,,2024-04-02T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.85
,,2024-04-02T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.02
,,2024-04-02T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.98
,,2024-04-02T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.91
,,2024-04-02T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.53
,,2024-04-02T12:20:00.000+00:00,feeder,1,N Current (RMS),A,64.0
,,2024-04-02T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,126.8
,,2024-04-02T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.9
,,2024-04-02T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,101.4
,,2024-04-02T12:20:00.000+00:00,transformer,,Temperature,C,24.0
,,2024-04-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
,,2024-04-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
,,2024-04-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
,,2024-04-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
,,2024-04-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
,,2024-04-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
,,2024-04-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
,,2024-04-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
,,2024-04-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
,,2024-04-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,70.65
,,2024-04-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,61.46
,,2024-04-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,66.24
,,2024-04-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,104.0
,,2024-04-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,297.3
,,2024-04-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.5
,,2024-04-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.2
,,2024-04-02T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
,,2024-04-02T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.99
,,2024-04-02T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
,,2024-04-02T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.15
,,2024-04-02T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.41
,,2024-04-02T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.4
,,2024-04-02T12:10:00.000+00:00,feeder,3,N Current (RMS),A,51.2
,,2024-04-02T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
,,2024-04-02T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
,,2024-04-02T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.9
,,2024-04-02T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.38
,,2024-04-02T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
,,2024-04-02T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.05
,,2024-04-02T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.46
,,2024-04-02T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.91
,,2024-04-02T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.29
,,2024-04-02T12:10:00.000+00:00,feeder,2,N Current (RMS),A,33.7
,,2024-04-02T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,131.2
,,2024-04-02T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,120.2
,,2024-04-02T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,123.3
,,2024-04-02T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
,,2024-04-02T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
,,2024-04-02T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.41
,,2024-04-02T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.56
,,2024-04-02T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.6
,,2024-04-02T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.43
,,2024-04-02T12:10:00.000+00:00,feeder,1,N Current (RMS),A,67.7
,,2024-04-02T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,132.9
,,2024-04-02T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.9
,,2024-04-02T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,93.3
,,2024-04-02T12:10:00.000+00:00,transformer,,Temperature,C,24.0
,,2024-04-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
,,2024-04-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
,,2024-04-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
,,2024-04-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
,,2024-04-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
,,2024-04-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
,,2024-04-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
,,2024-04-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
,,2024-04-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,69.17
,,2024-04-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,57.91
,,2024-04-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,66.11
,,2024-04-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,108.4
,,2024-04-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,291.5
,,2024-04-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
,,2024-04-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
,,2024-04-02T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
,,2024-04-02T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.24
,,2024-04-02T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
,,2024-04-02T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.57
,,2024-04-02T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.25
,,2024-04-02T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.65
,,2024-04-02T12:00:00.000+00:00,feeder,3,N Current (RMS),A,52.7
,,2024-04-02T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
,,2024-04-02T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
,,2024-04-02T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.3
,,2024-04-02T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.47
,,2024-04-02T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
,,2024-04-02T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.29
,,2024-04-02T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.16
,,2024-04-02T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.23
,,2024-04-02T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.35
,,2024-04-02T12:00:00.000+00:00,feeder,2,N Current (RMS),A,34.2
,,2024-04-02T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,134.1
,,2024-04-02T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,130.1
,,2024-04-02T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,127.9
,,2024-04-02T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
,,2024-04-02T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.82
,,2024-04-02T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.95
,,2024-04-02T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,35.74
,,2024-04-02T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.87
,,2024-04-02T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.26
,,2024-04-02T12:00:00.000+00:00,feeder,1,N Current (RMS),A,82.9
,,2024-04-02T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,150.8
,,2024-04-02T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.3
,,2024-04-02T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,103.9
,,2024-04-02T12:00:00.000+00:00,transformer,,Temperature,C,23.9
,,2024-04-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2024-04-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
,,2024-04-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
,,2024-04-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
,,2024-04-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
,,2024-04-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
,,2024-04-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
,,2024-04-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
,,2024-04-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
,,2024-04-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,72.47
,,2024-04-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,58.35
,,2024-04-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,69.26
,,2024-04-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,114.6
,,2024-04-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,304.6
,,2024-04-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.9
,,2024-04-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.1
,,2024-04-02T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
,,2024-04-02T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.22
,,2024-04-02T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
,,2024-04-02T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.93
,,2024-04-02T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.62
,,2024-04-02T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.97
,,2024-04-02T11:50:00.000+00:00,feeder,3,N Current (RMS),A,57.8
,,2024-04-02T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
,,2024-04-02T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
,,2024-04-02T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,86.6
,,2024-04-02T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.24
,,2024-04-02T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
,,2024-04-02T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.22
,,2024-04-02T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.2
,,2024-04-02T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,36.35
,,2024-04-02T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.7
,,2024-04-02T11:50:00.000+00:00,feeder,2,N Current (RMS),A,37.1
,,2024-04-02T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,148.2
,,2024-04-02T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,155.3
,,2024-04-02T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,147.6
,,2024-04-02T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
,,2024-04-02T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
,,2024-04-02T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
,,2024-04-02T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.93
,,2024-04-02T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.46
,,2024-04-02T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
,,2024-04-02T11:50:00.000+00:00,feeder,1,N Current (RMS),A,70.6
,,2024-04-02T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,139.8
,,2024-04-02T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.2
,,2024-04-02T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,124.5
,,2024-04-02T11:50:00.000+00:00,transformer,,Temperature,C,23.9
,,2024-04-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
,,2024-04-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
,,2024-04-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
,,2024-04-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
,,2024-04-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
,,2024-04-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
,,2024-04-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
