Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
,,2024-04-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
,,2024-04-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,76.06
,,2024-04-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,66.44
,,2024-04-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,82.68
,,2024-04-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,121.8
,,2024-04-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,321.5
,,2024-04-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.7
,,2024-04-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,351.9
,,2024-04-02T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.43
,,2024-04-02T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.18
,,2024-04-02T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
,,2024-04-02T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.9
,,2024-04-02T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.77
,,2024-04-02T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.19
,,2024-04-02T11:40:00.000+00:00,feeder,3,N Current (RMS),A,52.7
,,2024-04-02T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
,,2024-04-02T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.8
,,2024-04-02T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.1
,,2024-04-02T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.13
,,2024-04-02T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.49
,,2024-04-02T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.44
,,2024-04-02T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.12
,,2024-04-02T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,36.06
,,2024-04-02T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.8
,,2024-04-02T11:40:00.000+00:00,feeder,2,N Current (RMS),A,37.4
,,2024-04-02T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,147.2
,,2024-04-02T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,153.3
,,2024-04-02T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,147.2
,,2024-04-02T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
,,2024-04-02T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
,,2024-04-02T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.66
,,2024-04-02T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.99
,,2024-04-02T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.18
,,2024-04-02T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.72
,,2024-04-02T11:40:00.000+00:00,feeder,1,N Current (RMS),A,46.5
,,2024-04-02T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,111.7
,,2024-04-02T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.8
,,2024-04-02T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,92.9
,,2024-04-02T11:40:00.000+00:00,transformer,,Temperature,C,23.9
,,2024-04-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
,,2024-04-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
,,2024-04-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
,,2024-04-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
,,2024-04-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
,,2024-04-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
,,2024-04-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
,,2024-04-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
,,2024-04-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
,,2024-04-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,67.01
,,2024-04-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,72.01
,,2024-04-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,70.72
,,2024-04-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,96.1
,,2024-04-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.9
,,2024-04-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.7
,,2024-04-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.0
,,2024-04-02T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
,,2024-04-02T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.86
,,2024-04-02T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
,,2024-04-02T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.7
,,2024-04-02T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.52
,,2024-04-02T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.18
,,2024-04-02T11:30:00.000+00:00,feeder,3,N Current (RMS),A,48.3
,,2024-04-02T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
,,2024-04-02T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.9
,,2024-04-02T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.7
,,2024-04-02T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
,,2024-04-02T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.34
,,2024-04-02T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
,,2024-04-02T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.64
,,2024-04-02T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.54
,,2024-04-02T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.92
,,2024-04-02T11:30:00.000+00:00,feeder,2,N Current (RMS),A,36.0
,,2024-04-02T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,95.3
,,2024-04-02T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,107.1
,,2024-04-02T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,96.4
,,2024-04-02T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
,,2024-04-02T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
,,2024-04-02T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.97
,,2024-04-02T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.67
,,2024-04-02T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.16
,,2024-04-02T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.25
,,2024-04-02T11:30:00.000+00:00,feeder,1,N Current (RMS),A,43.1
,,2024-04-02T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,108.2
,,2024-04-02T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.4
,,2024-04-02T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.0
,,2024-04-02T11:30:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-04-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
,,2024-04-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
,,2024-04-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
,,2024-04-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
,,2024-04-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
,,2024-04-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
,,2024-04-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
,,2024-04-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
,,2024-04-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
,,2024-04-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
,,2024-04-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,62.23
,,2024-04-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,52.35
,,2024-04-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,93.1
,,2024-04-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
,,2024-04-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.5
,,2024-04-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
,,2024-04-02T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
,,2024-04-02T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.17
,,2024-04-02T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.62
,,2024-04-02T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.37
,,2024-04-02T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.61
,,2024-04-02T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.72
,,2024-04-02T11:20:00.000+00:00,feeder,3,N Current (RMS),A,40.2
,,2024-04-02T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
,,2024-04-02T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.2
,,2024-04-02T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
,,2024-04-02T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
,,2024-04-02T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
,,2024-04-02T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.67
,,2024-04-02T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.35
,,2024-04-02T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.42
,,2024-04-02T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.58
,,2024-04-02T11:20:00.000+00:00,feeder,2,N Current (RMS),A,46.0
,,2024-04-02T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,105.1
,,2024-04-02T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,130.3
,,2024-04-02T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,103.1
,,2024-04-02T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
,,2024-04-02T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
,,2024-04-02T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.73
,,2024-04-02T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.52
,,2024-04-02T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.32
,,2024-04-02T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.13
,,2024-04-02T11:20:00.000+00:00,feeder,1,N Current (RMS),A,42.0
,,2024-04-02T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,99.9
,,2024-04-02T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.1
,,2024-04-02T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.6
,,2024-04-02T11:20:00.000+00:00,transformer,,Temperature,C,23.7
,,2024-04-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
,,2024-04-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
,,2024-04-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
,,2024-04-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
,,2024-04-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
,,2024-04-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
,,2024-04-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
,,2024-04-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
,,2024-04-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
,,2024-04-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,55.24
,,2024-04-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,63.36
,,2024-04-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,57.42
,,2024-04-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
,,2024-04-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
,,2024-04-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.1
,,2024-04-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
,,2024-04-02T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
,,2024-04-02T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.4
,,2024-04-02T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.71
,,2024-04-02T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.63
,,2024-04-02T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.43
,,2024-04-02T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.86
,,2024-04-02T11:10:00.000+00:00,feeder,3,N Current (RMS),A,49.7
,,2024-04-02T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
,,2024-04-02T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.2
,,2024-04-02T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.8
,,2024-04-02T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
,,2024-04-02T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.37
,,2024-04-02T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
,,2024-04-02T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.09
,,2024-04-02T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.04
,,2024-04-02T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.2
,,2024-04-02T11:10:00.000+00:00,feeder,2,N Current (RMS),A,31.1
,,2024-04-02T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,82.2
,,2024-04-02T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.3
,,2024-04-02T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
,,2024-04-02T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
,,2024-04-02T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
,,2024-04-02T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.79
,,2024-04-02T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.69
,,2024-04-02T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.92
,,2024-04-02T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.32
,,2024-04-02T11:10:00.000+00:00,feeder,1,N Current (RMS),A,46.3
,,2024-04-02T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,104.3
,,2024-04-02T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.4
,,2024-04-02T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.3
,,2024-04-02T11:10:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-04-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
,,2024-04-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
,,2024-04-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
,,2024-04-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
,,2024-04-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
,,2024-04-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
,,2024-04-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
,,2024-04-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.83
,,2024-04-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
,,2024-04-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,51.42
,,2024-04-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,54.38
,,2024-04-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,45.37
,,2024-04-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,91.5
,,2024-04-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
,,2024-04-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
,,2024-04-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
,,2024-04-02T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
,,2024-04-02T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.74
,,2024-04-02T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
,,2024-04-02T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.36
,,2024-04-02T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.71
,,2024-04-02T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.68
,,2024-04-02T11:00:00.000+00:00,feeder,3,N Current (RMS),A,38.8
,,2024-04-02T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
,,2024-04-02T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.5
,,2024-04-02T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.7
,,2024-04-02T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
,,2024-04-02T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.29
,,2024-04-02T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
,,2024-04-02T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.28
,,2024-04-02T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.58
,,2024-04-02T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.62
,,2024-04-02T11:00:00.000+00:00,feeder,2,N Current (RMS),A,30.6
,,2024-04-02T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,109.0
,,2024-04-02T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,99.5
,,2024-04-02T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,94.5
,,2024-04-02T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
,,2024-04-02T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.36
,,2024-04-02T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.42
,,2024-04-02T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.45
,,2024-04-02T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.98
,,2024-04-02T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.01
,,2024-04-02T11:00:00.000+00:00,feeder,1,N Current (RMS),A,50.7
,,2024-04-02T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,104.1
,,2024-04-02T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.4
,,2024-04-02T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,99.2
,,2024-04-02T11:00:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-04-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
,,2024-04-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
,,2024-04-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
,,2024-04-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
,,2024-04-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
,,2024-04-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
,,2024-04-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
,,2024-04-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.39
,,2024-04-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
,,2024-04-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,59.1
,,2024-04-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,55.27
,,2024-04-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,56.31
,,2024-04-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,98.2
,,2024-04-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.1
,,2024-04-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
,,2024-04-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
,,2024-04-02T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
,,2024-04-02T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.54
,,2024-04-02T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.88
,,2024-04-02T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.55
,,2024-04-02T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.7
,,2024-04-02T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.57
,,2024-04-02T10:50:00.000+00:00,feeder,3,N Current (RMS),A,32.3
,,2024-04-02T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
,,2024-04-02T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
,,2024-04-02T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
,,2024-04-02T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.19
,,2024-04-02T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
,,2024-04-02T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.82
,,2024-04-02T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.98
,,2024-04-02T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.66
,,2024-04-02T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.66
,,2024-04-02T10:50:00.000+00:00,feeder,2,N Current (RMS),A,35.4
,,2024-04-02T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,129.1
,,2024-04-02T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,119.0
,,2024-04-02T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,128.2
,,2024-04-02T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
,,2024-04-02T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
,,2024-04-02T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.37
,,2024-04-02T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.99
,,2024-04-02T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.72
,,2024-04-02T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.94
,,2024-04-02T10:50:00.000+00:00,feeder,1,N Current (RMS),A,45.3
,,2024-04-02T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,105.8
,,2024-04-02T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.9
,,2024-04-02T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.0
,,2024-04-02T10:50:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-04-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
,,2024-04-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
,,2024-04-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
,,2024-04-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
,,2024-04-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
,,2024-04-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
,,2024-04-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
,,2024-04-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
,,2024-04-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
,,2024-04-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,61.52
,,2024-04-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,59.08
,,2024-04-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,59.16
,,2024-04-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
,,2024-04-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
,,2024-04-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.3
,,2024-04-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
,,2024-04-02T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
,,2024-04-02T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.89
,,2024-04-02T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.54
,,2024-04-02T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.26
,,2024-04-02T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.33
,,2024-04-02T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.96
,,2024-04-02T10:40:00.000+00:00,feeder,3,N Current (RMS),A,38.2
,,2024-04-02T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
,,2024-04-02T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
,,2024-04-02T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
,,2024-04-02T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
,,2024-04-02T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.84
,,2024-04-02T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.42
,,2024-04-02T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.12
,,2024-04-02T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.21
,,2024-04-02T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
,,2024-04-02T10:40:00.000+00:00,feeder,2,N Current (RMS),A,36.4
,,2024-04-02T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,108.3
,,2024-04-02T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,97.7
,,2024-04-02T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,104.6
,,2024-04-02T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
,,2024-04-02T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
,,2024-04-02T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.95
,,2024-04-02T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.62
,,2024-04-02T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.5
,,2024-04-02T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.44
,,2024-04-02T10:40:00.000+00:00,feeder,1,N Current (RMS),A,42.3
,,2024-04-02T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,120.6
,,2024-04-02T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,115.7
,,2024-04-02T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,108.9
,,2024-04-02T10:40:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-04-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
,,2024-04-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
,,2024-04-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
,,2024-04-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
,,2024-04-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
,,2024-04-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
,,2024-04-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
,,2024-04-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
,,2024-04-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
,,2024-04-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,59.01
,,2024-04-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,58.03
,,2024-04-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,58.41
,,2024-04-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,97.6
,,2024-04-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
,,2024-04-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.9
,,2024-04-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
,,2024-04-02T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
,,2024-04-02T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.65
,,2024-04-02T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
,,2024-04-02T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.36
,,2024-04-02T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.5
,,2024-04-02T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.22
,,2024-04-02T10:30:00.000+00:00,feeder,3,N Current (RMS),A,48.8
,,2024-04-02T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
,,2024-04-02T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.4
,,2024-04-02T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
,,2024-04-02T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.62
,,2024-04-02T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
,,2024-04-02T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.57
,,2024-04-02T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.57
,,2024-04-02T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.26
,,2024-04-02T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.17
,,2024-04-02T10:30:00.000+00:00,feeder,2,N Current (RMS),A,33.9
,,2024-04-02T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,150.6
,,2024-04-02T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,136.6
,,2024-04-02T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,137.1
,,2024-04-02T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
,,2024-04-02T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.29
,,2024-04-02T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
,,2024-04-02T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.21
,,2024-04-02T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.19
,,2024-04-02T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.94
,,2024-04-02T10:30:00.000+00:00,feeder,1,N Current (RMS),A,68.2
,,2024-04-02T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,152.7
,,2024-04-02T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.7
,,2024-04-02T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,108.4
,,2024-04-02T10:30:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-04-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
,,2024-04-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
,,2024-04-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
,,2024-04-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
,,2024-04-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
,,2024-04-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
,,2024-04-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
,,2024-04-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
,,2024-04-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
,,2024-04-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,76.14
,,2024-04-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,67.94
,,2024-04-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,64.32
,,2024-04-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
,,2024-04-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,319.7
,,2024-04-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.8
,,2024-04-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.2
,,2024-04-02T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
,,2024-04-02T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.63
,,2024-04-02T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.59
,,2024-04-02T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.06
,,2024-04-02T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.86
,,2024-04-02T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.19
,,2024-04-02T10:20:00.000+00:00,feeder,3,N Current (RMS),A,59.0
,,2024-04-02T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
,,2024-04-02T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,87.7
,,2024-04-02T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
,,2024-04-02T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.04
,,2024-04-02T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.77
,,2024-04-02T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.81
,,2024-04-02T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,41.42
,,2024-04-02T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,37.58
,,2024-04-02T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.99
,,2024-04-02T10:20:00.000+00:00,feeder,2,N Current (RMS),A,32.8
,,2024-04-02T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,178.1
,,2024-04-02T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,160.0
,,2024-04-02T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,166.3
,,2024-04-02T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.51
,,2024-04-02T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.29
,,2024-04-02T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
,,2024-04-02T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.62
,,2024-04-02T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.18
,,2024-04-02T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.76
,,2024-04-02T10:20:00.000+00:00,feeder,1,N Current (RMS),A,79.2
,,2024-04-02T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,146.3
,,2024-04-02T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.5
,,2024-04-02T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,97.1
,,2024-04-02T10:20:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-04-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
,,2024-04-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
,,2024-04-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
,,2024-04-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
,,2024-04-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
,,2024-04-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
,,2024-04-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.74
,,2024-04-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
,,2024-04-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
,,2024-04-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,82.11
,,2024-04-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,74.62
,,2024-04-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,69.94
,,2024-04-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,100.8
,,2024-04-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,345.4
,,2024-04-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,314.1
,,2024-04-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.2
,,2024-04-02T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
,,2024-04-02T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.59
,,2024-04-02T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.73
,,2024-04-02T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.27
,,2024-04-02T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.56
,,2024-04-02T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.47
,,2024-04-02T10:10:00.000+00:00,feeder,3,N Current (RMS),A,45.4
,,2024-04-02T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
,,2024-04-02T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.1
,,2024-04-02T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
,,2024-04-02T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.5
,,2024-04-02T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.68
,,2024-04-02T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.54
,,2024-04-02T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,38.37
,,2024-04-02T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,36.29
,,2024-04-02T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.4
,,2024-04-02T10:10:00.000+00:00,feeder,2,N Current (RMS),A,31.6
,,2024-04-02T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,164.3
,,2024-04-02T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,153.7
,,2024-04-02T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,153.6
,,2024-04-02T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.27
,,2024-04-02T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
,,2024-04-02T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
,,2024-04-02T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.28
,,2024-04-02T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.21
,,2024-04-02T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.71
,,2024-04-02T10:10:00.000+00:00,feeder,1,N Current (RMS),A,48.8
,,2024-04-02T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,140.4
,,2024-04-02T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,108.0
,,2024-04-02T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,114.1
,,2024-04-02T10:10:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-04-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
,,2024-04-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
,,2024-04-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
,,2024-04-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
,,2024-04-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
,,2024-04-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
,,2024-04-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.28
,,2024-04-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
,,2024-04-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
,,2024-04-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,76.91
,,2024-04-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,76.05
,,2024-04-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,70.58
,,2024-04-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
,,2024-04-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,323.2
,,2024-04-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.3
,,2024-04-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.9
,,2024-04-02T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
,,2024-04-02T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.54
,,2024-04-02T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
,,2024-04-02T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.75
,,2024-04-02T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.12
,,2024-04-02T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.15
,,2024-04-02T10:00:00.000+00:00,feeder,3,N Current (RMS),A,42.9
,,2024-04-02T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
,,2024-04-02T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.1
,,2024-04-02T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
,,2024-04-02T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.72
,,2024-04-02T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.47
,,2024-04-02T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.54
,,2024-04-02T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.97
,,2024-04-02T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.33
,,2024-04-02T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.11
,,2024-04-02T10:00:00.000+00:00,feeder,2,N Current (RMS),A,31.2
,,2024-04-02T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,150.5
,,2024-04-02T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,137.5
,,2024-04-02T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,127.9
,,2024-04-02T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
,,2024-04-02T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
,,2024-04-02T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
,,2024-04-02T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.76
,,2024-04-02T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.18
,,2024-04-02T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.79
,,2024-04-02T10:00:00.000+00:00,feeder,1,N Current (RMS),A,45.0
,,2024-04-02T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,109.8
,,2024-04-02T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.9
,,2024-04-02T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,118.9
,,2024-04-02T10:00:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-04-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2024-04-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
,,2024-04-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
,,2024-04-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
,,2024-04-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
,,2024-04-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
,,2024-04-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
,,2024-04-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
,,2024-04-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
,,2024-04-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,67.48
,,2024-04-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,66.63
,,2024-04-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,66.04
,,2024-04-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
,,2024-04-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.8
,,2024-04-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.8
,,2024-04-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.6
,,2024-04-02T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
,,2024-04-02T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.74
,,2024-04-02T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
,,2024-04-02T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.36
,,2024-04-02T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.59
,,2024-04-02T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.85
,,2024-04-02T09:50:00.000+00:00,feeder,3,N Current (RMS),A,52.7
,,2024-04-02T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
,,2024-04-02T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.9
,,2024-04-02T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.6
,,2024-04-02T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.2
,,2024-04-02T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
,,2024-04-02T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.85
,,2024-04-02T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.32
,,2024-04-02T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.77
,,2024-04-02T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.98
,,2024-04-02T09:50:00.000+00:00,feeder,2,N Current (RMS),A,33.2
,,2024-04-02T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,126.9
,,2024-04-02T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,111.3
,,2024-04-02T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,122.2
,,2024-04-02T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
,,2024-04-02T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.52
,,2024-04-02T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
,,2024-04-02T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.69
,,2024-04-02T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.37
,,2024-04-02T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.12
,,2024-04-02T09:50:00.000+00:00,feeder,1,N Current (RMS),A,43.8
,,2024-04-02T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.9
,,2024-04-02T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
,,2024-04-02T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
,,2024-04-02T09:50:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-04-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
,,2024-04-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
,,2024-04-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
,,2024-04-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
,,2024-04-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
,,2024-04-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
,,2024-04-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
,,2024-04-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
,,2024-04-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
,,2024-04-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,51.37
,,2024-04-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,53.73
,,2024-04-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,59.95
,,2024-04-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,107.6
,,2024-04-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
,,2024-04-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
,,2024-04-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
,,2024-04-02T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
,,2024-04-02T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.32
,,2024-04-02T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
,,2024-04-02T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.65
,,2024-04-02T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.64
,,2024-04-02T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.15
,,2024-04-02T09:40:00.000+00:00,feeder,3,N Current (RMS),A,55.5
,,2024-04-02T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
,,2024-04-02T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
,,2024-04-02T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.7
,,2024-04-02T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.4
,,2024-04-02T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
,,2024-04-02T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.37
,,2024-04-02T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.6
,,2024-04-02T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.85
,,2024-04-02T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.81
,,2024-04-02T09:40:00.000+00:00,feeder,2,N Current (RMS),A,31.6
,,2024-04-02T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,114.6
,,2024-04-02T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,98.8
,,2024-04-02T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,98.3
,,2024-04-02T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
,,2024-04-02T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.46
,,2024-04-02T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
,,2024-04-02T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.56
,,2024-04-02T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.4
,,2024-04-02T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.82
,,2024-04-02T09:40:00.000+00:00,feeder,1,N Current (RMS),A,51.4
,,2024-04-02T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.5
,,2024-04-02T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
,,2024-04-02T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,92.1
,,2024-04-02T09:40:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-04-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
,,2024-04-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
,,2024-04-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
,,2024-04-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
,,2024-04-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
,,2024-04-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
,,2024-04-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
,,2024-04-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
,,2024-04-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
,,2024-04-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,48.8
,,2024-04-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,49.89
,,2024-04-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,58.78
,,2024-04-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,111.8
,,2024-04-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
,,2024-04-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
,,2024-04-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
,,2024-04-02T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
,,2024-04-02T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.07
,,2024-04-02T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
,,2024-04-02T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.8
,,2024-04-02T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.88
,,2024-04-02T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.84
,,2024-04-02T09:30:00.000+00:00,feeder,3,N Current (RMS),A,48.7
,,2024-04-02T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
,,2024-04-02T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.4
,,2024-04-02T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.8
,,2024-04-02T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
,,2024-04-02T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.34
,,2024-04-02T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.16
,,2024-04-02T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.05
,,2024-04-02T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.6
,,2024-04-02T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.74
,,2024-04-02T09:30:00.000+00:00,feeder,2,N Current (RMS),A,32.8
,,2024-04-02T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,120.3
,,2024-04-02T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,106.9
,,2024-04-02T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,107.3
,,2024-04-02T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
,,2024-04-02T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.04
,,2024-04-02T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
,,2024-04-02T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.38
,,2024-04-02T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.66
,,2024-04-02T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.79
,,2024-04-02T09:30:00.000+00:00,feeder,1,N Current (RMS),A,48.9
,,2024-04-02T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.1
,,2024-04-02T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.3
,,2024-04-02T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,100.5
,,2024-04-02T09:30:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-04-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
,,2024-04-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
,,2024-04-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
,,2024-04-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
,,2024-04-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
,,2024-04-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
,,2024-04-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
,,2024-04-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
,,2024-04-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
,,2024-04-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,56.23
,,2024-04-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,56.14
,,2024-04-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,62.38
,,2024-04-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,103.1
,,2024-04-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
,,2024-04-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
,,2024-04-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
,,2024-04-02T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
,,2024-04-02T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.18
,,2024-04-02T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
,,2024-04-02T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.96
,,2024-04-02T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.91
,,2024-04-02T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.46
,,2024-04-02T09:20:00.000+00:00,feeder,3,N Current (RMS),A,57.7
,,2024-04-02T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
,,2024-04-02T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.4
,,2024-04-02T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.3
,,2024-04-02T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.22
,,2024-04-02T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
,,2024-04-02T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.42
,,2024-04-02T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.86
,,2024-04-02T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.41
,,2024-04-02T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.87
,,2024-04-02T09:20:00.000+00:00,feeder,2,N Current (RMS),A,30.6
,,2024-04-02T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,133.1
,,2024-04-02T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,122.8
,,2024-04-02T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,110.0
,,2024-04-02T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
,,2024-04-02T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.08
,,2024-04-02T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.83
,,2024-04-02T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.57
,,2024-04-02T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.92
,,2024-04-02T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.81
,,2024-04-02T09:20:00.000+00:00,feeder,1,N Current (RMS),A,53.0
,,2024-04-02T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.1
,,2024-04-02T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.3
,,2024-04-02T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,96.6
,,2024-04-02T09:20:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-04-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
,,2024-04-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
,,2024-04-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
,,2024-04-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
,,2024-04-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
,,2024-04-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
,,2024-04-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
,,2024-04-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
,,2024-04-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
,,2024-04-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,57.38
,,2024-04-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,58.24
,,2024-04-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,62.14
,,2024-04-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,101.8
,,2024-04-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
,,2024-04-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.6
,,2024-04-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.7
,,2024-04-02T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
,,2024-04-02T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.51
,,2024-04-02T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
,,2024-04-02T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.68
,,2024-04-02T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.84
,,2024-04-02T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.31
,,2024-04-02T09:10:00.000+00:00,feeder,3,N Current (RMS),A,88.9
,,2024-04-02T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
,,2024-04-02T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,127.3
,,2024-04-02T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.1
,,2024-04-02T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.6
,,2024-04-02T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
