Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.28
,,2024-04-02T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.07
,,2024-04-02T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.05
,,2024-04-02T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.48
,,2024-04-02T09:10:00.000+00:00,feeder,2,N Current (RMS),A,35.0
,,2024-04-02T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,133.3
,,2024-04-02T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,108.8
,,2024-04-02T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,99.4
,,2024-04-02T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
,,2024-04-02T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.13
,,2024-04-02T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
,,2024-04-02T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.36
,,2024-04-02T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.48
,,2024-04-02T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.88
,,2024-04-02T09:10:00.000+00:00,feeder,1,N Current (RMS),A,40.0
,,2024-04-02T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.2
,,2024-04-02T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
,,2024-04-02T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
,,2024-04-02T09:10:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-04-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
,,2024-04-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
,,2024-04-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
,,2024-04-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
,,2024-04-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
,,2024-04-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
,,2024-04-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
,,2024-04-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
,,2024-04-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
,,2024-04-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,56.11
,,2024-04-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,67.37
,,2024-04-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,51.68
,,2024-04-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,106.8
,,2024-04-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
,,2024-04-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.9
,,2024-04-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
,,2024-04-02T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
,,2024-04-02T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.02
,,2024-04-02T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
,,2024-04-02T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.11
,,2024-04-02T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.28
,,2024-04-02T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.85
,,2024-04-02T09:00:00.000+00:00,feeder,3,N Current (RMS),A,62.2
,,2024-04-02T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
,,2024-04-02T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,84.6
,,2024-04-02T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.8
,,2024-04-02T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.45
,,2024-04-02T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
,,2024-04-02T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.78
,,2024-04-02T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.18
,,2024-04-02T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.65
,,2024-04-02T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.79
,,2024-04-02T09:00:00.000+00:00,feeder,2,N Current (RMS),A,43.1
,,2024-04-02T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,151.7
,,2024-04-02T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,108.5
,,2024-04-02T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,109.5
,,2024-04-02T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
,,2024-04-02T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.37
,,2024-04-02T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
,,2024-04-02T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.29
,,2024-04-02T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.87
,,2024-04-02T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.71
,,2024-04-02T09:00:00.000+00:00,feeder,1,N Current (RMS),A,45.5
,,2024-04-02T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.0
,,2024-04-02T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
,,2024-04-02T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
,,2024-04-02T09:00:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-04-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
,,2024-04-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
,,2024-04-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
,,2024-04-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
,,2024-04-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
,,2024-04-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
,,2024-04-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
,,2024-04-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
,,2024-04-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
,,2024-04-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,58.59
,,2024-04-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,55.8
,,2024-04-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,50.35
,,2024-04-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
,,2024-04-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.3
,,2024-04-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.2
,,2024-04-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
,,2024-04-02T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
,,2024-04-02T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.54
,,2024-04-02T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
,,2024-04-02T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.04
,,2024-04-02T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.1
,,2024-04-02T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.22
,,2024-04-02T08:50:00.000+00:00,feeder,3,N Current (RMS),A,65.4
,,2024-04-02T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
,,2024-04-02T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,84.6
,,2024-04-02T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
,,2024-04-02T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.1
,,2024-04-02T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.02
,,2024-04-02T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.98
,,2024-04-02T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,39.93
,,2024-04-02T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.73
,,2024-04-02T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.9
,,2024-04-02T08:50:00.000+00:00,feeder,2,N Current (RMS),A,47.1
,,2024-04-02T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,172.7
,,2024-04-02T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,124.4
,,2024-04-02T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,130.9
,,2024-04-02T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
,,2024-04-02T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.77
,,2024-04-02T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
,,2024-04-02T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.79
,,2024-04-02T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.1
,,2024-04-02T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.41
,,2024-04-02T08:50:00.000+00:00,feeder,1,N Current (RMS),A,43.7
,,2024-04-02T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.8
,,2024-04-02T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.1
,,2024-04-02T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
,,2024-04-02T08:50:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-04-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
,,2024-04-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
,,2024-04-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
,,2024-04-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
,,2024-04-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
,,2024-04-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
,,2024-04-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
,,2024-04-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
,,2024-04-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
,,2024-04-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,64.76
,,2024-04-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,59.92
,,2024-04-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,57.53
,,2024-04-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
,,2024-04-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.1
,,2024-04-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.3
,,2024-04-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
,,2024-04-02T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
,,2024-04-02T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.72
,,2024-04-02T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
,,2024-04-02T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.85
,,2024-04-02T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.41
,,2024-04-02T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.81
,,2024-04-02T08:40:00.000+00:00,feeder,3,N Current (RMS),A,59.1
,,2024-04-02T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
,,2024-04-02T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.3
,,2024-04-02T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
,,2024-04-02T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.59
,,2024-04-02T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
,,2024-04-02T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.76
,,2024-04-02T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.97
,,2024-04-02T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.91
,,2024-04-02T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.7
,,2024-04-02T08:40:00.000+00:00,feeder,2,N Current (RMS),A,33.6
,,2024-04-02T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,125.2
,,2024-04-02T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,112.3
,,2024-04-02T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,120.5
,,2024-04-02T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
,,2024-04-02T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
,,2024-04-02T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
,,2024-04-02T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.47
,,2024-04-02T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.69
,,2024-04-02T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.93
,,2024-04-02T08:40:00.000+00:00,feeder,1,N Current (RMS),A,47.0
,,2024-04-02T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.4
,,2024-04-02T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
,,2024-04-02T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
,,2024-04-02T08:40:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-04-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
,,2024-04-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
,,2024-04-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
,,2024-04-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
,,2024-04-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
,,2024-04-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
,,2024-04-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
,,2024-04-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
,,2024-04-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
,,2024-04-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,53.29
,,2024-04-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,55.01
,,2024-04-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,55.44
,,2024-04-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,95.9
,,2024-04-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
,,2024-04-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
,,2024-04-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
,,2024-04-02T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
,,2024-04-02T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.59
,,2024-04-02T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
,,2024-04-02T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.25
,,2024-04-02T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.25
,,2024-04-02T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.85
,,2024-04-02T08:30:00.000+00:00,feeder,3,N Current (RMS),A,50.5
,,2024-04-02T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
,,2024-04-02T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.2
,,2024-04-02T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.7
,,2024-04-02T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.26
,,2024-04-02T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.27
,,2024-04-02T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.28
,,2024-04-02T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.71
,,2024-04-02T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.98
,,2024-04-02T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.42
,,2024-04-02T08:30:00.000+00:00,feeder,2,N Current (RMS),A,30.4
,,2024-04-02T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,144.0
,,2024-04-02T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,131.6
,,2024-04-02T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,136.0
,,2024-04-02T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
,,2024-04-02T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.4
,,2024-04-02T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
,,2024-04-02T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.97
,,2024-04-02T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.45
,,2024-04-02T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.92
,,2024-04-02T08:30:00.000+00:00,feeder,1,N Current (RMS),A,35.8
,,2024-04-02T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
,,2024-04-02T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
,,2024-04-02T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
,,2024-04-02T08:30:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-04-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
,,2024-04-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
,,2024-04-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
,,2024-04-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
,,2024-04-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
,,2024-04-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
,,2024-04-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
,,2024-04-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
,,2024-04-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
,,2024-04-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,56.93
,,2024-04-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,57.69
,,2024-04-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,59.19
,,2024-04-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
,,2024-04-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.5
,,2024-04-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.3
,,2024-04-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
,,2024-04-02T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
,,2024-04-02T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.17
,,2024-04-02T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
,,2024-04-02T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.94
,,2024-04-02T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.18
,,2024-04-02T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.46
,,2024-04-02T08:20:00.000+00:00,feeder,3,N Current (RMS),A,45.7
,,2024-04-02T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.7
,,2024-04-02T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
,,2024-04-02T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.7
,,2024-04-02T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.93
,,2024-04-02T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
,,2024-04-02T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.35
,,2024-04-02T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.19
,,2024-04-02T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.68
,,2024-04-02T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.36
,,2024-04-02T08:20:00.000+00:00,feeder,2,N Current (RMS),A,31.4
,,2024-04-02T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,134.2
,,2024-04-02T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,118.9
,,2024-04-02T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,111.1
,,2024-04-02T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
,,2024-04-02T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.54
,,2024-04-02T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.58
,,2024-04-02T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.07
,,2024-04-02T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.83
,,2024-04-02T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.01
,,2024-04-02T08:20:00.000+00:00,feeder,1,N Current (RMS),A,48.5
,,2024-04-02T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.8
,,2024-04-02T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
,,2024-04-02T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
,,2024-04-02T08:20:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-04-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2024-04-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
,,2024-04-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
,,2024-04-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
,,2024-04-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
,,2024-04-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
,,2024-04-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
,,2024-04-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
,,2024-04-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
,,2024-04-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,60.2
,,2024-04-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,53.7
,,2024-04-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,51.83
,,2024-04-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
,,2024-04-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.9
,,2024-04-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
,,2024-04-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
,,2024-04-02T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
,,2024-04-02T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.36
,,2024-04-02T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
,,2024-04-02T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.69
,,2024-04-02T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.19
,,2024-04-02T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.62
,,2024-04-02T08:10:00.000+00:00,feeder,3,N Current (RMS),A,53.5
,,2024-04-02T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
,,2024-04-02T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
,,2024-04-02T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.8
,,2024-04-02T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
,,2024-04-02T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.74
,,2024-04-02T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
,,2024-04-02T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.76
,,2024-04-02T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.61
,,2024-04-02T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.07
,,2024-04-02T08:10:00.000+00:00,feeder,2,N Current (RMS),A,33.8
,,2024-04-02T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,128.1
,,2024-04-02T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,99.4
,,2024-04-02T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,104.9
,,2024-04-02T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
,,2024-04-02T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.28
,,2024-04-02T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
,,2024-04-02T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.11
,,2024-04-02T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.19
,,2024-04-02T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.15
,,2024-04-02T08:10:00.000+00:00,feeder,1,N Current (RMS),A,44.6
,,2024-04-02T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.0
,,2024-04-02T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.9
,,2024-04-02T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
,,2024-04-02T08:10:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-04-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
,,2024-04-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
,,2024-04-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
,,2024-04-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
,,2024-04-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
,,2024-04-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
,,2024-04-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
,,2024-04-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.38
,,2024-04-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
,,2024-04-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,57.57
,,2024-04-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,48.98
,,2024-04-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,52.84
,,2024-04-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,95.9
,,2024-04-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.1
,,2024-04-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
,,2024-04-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
,,2024-04-02T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
,,2024-04-02T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.74
,,2024-04-02T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
,,2024-04-02T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.2
,,2024-04-02T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.11
,,2024-04-02T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.05
,,2024-04-02T08:00:00.000+00:00,feeder,3,N Current (RMS),A,61.5
,,2024-04-02T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
,,2024-04-02T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,91.4
,,2024-04-02T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
,,2024-04-02T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
,,2024-04-02T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.45
,,2024-04-02T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.01
,,2024-04-02T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.88
,,2024-04-02T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.52
,,2024-04-02T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.3
,,2024-04-02T08:00:00.000+00:00,feeder,2,N Current (RMS),A,31.0
,,2024-04-02T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,120.4
,,2024-04-02T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,103.2
,,2024-04-02T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,109.9
,,2024-04-02T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
,,2024-04-02T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.93
,,2024-04-02T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
,,2024-04-02T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.19
,,2024-04-02T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.89
,,2024-04-02T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.2
,,2024-04-02T08:00:00.000+00:00,feeder,1,N Current (RMS),A,47.4
,,2024-04-02T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.4
,,2024-04-02T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
,,2024-04-02T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
,,2024-04-02T08:00:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-04-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
,,2024-04-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
,,2024-04-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
,,2024-04-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
,,2024-04-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
,,2024-04-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
,,2024-04-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
,,2024-04-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
,,2024-04-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
,,2024-04-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,55.27
,,2024-04-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,58.52
,,2024-04-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,51.56
,,2024-04-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,96.0
,,2024-04-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
,,2024-04-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
,,2024-04-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
,,2024-04-02T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
,,2024-04-02T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
,,2024-04-02T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
,,2024-04-02T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.19
,,2024-04-02T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.13
,,2024-04-02T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.75
,,2024-04-02T07:50:00.000+00:00,feeder,3,N Current (RMS),A,67.4
,,2024-04-02T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
,,2024-04-02T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,112.4
,,2024-04-02T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.2
,,2024-04-02T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
,,2024-04-02T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.07
,,2024-04-02T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.61
,,2024-04-02T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.36
,,2024-04-02T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.91
,,2024-04-02T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.88
,,2024-04-02T07:50:00.000+00:00,feeder,2,N Current (RMS),A,31.3
,,2024-04-02T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,122.2
,,2024-04-02T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,96.3
,,2024-04-02T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,108.1
,,2024-04-02T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
,,2024-04-02T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
,,2024-04-02T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
,,2024-04-02T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.24
,,2024-04-02T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.06
,,2024-04-02T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.05
,,2024-04-02T07:50:00.000+00:00,feeder,1,N Current (RMS),A,42.1
,,2024-04-02T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.4
,,2024-04-02T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.2
,,2024-04-02T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
,,2024-04-02T07:50:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-04-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
,,2024-04-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
,,2024-04-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
,,2024-04-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
,,2024-04-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
,,2024-04-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
,,2024-04-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
,,2024-04-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
,,2024-04-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
,,2024-04-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,56.79
,,2024-04-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,64.1
,,2024-04-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,56.68
,,2024-04-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,98.1
,,2024-04-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
,,2024-04-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.3
,,2024-04-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
,,2024-04-02T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
,,2024-04-02T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.81
,,2024-04-02T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
,,2024-04-02T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,,2024-04-02T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.1
,,2024-04-02T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.82
,,2024-04-02T07:40:00.000+00:00,feeder,3,N Current (RMS),A,59.5
,,2024-04-02T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.2
,,2024-04-02T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,89.6
,,2024-04-02T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,86.2
,,2024-04-02T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
,,2024-04-02T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.88
,,2024-04-02T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.22
,,2024-04-02T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.4
,,2024-04-02T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.51
,,2024-04-02T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.16
,,2024-04-02T07:40:00.000+00:00,feeder,2,N Current (RMS),A,35.6
,,2024-04-02T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,122.3
,,2024-04-02T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,119.8
,,2024-04-02T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,117.0
,,2024-04-02T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
,,2024-04-02T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.53
,,2024-04-02T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
,,2024-04-02T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.74
,,2024-04-02T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.71
,,2024-04-02T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.29
,,2024-04-02T07:40:00.000+00:00,feeder,1,N Current (RMS),A,48.2
,,2024-04-02T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.0
,,2024-04-02T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.1
,,2024-04-02T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
,,2024-04-02T07:40:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-04-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
,,2024-04-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
,,2024-04-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
,,2024-04-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
,,2024-04-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
,,2024-04-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
,,2024-04-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
,,2024-04-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
,,2024-04-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
,,2024-04-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,60.14
,,2024-04-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,60.32
,,2024-04-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,58.27
,,2024-04-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
,,2024-04-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.1
,,2024-04-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.3
,,2024-04-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
,,2024-04-02T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
,,2024-04-02T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.36
,,2024-04-02T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
,,2024-04-02T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.21
,,2024-04-02T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.65
,,2024-04-02T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.5
,,2024-04-02T07:30:00.000+00:00,feeder,3,N Current (RMS),A,41.6
,,2024-04-02T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
,,2024-04-02T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.9
,,2024-04-02T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.2
,,2024-04-02T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
,,2024-04-02T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.19
,,2024-04-02T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.91
,,2024-04-02T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.82
,,2024-04-02T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.23
,,2024-04-02T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.82
,,2024-04-02T07:30:00.000+00:00,feeder,2,N Current (RMS),A,32.5
,,2024-04-02T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,111.8
,,2024-04-02T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,93.5
,,2024-04-02T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,104.1
,,2024-04-02T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
,,2024-04-02T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
,,2024-04-02T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
,,2024-04-02T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.12
,,2024-04-02T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.75
,,2024-04-02T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.23
,,2024-04-02T07:30:00.000+00:00,feeder,1,N Current (RMS),A,40.7
,,2024-04-02T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.8
,,2024-04-02T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.6
,,2024-04-02T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
,,2024-04-02T07:30:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-04-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
,,2024-04-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
,,2024-04-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
,,2024-04-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
,,2024-04-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
,,2024-04-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
,,2024-04-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
,,2024-04-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
,,2024-04-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
,,2024-04-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,53.15
,,2024-04-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,54.62
,,2024-04-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,49.55
,,2024-04-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,95.3
,,2024-04-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
,,2024-04-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.8
,,2024-04-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
,,2024-04-02T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
,,2024-04-02T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.25
,,2024-04-02T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
,,2024-04-02T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.67
,,2024-04-02T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.93
,,2024-04-02T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.96
,,2024-04-02T07:20:00.000+00:00,feeder,3,N Current (RMS),A,61.6
,,2024-04-02T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
,,2024-04-02T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.1
,,2024-04-02T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.5
,,2024-04-02T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
,,2024-04-02T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.02
,,2024-04-02T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.31
,,2024-04-02T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.46
,,2024-04-02T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.75
,,2024-04-02T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.82
,,2024-04-02T07:20:00.000+00:00,feeder,2,N Current (RMS),A,32.4
,,2024-04-02T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,114.9
,,2024-04-02T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,104.2
,,2024-04-02T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,112.6
,,2024-04-02T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
,,2024-04-02T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.05
,,2024-04-02T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
,,2024-04-02T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.86
,,2024-04-02T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.93
,,2024-04-02T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.61
,,2024-04-02T07:20:00.000+00:00,feeder,1,N Current (RMS),A,30.3
,,2024-04-02T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.3
,,2024-04-02T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
,,2024-04-02T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
,,2024-04-02T07:20:00.000+00:00,transformer,,Temperature,C,21.4
,,2024-04-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
,,2024-04-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
,,2024-04-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
,,2024-04-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
,,2024-04-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
,,2024-04-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
,,2024-04-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
,,2024-04-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
,,2024-04-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
,,2024-04-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,46.99
,,2024-04-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,48.6
,,2024-04-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,57.39
,,2024-04-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,109.5
,,2024-04-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
,,2024-04-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
,,2024-04-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
,,2024-04-02T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
,,2024-04-02T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.21
,,2024-04-02T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
,,2024-04-02T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.97
,,2024-04-02T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.23
,,2024-04-02T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.65
,,2024-04-02T07:10:00.000+00:00,feeder,3,N Current (RMS),A,58.4
,,2024-04-02T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
,,2024-04-02T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.1
,,2024-04-02T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.4
,,2024-04-02T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
,,2024-04-02T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.33
,,2024-04-02T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
,,2024-04-02T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.57
,,2024-04-02T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.12
,,2024-04-02T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.95
,,2024-04-02T07:10:00.000+00:00,feeder,2,N Current (RMS),A,29.0
,,2024-04-02T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,119.1
,,2024-04-02T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,105.3
,,2024-04-02T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,100.2
,,2024-04-02T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
,,2024-04-02T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
,,2024-04-02T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
,,2024-04-02T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.26
,,2024-04-02T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.93
,,2024-04-02T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.72
,,2024-04-02T07:10:00.000+00:00,feeder,1,N Current (RMS),A,33.0
,,2024-04-02T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
,,2024-04-02T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
,,2024-04-02T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
,,2024-04-02T07:10:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-04-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
,,2024-04-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
,,2024-04-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
,,2024-04-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
,,2024-04-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
,,2024-04-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
,,2024-04-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
,,2024-04-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
,,2024-04-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
,,2024-04-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,45.81
,,2024-04-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,55.27
,,2024-04-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,54.32
,,2024-04-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,104.5
,,2024-04-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
,,2024-04-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
,,2024-04-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
,,2024-04-02T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
,,2024-04-02T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.57
,,2024-04-02T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
,,2024-04-02T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.13
,,2024-04-02T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.76
,,2024-04-02T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.98
,,2024-04-02T07:00:00.000+00:00,feeder,3,N Current (RMS),A,50.5
,,2024-04-02T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
,,2024-04-02T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.2
,,2024-04-02T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.9
,,2024-04-02T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
,,2024-04-02T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.86
,,2024-04-02T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-04-02T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.42
,,2024-04-02T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.93
,,2024-04-02T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.27
,,2024-04-02T07:00:00.000+00:00,feeder,2,N Current (RMS),A,29.1
,,2024-04-02T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,100.6
,,2024-04-02T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.4
,,2024-04-02T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.5
,,2024-04-02T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.24
,,2024-04-02T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
,,2024-04-02T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
,,2024-04-02T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.69
,,2024-04-02T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.75
,,2024-04-02T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.39
,,2024-04-02T07:00:00.000+00:00,feeder,1,N Current (RMS),A,34.3
,,2024-04-02T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
,,2024-04-02T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.1
,,2024-04-02T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
,,2024-04-02T07:00:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-04-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
,,2024-04-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
,,2024-04-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
,,2024-04-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
,,2024-04-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
,,2024-04-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
,,2024-04-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
,,2024-04-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
,,2024-04-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
,,2024-04-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,42.23
,,2024-04-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,48.43
,,2024-04-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,47.64
,,2024-04-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,97.9
,,2024-04-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
,,2024-04-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
,,2024-04-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
,,2024-04-02T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
,,2024-04-02T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.29
,,2024-04-02T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
,,2024-04-02T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.42
,,2024-04-02T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.96
,,2024-04-02T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.92
,,2024-04-02T06:50:00.000+00:00,feeder,3,N Current (RMS),A,70.2
,,2024-04-02T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
,,2024-04-02T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,88.0
,,2024-04-02T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,98.2
,,2024-04-02T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
,,2024-04-02T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.76
,,2024-04-02T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-04-02T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.86
,,2024-04-02T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.56
,,2024-04-02T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.88
,,2024-04-02T06:50:00.000+00:00,feeder,2,N Current (RMS),A,37.9
,,2024-04-02T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,85.5
,,2024-04-02T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.9
,,2024-04-02T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,94.6
,,2024-04-02T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
,,2024-04-02T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
,,2024-04-02T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
,,2024-04-02T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.59
,,2024-04-02T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.99
,,2024-04-02T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.2
,,2024-04-02T06:50:00.000+00:00,feeder,1,N Current (RMS),A,38.3
,,2024-04-02T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
,,2024-04-02T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
,,2024-04-02T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.6
,,2024-04-02T06:50:00.000+00:00,transformer,,Temperature,C,21.2
,,2024-04-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2024-04-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
,,2024-04-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
,,2024-04-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
,,2024-04-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
,,2024-04-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
,,2024-04-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
,,2024-04-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
,,2024-04-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
,,2024-04-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,36.87
,,2024-04-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,49.51
,,2024-04-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
,,2024-04-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,129.8
,,2024-04-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
,,2024-04-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
,,2024-04-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
,,2024-04-02T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
,,2024-04-02T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.83
,,2024-04-02T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.94
,,2024-04-02T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.46
,,2024-04-02T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.9
,,2024-04-02T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.79
,,2024-04-02T06:40:00.000+00:00,feeder,3,N Current (RMS),A,72.5
,,2024-04-02T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
,,2024-04-02T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,121.8
,,2024-04-02T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.6
,,2024-04-02T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
,,2024-04-02T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.27
,,2024-04-02T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
,,2024-04-02T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.37
,,2024-04-02T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.73
,,2024-04-02T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.35
,,2024-04-02T06:40:00.000+00:00,feeder,2,N Current (RMS),A,36.0
,,2024-04-02T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.2
,,2024-04-02T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.1
,,2024-04-02T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,91.0
,,2024-04-02T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
,,2024-04-02T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.34
,,2024-04-02T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
,,2024-04-02T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.66
,,2024-04-02T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.63
,,2024-04-02T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.38
,,2024-04-02T06:40:00.000+00:00,feeder,1,N Current (RMS),A,30.0
,,2024-04-02T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
,,2024-04-02T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
,,2024-04-02T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
,,2024-04-02T06:40:00.000+00:00,transformer,,Temperature,C,21.2
,,2024-04-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
,,2024-04-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
