Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
,,2024-04-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
,,2024-04-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
,,2024-04-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
,,2024-04-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
,,2024-04-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
,,2024-04-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
,,2024-04-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,38.5
,,2024-04-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,56.27
,,2024-04-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,46.52
,,2024-04-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,108.1
,,2024-04-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
,,2024-04-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.2
,,2024-04-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
,,2024-04-02T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
,,2024-04-02T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.97
,,2024-04-02T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.74
,,2024-04-02T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.31
,,2024-04-02T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.14
,,2024-04-02T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.02
,,2024-04-02T06:30:00.000+00:00,feeder,3,N Current (RMS),A,51.0
,,2024-04-02T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
,,2024-04-02T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,87.1
,,2024-04-02T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.9
,,2024-04-02T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
,,2024-04-02T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
,,2024-04-02T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.21
,,2024-04-02T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.91
,,2024-04-02T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.97
,,2024-04-02T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.92
,,2024-04-02T06:30:00.000+00:00,feeder,2,N Current (RMS),A,40.1
,,2024-04-02T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,107.1
,,2024-04-02T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.3
,,2024-04-02T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,115.4
,,2024-04-02T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
,,2024-04-02T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
,,2024-04-02T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
,,2024-04-02T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.72
,,2024-04-02T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.13
,,2024-04-02T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.17
,,2024-04-02T06:30:00.000+00:00,feeder,1,N Current (RMS),A,46.2
,,2024-04-02T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
,,2024-04-02T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.0
,,2024-04-02T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
,,2024-04-02T06:30:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-04-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
,,2024-04-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
,,2024-04-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
,,2024-04-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
,,2024-04-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
,,2024-04-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
,,2024-04-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
,,2024-04-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,,2024-04-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
,,2024-04-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,44.94
,,2024-04-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,58.24
,,2024-04-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,50.12
,,2024-04-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,105.7
,,2024-04-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
,,2024-04-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
,,2024-04-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
,,2024-04-02T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
,,2024-04-02T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.73
,,2024-04-02T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
,,2024-04-02T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.66
,,2024-04-02T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.53
,,2024-04-02T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.44
,,2024-04-02T06:20:00.000+00:00,feeder,3,N Current (RMS),A,46.9
,,2024-04-02T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.1
,,2024-04-02T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.6
,,2024-04-02T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.2
,,2024-04-02T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
,,2024-04-02T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.57
,,2024-04-02T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
,,2024-04-02T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.25
,,2024-04-02T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.56
,,2024-04-02T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.64
,,2024-04-02T06:20:00.000+00:00,feeder,2,N Current (RMS),A,30.8
,,2024-04-02T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,117.8
,,2024-04-02T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,102.2
,,2024-04-02T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,111.0
,,2024-04-02T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
,,2024-04-02T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.14
,,2024-04-02T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
,,2024-04-02T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.42
,,2024-04-02T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.6
,,2024-04-02T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.85
,,2024-04-02T06:20:00.000+00:00,feeder,1,N Current (RMS),A,29.8
,,2024-04-02T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
,,2024-04-02T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
,,2024-04-02T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
,,2024-04-02T06:20:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-04-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
,,2024-04-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
,,2024-04-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
,,2024-04-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
,,2024-04-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
,,2024-04-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
,,2024-04-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
,,2024-04-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
,,2024-04-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
,,2024-04-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,48.33
,,2024-04-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,49.68
,,2024-04-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,51.93
,,2024-04-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
,,2024-04-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
,,2024-04-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
,,2024-04-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
,,2024-04-02T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
,,2024-04-02T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.74
,,2024-04-02T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
,,2024-04-02T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.95
,,2024-04-02T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.24
,,2024-04-02T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.73
,,2024-04-02T06:10:00.000+00:00,feeder,3,N Current (RMS),A,39.1
,,2024-04-02T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.1
,,2024-04-02T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
,,2024-04-02T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.8
,,2024-04-02T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
,,2024-04-02T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.77
,,2024-04-02T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
,,2024-04-02T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.97
,,2024-04-02T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.38
,,2024-04-02T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.96
,,2024-04-02T06:10:00.000+00:00,feeder,2,N Current (RMS),A,32.2
,,2024-04-02T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,108.8
,,2024-04-02T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,97.6
,,2024-04-02T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,108.3
,,2024-04-02T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
,,2024-04-02T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
,,2024-04-02T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
,,2024-04-02T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.23
,,2024-04-02T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.05
,,2024-04-02T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.04
,,2024-04-02T06:10:00.000+00:00,feeder,1,N Current (RMS),A,47.6
,,2024-04-02T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.2
,,2024-04-02T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
,,2024-04-02T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
,,2024-04-02T06:10:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-04-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
,,2024-04-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
,,2024-04-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
,,2024-04-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
,,2024-04-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
,,2024-04-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
,,2024-04-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
,,2024-04-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
,,2024-04-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
,,2024-04-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,54.15
,,2024-04-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,46.67
,,2024-04-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,51.74
,,2024-04-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
,,2024-04-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
,,2024-04-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
,,2024-04-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
,,2024-04-02T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
,,2024-04-02T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.41
,,2024-04-02T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
,,2024-04-02T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.42
,,2024-04-02T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.5
,,2024-04-02T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.06
,,2024-04-02T06:00:00.000+00:00,feeder,3,N Current (RMS),A,36.3
,,2024-04-02T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.2
,,2024-04-02T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.0
,,2024-04-02T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.2
,,2024-04-02T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
,,2024-04-02T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.62
,,2024-04-02T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
,,2024-04-02T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.12
,,2024-04-02T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.21
,,2024-04-02T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.28
,,2024-04-02T06:00:00.000+00:00,feeder,2,N Current (RMS),A,40.3
,,2024-04-02T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,104.7
,,2024-04-02T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,93.1
,,2024-04-02T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,117.1
,,2024-04-02T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
,,2024-04-02T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
,,2024-04-02T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
,,2024-04-02T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.1
,,2024-04-02T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.82
,,2024-04-02T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.72
,,2024-04-02T06:00:00.000+00:00,feeder,1,N Current (RMS),A,42.0
,,2024-04-02T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.2
,,2024-04-02T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
,,2024-04-02T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
,,2024-04-02T06:00:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-04-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
,,2024-04-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
,,2024-04-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
,,2024-04-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
,,2024-04-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
,,2024-04-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
,,2024-04-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
,,2024-04-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
,,2024-04-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
,,2024-04-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,54.64
,,2024-04-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,48.52
,,2024-04-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,53.06
,,2024-04-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,89.9
,,2024-04-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
,,2024-04-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
,,2024-04-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
,,2024-04-02T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
,,2024-04-02T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.7
,,2024-04-02T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.08
,,2024-04-02T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.93
,,2024-04-02T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.35
,,2024-04-02T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.64
,,2024-04-02T05:50:00.000+00:00,feeder,3,N Current (RMS),A,34.0
,,2024-04-02T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
,,2024-04-02T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.7
,,2024-04-02T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.4
,,2024-04-02T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
,,2024-04-02T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
,,2024-04-02T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
,,2024-04-02T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.49
,,2024-04-02T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.27
,,2024-04-02T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.56
,,2024-04-02T05:50:00.000+00:00,feeder,2,N Current (RMS),A,38.2
,,2024-04-02T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,97.8
,,2024-04-02T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,96.8
,,2024-04-02T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,113.6
,,2024-04-02T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
,,2024-04-02T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
,,2024-04-02T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
,,2024-04-02T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.07
,,2024-04-02T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.53
,,2024-04-02T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.47
,,2024-04-02T05:50:00.000+00:00,feeder,1,N Current (RMS),A,40.0
,,2024-04-02T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.8
,,2024-04-02T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
,,2024-04-02T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
,,2024-04-02T05:50:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-04-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2024-04-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
,,2024-04-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
,,2024-04-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
,,2024-04-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
,,2024-04-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
,,2024-04-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
,,2024-04-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
,,2024-04-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
,,2024-04-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,49.5
,,2024-04-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,47.15
,,2024-04-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,49.66
,,2024-04-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
,,2024-04-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
,,2024-04-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
,,2024-04-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
,,2024-04-02T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
,,2024-04-02T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.76
,,2024-04-02T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
,,2024-04-02T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.71
,,2024-04-02T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.51
,,2024-04-02T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.03
,,2024-04-02T05:40:00.000+00:00,feeder,3,N Current (RMS),A,32.7
,,2024-04-02T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
,,2024-04-02T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
,,2024-04-02T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
,,2024-04-02T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
,,2024-04-02T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,,2024-04-02T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
,,2024-04-02T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.77
,,2024-04-02T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.99
,,2024-04-02T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.51
,,2024-04-02T05:40:00.000+00:00,feeder,2,N Current (RMS),A,41.4
,,2024-04-02T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,103.4
,,2024-04-02T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,111.8
,,2024-04-02T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,114.1
,,2024-04-02T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
,,2024-04-02T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
,,2024-04-02T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
,,2024-04-02T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.59
,,2024-04-02T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.62
,,2024-04-02T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.99
,,2024-04-02T05:40:00.000+00:00,feeder,1,N Current (RMS),A,34.5
,,2024-04-02T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.9
,,2024-04-02T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
,,2024-04-02T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
,,2024-04-02T05:40:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-04-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
,,2024-04-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
,,2024-04-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
,,2024-04-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
,,2024-04-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2024-04-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
,,2024-04-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
,,2024-04-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
,,2024-04-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
,,2024-04-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,48.07
,,2024-04-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,48.12
,,2024-04-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,48.54
,,2024-04-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,84.1
,,2024-04-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
,,2024-04-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
,,2024-04-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
,,2024-04-02T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
,,2024-04-02T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.79
,,2024-04-02T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.79
,,2024-04-02T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.6
,,2024-04-02T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.8
,,2024-04-02T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.77
,,2024-04-02T05:30:00.000+00:00,feeder,3,N Current (RMS),A,32.6
,,2024-04-02T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
,,2024-04-02T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.2
,,2024-04-02T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
,,2024-04-02T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
,,2024-04-02T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
,,2024-04-02T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.28
,,2024-04-02T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.41
,,2024-04-02T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.37
,,2024-04-02T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.93
,,2024-04-02T05:30:00.000+00:00,feeder,2,N Current (RMS),A,63.0
,,2024-04-02T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,97.2
,,2024-04-02T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,108.9
,,2024-04-02T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,141.2
,,2024-04-02T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.98
,,2024-04-02T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
,,2024-04-02T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.83
,,2024-04-02T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.61
,,2024-04-02T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.4
,,2024-04-02T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.38
,,2024-04-02T05:30:00.000+00:00,feeder,1,N Current (RMS),A,38.2
,,2024-04-02T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.9
,,2024-04-02T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
,,2024-04-02T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
,,2024-04-02T05:30:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-04-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
,,2024-04-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
,,2024-04-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
,,2024-04-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
,,2024-04-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
,,2024-04-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
,,2024-04-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
,,2024-04-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
,,2024-04-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
,,2024-04-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,44.62
,,2024-04-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,46.57
,,2024-04-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,51.09
,,2024-04-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,96.7
,,2024-04-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
,,2024-04-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
,,2024-04-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
,,2024-04-02T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
,,2024-04-02T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.78
,,2024-04-02T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.74
,,2024-04-02T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.9
,,2024-04-02T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.65
,,2024-04-02T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.41
,,2024-04-02T05:20:00.000+00:00,feeder,3,N Current (RMS),A,40.6
,,2024-04-02T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
,,2024-04-02T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
,,2024-04-02T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.1
,,2024-04-02T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
,,2024-04-02T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,,2024-04-02T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.89
,,2024-04-02T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.28
,,2024-04-02T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.25
,,2024-04-02T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.02
,,2024-04-02T05:20:00.000+00:00,feeder,2,N Current (RMS),A,35.6
,,2024-04-02T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,100.7
,,2024-04-02T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,107.8
,,2024-04-02T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,107.3
,,2024-04-02T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
,,2024-04-02T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
,,2024-04-02T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
,,2024-04-02T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.06
,,2024-04-02T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.91
,,2024-04-02T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.28
,,2024-04-02T05:20:00.000+00:00,feeder,1,N Current (RMS),A,24.5
,,2024-04-02T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
,,2024-04-02T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
,,2024-04-02T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
,,2024-04-02T05:20:00.000+00:00,transformer,,Temperature,C,21.0
,,2024-04-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
,,2024-04-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
,,2024-04-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
,,2024-04-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
,,2024-04-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
,,2024-04-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
,,2024-04-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
,,2024-04-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
,,2024-04-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
,,2024-04-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,39.25
,,2024-04-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,45.8
,,2024-04-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,45.71
,,2024-04-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
,,2024-04-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
,,2024-04-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
,,2024-04-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
,,2024-04-02T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
,,2024-04-02T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.53
,,2024-04-02T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.75
,,2024-04-02T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.28
,,2024-04-02T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.92
,,2024-04-02T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.31
,,2024-04-02T05:10:00.000+00:00,feeder,3,N Current (RMS),A,36.8
,,2024-04-02T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
,,2024-04-02T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
,,2024-04-02T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.7
,,2024-04-02T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
,,2024-04-02T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
,,2024-04-02T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.55
,,2024-04-02T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.85
,,2024-04-02T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.43
,,2024-04-02T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.31
,,2024-04-02T05:10:00.000+00:00,feeder,2,N Current (RMS),A,35.1
,,2024-04-02T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,106.7
,,2024-04-02T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,100.4
,,2024-04-02T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,112.8
,,2024-04-02T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
,,2024-04-02T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
,,2024-04-02T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.04
,,2024-04-02T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.01
,,2024-04-02T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.52
,,2024-04-02T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.78
,,2024-04-02T05:10:00.000+00:00,feeder,1,N Current (RMS),A,28.0
,,2024-04-02T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
,,2024-04-02T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
,,2024-04-02T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
,,2024-04-02T05:10:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-04-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
,,2024-04-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
,,2024-04-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
,,2024-04-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
,,2024-04-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
,,2024-04-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
,,2024-04-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
,,2024-04-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
,,2024-04-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
,,2024-04-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,43.13
,,2024-04-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,41.88
,,2024-04-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,47.4
,,2024-04-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
,,2024-04-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
,,2024-04-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
,,2024-04-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
,,2024-04-02T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
,,2024-04-02T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.31
,,2024-04-02T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.73
,,2024-04-02T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.69
,,2024-04-02T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.07
,,2024-04-02T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.95
,,2024-04-02T05:00:00.000+00:00,feeder,3,N Current (RMS),A,39.0
,,2024-04-02T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.2
,,2024-04-02T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.1
,,2024-04-02T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.1
,,2024-04-02T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.65
,,2024-04-02T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
,,2024-04-02T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.94
,,2024-04-02T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.16
,,2024-04-02T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.96
,,2024-04-02T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.03
,,2024-04-02T05:00:00.000+00:00,feeder,2,N Current (RMS),A,31.0
,,2024-04-02T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,122.5
,,2024-04-02T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,112.8
,,2024-04-02T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,122.1
,,2024-04-02T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
,,2024-04-02T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.02
,,2024-04-02T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.86
,,2024-04-02T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.22
,,2024-04-02T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.72
,,2024-04-02T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.49
,,2024-04-02T05:00:00.000+00:00,feeder,1,N Current (RMS),A,32.6
,,2024-04-02T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
,,2024-04-02T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
,,2024-04-02T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
,,2024-04-02T05:00:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-04-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
,,2024-04-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
,,2024-04-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
,,2024-04-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
,,2024-04-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
,,2024-04-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
,,2024-04-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
,,2024-04-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
,,2024-04-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
,,2024-04-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,52.06
,,2024-04-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,46.75
,,2024-04-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,51.47
,,2024-04-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
,,2024-04-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
,,2024-04-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
,,2024-04-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
,,2024-04-02T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
,,2024-04-02T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.39
,,2024-04-02T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
,,2024-04-02T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.44
,,2024-04-02T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.48
,,2024-04-02T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.16
,,2024-04-02T04:50:00.000+00:00,feeder,3,N Current (RMS),A,45.6
,,2024-04-02T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
,,2024-04-02T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
,,2024-04-02T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
,,2024-04-02T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
,,2024-04-02T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
,,2024-04-02T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.47
,,2024-04-02T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.29
,,2024-04-02T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.67
,,2024-04-02T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.45
,,2024-04-02T04:50:00.000+00:00,feeder,2,N Current (RMS),A,39.3
,,2024-04-02T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,108.2
,,2024-04-02T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,104.8
,,2024-04-02T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,124.7
,,2024-04-02T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
,,2024-04-02T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
,,2024-04-02T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
,,2024-04-02T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.02
,,2024-04-02T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.53
,,2024-04-02T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.16
,,2024-04-02T04:50:00.000+00:00,feeder,1,N Current (RMS),A,26.9
,,2024-04-02T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
,,2024-04-02T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
,,2024-04-02T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
,,2024-04-02T04:50:00.000+00:00,transformer,,Temperature,C,21.2
,,2024-04-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
,,2024-04-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
,,2024-04-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
,,2024-04-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
,,2024-04-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
,,2024-04-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
,,2024-04-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
,,2024-04-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
,,2024-04-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
,,2024-04-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,40.75
,,2024-04-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,41.68
,,2024-04-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,55.76
,,2024-04-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,102.3
,,2024-04-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
,,2024-04-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
,,2024-04-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
,,2024-04-02T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
,,2024-04-02T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.02
,,2024-04-02T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.59
,,2024-04-02T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.21
,,2024-04-02T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.68
,,2024-04-02T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.07
,,2024-04-02T04:40:00.000+00:00,feeder,3,N Current (RMS),A,39.8
,,2024-04-02T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
,,2024-04-02T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
,,2024-04-02T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
,,2024-04-02T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.15
,,2024-04-02T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
,,2024-04-02T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.55
,,2024-04-02T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.66
,,2024-04-02T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.74
,,2024-04-02T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.75
,,2024-04-02T04:40:00.000+00:00,feeder,2,N Current (RMS),A,39.1
,,2024-04-02T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,109.8
,,2024-04-02T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,109.4
,,2024-04-02T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,126.2
,,2024-04-02T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
,,2024-04-02T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.79
,,2024-04-02T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
,,2024-04-02T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.54
,,2024-04-02T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.84
,,2024-04-02T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.96
,,2024-04-02T04:40:00.000+00:00,feeder,1,N Current (RMS),A,21.7
,,2024-04-02T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
,,2024-04-02T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
,,2024-04-02T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
,,2024-04-02T04:40:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-04-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
,,2024-04-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
,,2024-04-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
,,2024-04-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
,,2024-04-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
,,2024-04-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
,,2024-04-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
,,2024-04-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
,,2024-04-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
,,2024-04-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,43.41
,,2024-04-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,42.26
,,2024-04-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,50.78
,,2024-04-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
,,2024-04-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
,,2024-04-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
,,2024-04-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
,,2024-04-02T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
,,2024-04-02T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.97
,,2024-04-02T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
,,2024-04-02T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.59
,,2024-04-02T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.37
,,2024-04-02T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.82
,,2024-04-02T04:30:00.000+00:00,feeder,3,N Current (RMS),A,30.5
,,2024-04-02T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
,,2024-04-02T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
,,2024-04-02T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
,,2024-04-02T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
,,2024-04-02T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.06
,,2024-04-02T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
,,2024-04-02T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.37
,,2024-04-02T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.3
,,2024-04-02T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.85
,,2024-04-02T04:30:00.000+00:00,feeder,2,N Current (RMS),A,36.3
,,2024-04-02T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,108.4
,,2024-04-02T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,99.8
,,2024-04-02T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,117.7
,,2024-04-02T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
,,2024-04-02T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.48
,,2024-04-02T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
,,2024-04-02T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.08
,,2024-04-02T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.54
,,2024-04-02T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.07
,,2024-04-02T04:30:00.000+00:00,feeder,1,N Current (RMS),A,25.1
,,2024-04-02T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
,,2024-04-02T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
,,2024-04-02T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
,,2024-04-02T04:30:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-04-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
,,2024-04-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
,,2024-04-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
,,2024-04-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
,,2024-04-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
,,2024-04-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
,,2024-04-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
,,2024-04-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
,,2024-04-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
,,2024-04-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,42.04
,,2024-04-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,40.22
,,2024-04-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,45.74
,,2024-04-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
,,2024-04-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
,,2024-04-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
,,2024-04-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
,,2024-04-02T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
,,2024-04-02T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.55
,,2024-04-02T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.66
,,2024-04-02T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.14
,,2024-04-02T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.47
,,2024-04-02T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.44
,,2024-04-02T04:20:00.000+00:00,feeder,3,N Current (RMS),A,26.6
,,2024-04-02T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
,,2024-04-02T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
,,2024-04-02T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
,,2024-04-02T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
,,2024-04-02T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
,,2024-04-02T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
,,2024-04-02T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.21
,,2024-04-02T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.12
,,2024-04-02T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.07
,,2024-04-02T04:20:00.000+00:00,feeder,2,N Current (RMS),A,34.7
,,2024-04-02T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,95.2
,,2024-04-02T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,98.1
,,2024-04-02T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,110.1
,,2024-04-02T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
,,2024-04-02T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.96
,,2024-04-02T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
,,2024-04-02T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.41
,,2024-04-02T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.57
,,2024-04-02T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.69
,,2024-04-02T04:20:00.000+00:00,feeder,1,N Current (RMS),A,23.2
,,2024-04-02T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
,,2024-04-02T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
,,2024-04-02T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
,,2024-04-02T04:20:00.000+00:00,transformer,,Temperature,C,21.4
,,2024-04-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
,,2024-04-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
,,2024-04-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
,,2024-04-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
,,2024-04-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
,,2024-04-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
,,2024-04-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
,,2024-04-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
,,2024-04-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
,,2024-04-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,37.76
,,2024-04-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,39.16
,,2024-04-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,43.2
,,2024-04-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
,,2024-04-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
,,2024-04-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
,,2024-04-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
,,2024-04-02T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
,,2024-04-02T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.36
,,2024-04-02T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.03
,,2024-04-02T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.12
,,2024-04-02T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.89
,,2024-04-02T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.22
,,2024-04-02T04:10:00.000+00:00,feeder,3,N Current (RMS),A,24.4
,,2024-04-02T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
,,2024-04-02T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
,,2024-04-02T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
,,2024-04-02T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
,,2024-04-02T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.89
,,2024-04-02T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
,,2024-04-02T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.6
,,2024-04-02T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.42
,,2024-04-02T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.16
,,2024-04-02T04:10:00.000+00:00,feeder,2,N Current (RMS),A,36.6
,,2024-04-02T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,93.1
,,2024-04-02T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,95.8
,,2024-04-02T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,110.8
,,2024-04-02T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
,,2024-04-02T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
,,2024-04-02T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
,,2024-04-02T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.09
,,2024-04-02T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.59
,,2024-04-02T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.76
,,2024-04-02T04:10:00.000+00:00,feeder,1,N Current (RMS),A,25.5
,,2024-04-02T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
,,2024-04-02T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
,,2024-04-02T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
,,2024-04-02T04:10:00.000+00:00,transformer,,Temperature,C,21.4
,,2024-04-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
,,2024-04-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
,,2024-04-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
,,2024-04-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
,,2024-04-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
,,2024-04-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
,,2024-04-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
,,2024-04-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
,,2024-04-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
,,2024-04-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,37.81
,,2024-04-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,37.9
,,2024-04-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,42.14
,,2024-04-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
,,2024-04-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
,,2024-04-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
,,2024-04-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
,,2024-04-02T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
,,2024-04-02T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.09
,,2024-04-02T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.07
,,2024-04-02T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.58
,,2024-04-02T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.74
,,2024-04-02T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.48
,,2024-04-02T04:00:00.000+00:00,feeder,3,N Current (RMS),A,26.1
