Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
,,2024-04-02T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
,,2024-04-02T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
,,2024-04-02T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
,,2024-04-02T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.19
,,2024-04-02T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
,,2024-04-02T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.7
,,2024-04-02T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.62
,,2024-04-02T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.03
,,2024-04-02T04:00:00.000+00:00,feeder,2,N Current (RMS),A,32.6
,,2024-04-02T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,88.5
,,2024-04-02T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.3
,,2024-04-02T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,97.4
,,2024-04-02T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
,,2024-04-02T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.38
,,2024-04-02T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.74
,,2024-04-02T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.7
,,2024-04-02T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.24
,,2024-04-02T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.92
,,2024-04-02T04:00:00.000+00:00,feeder,1,N Current (RMS),A,23.0
,,2024-04-02T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
,,2024-04-02T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
,,2024-04-02T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
,,2024-04-02T04:00:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-04-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
,,2024-04-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
,,2024-04-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
,,2024-04-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
,,2024-04-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
,,2024-04-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
,,2024-04-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
,,2024-04-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
,,2024-04-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
,,2024-04-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,36.98
,,2024-04-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,33.59
,,2024-04-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,40.43
,,2024-04-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
,,2024-04-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
,,2024-04-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
,,2024-04-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
,,2024-04-02T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
,,2024-04-02T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.08
,,2024-04-02T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
,,2024-04-02T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.69
,,2024-04-02T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.09
,,2024-04-02T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.27
,,2024-04-02T03:50:00.000+00:00,feeder,3,N Current (RMS),A,25.8
,,2024-04-02T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
,,2024-04-02T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
,,2024-04-02T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
,,2024-04-02T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
,,2024-04-02T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.67
,,2024-04-02T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
,,2024-04-02T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.57
,,2024-04-02T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.17
,,2024-04-02T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.22
,,2024-04-02T03:50:00.000+00:00,feeder,2,N Current (RMS),A,38.0
,,2024-04-02T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,92.4
,,2024-04-02T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,95.0
,,2024-04-02T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,110.7
,,2024-04-02T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
,,2024-04-02T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
,,2024-04-02T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
,,2024-04-02T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.86
,,2024-04-02T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
,,2024-04-02T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.92
,,2024-04-02T03:50:00.000+00:00,feeder,1,N Current (RMS),A,21.5
,,2024-04-02T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
,,2024-04-02T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
,,2024-04-02T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
,,2024-04-02T03:50:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-04-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
,,2024-04-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
,,2024-04-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
,,2024-04-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
,,2024-04-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
,,2024-04-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
,,2024-04-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
,,2024-04-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
,,2024-04-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
,,2024-04-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,36.12
,,2024-04-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,37.17
,,2024-04-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,42.41
,,2024-04-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
,,2024-04-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
,,2024-04-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
,,2024-04-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
,,2024-04-02T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
,,2024-04-02T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.47
,,2024-04-02T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.73
,,2024-04-02T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.94
,,2024-04-02T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.03
,,2024-04-02T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.57
,,2024-04-02T03:40:00.000+00:00,feeder,3,N Current (RMS),A,24.5
,,2024-04-02T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
,,2024-04-02T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
,,2024-04-02T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
,,2024-04-02T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
,,2024-04-02T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.88
,,2024-04-02T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
,,2024-04-02T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.19
,,2024-04-02T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.16
,,2024-04-02T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.61
,,2024-04-02T03:40:00.000+00:00,feeder,2,N Current (RMS),A,36.6
,,2024-04-02T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,94.6
,,2024-04-02T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,90.8
,,2024-04-02T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,108.2
,,2024-04-02T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
,,2024-04-02T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
,,2024-04-02T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
,,2024-04-02T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.8
,,2024-04-02T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.68
,,2024-04-02T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.45
,,2024-04-02T03:40:00.000+00:00,feeder,1,N Current (RMS),A,25.7
,,2024-04-02T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
,,2024-04-02T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
,,2024-04-02T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
,,2024-04-02T03:40:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-04-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
,,2024-04-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
,,2024-04-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
,,2024-04-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
,,2024-04-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
,,2024-04-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
,,2024-04-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
,,2024-04-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
,,2024-04-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
,,2024-04-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,38.93
,,2024-04-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,36.86
,,2024-04-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,40.62
,,2024-04-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
,,2024-04-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
,,2024-04-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
,,2024-04-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
,,2024-04-02T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
,,2024-04-02T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.55
,,2024-04-02T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.33
,,2024-04-02T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.91
,,2024-04-02T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.23
,,2024-04-02T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.02
,,2024-04-02T03:30:00.000+00:00,feeder,3,N Current (RMS),A,23.1
,,2024-04-02T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
,,2024-04-02T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
,,2024-04-02T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
,,2024-04-02T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
,,2024-04-02T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
,,2024-04-02T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
,,2024-04-02T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.1
,,2024-04-02T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.78
,,2024-04-02T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.28
,,2024-04-02T03:30:00.000+00:00,feeder,2,N Current (RMS),A,28.7
,,2024-04-02T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,90.2
,,2024-04-02T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.1
,,2024-04-02T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.7
,,2024-04-02T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
,,2024-04-02T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
,,2024-04-02T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
,,2024-04-02T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.89
,,2024-04-02T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.46
,,2024-04-02T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.68
,,2024-04-02T03:30:00.000+00:00,feeder,1,N Current (RMS),A,22.7
,,2024-04-02T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
,,2024-04-02T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
,,2024-04-02T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
,,2024-04-02T03:30:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-04-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
,,2024-04-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
,,2024-04-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
,,2024-04-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
,,2024-04-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
,,2024-04-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
,,2024-04-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
,,2024-04-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
,,2024-04-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
,,2024-04-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,36.9
,,2024-04-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,36.47
,,2024-04-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,32.98
,,2024-04-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
,,2024-04-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
,,2024-04-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
,,2024-04-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
,,2024-04-02T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
,,2024-04-02T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.74
,,2024-04-02T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.03
,,2024-04-02T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.22
,,2024-04-02T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.42
,,2024-04-02T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.29
,,2024-04-02T03:20:00.000+00:00,feeder,3,N Current (RMS),A,24.0
,,2024-04-02T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
,,2024-04-02T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
,,2024-04-02T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
,,2024-04-02T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
,,2024-04-02T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.57
,,2024-04-02T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
,,2024-04-02T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.24
,,2024-04-02T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.31
,,2024-04-02T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.37
,,2024-04-02T03:20:00.000+00:00,feeder,2,N Current (RMS),A,24.9
,,2024-04-02T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.9
,,2024-04-02T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.3
,,2024-04-02T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.1
,,2024-04-02T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
,,2024-04-02T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.88
,,2024-04-02T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
,,2024-04-02T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.76
,,2024-04-02T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.53
,,2024-04-02T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.69
,,2024-04-02T03:20:00.000+00:00,feeder,1,N Current (RMS),A,20.4
,,2024-04-02T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
,,2024-04-02T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
,,2024-04-02T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
,,2024-04-02T03:20:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-04-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
,,2024-04-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
,,2024-04-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
,,2024-04-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
,,2024-04-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
,,2024-04-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
,,2024-04-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
,,2024-04-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
,,2024-04-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
,,2024-04-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,35.22
,,2024-04-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,34.26
,,2024-04-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,32.35
,,2024-04-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
,,2024-04-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
,,2024-04-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
,,2024-04-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
,,2024-04-02T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
,,2024-04-02T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.4
,,2024-04-02T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
,,2024-04-02T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.03
,,2024-04-02T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.77
,,2024-04-02T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.81
,,2024-04-02T03:10:00.000+00:00,feeder,3,N Current (RMS),A,27.1
,,2024-04-02T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
,,2024-04-02T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
,,2024-04-02T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
,,2024-04-02T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
,,2024-04-02T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
,,2024-04-02T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
,,2024-04-02T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.2
,,2024-04-02T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.89
,,2024-04-02T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.18
,,2024-04-02T03:10:00.000+00:00,feeder,2,N Current (RMS),A,28.1
,,2024-04-02T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.3
,,2024-04-02T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.3
,,2024-04-02T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.3
,,2024-04-02T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.01
,,2024-04-02T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
,,2024-04-02T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
,,2024-04-02T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.12
,,2024-04-02T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.6
,,2024-04-02T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.23
,,2024-04-02T03:10:00.000+00:00,feeder,1,N Current (RMS),A,23.0
,,2024-04-02T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
,,2024-04-02T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
,,2024-04-02T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
,,2024-04-02T03:10:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-04-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
,,2024-04-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
,,2024-04-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
,,2024-04-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
,,2024-04-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
,,2024-04-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
,,2024-04-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
,,2024-04-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
,,2024-04-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
,,2024-04-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,34.35
,,2024-04-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,34.26
,,2024-04-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,31.22
,,2024-04-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
,,2024-04-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
,,2024-04-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
,,2024-04-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
,,2024-04-02T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
,,2024-04-02T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.3
,,2024-04-02T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.95
,,2024-04-02T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.06
,,2024-04-02T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.24
,,2024-04-02T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.33
,,2024-04-02T03:00:00.000+00:00,feeder,3,N Current (RMS),A,24.2
,,2024-04-02T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
,,2024-04-02T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
,,2024-04-02T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
,,2024-04-02T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
,,2024-04-02T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
,,2024-04-02T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
,,2024-04-02T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.56
,,2024-04-02T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.22
,,2024-04-02T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.58
,,2024-04-02T03:00:00.000+00:00,feeder,2,N Current (RMS),A,26.0
,,2024-04-02T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,88.3
,,2024-04-02T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.2
,,2024-04-02T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.6
,,2024-04-02T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
,,2024-04-02T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
,,2024-04-02T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
,,2024-04-02T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.7
,,2024-04-02T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.68
,,2024-04-02T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.46
,,2024-04-02T03:00:00.000+00:00,feeder,1,N Current (RMS),A,21.5
,,2024-04-02T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
,,2024-04-02T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
,,2024-04-02T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
,,2024-04-02T03:00:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-04-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
,,2024-04-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
,,2024-04-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
,,2024-04-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
,,2024-04-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
,,2024-04-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
,,2024-04-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
,,2024-04-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
,,2024-04-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
,,2024-04-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,35.32
,,2024-04-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,35.15
,,2024-04-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,32.37
,,2024-04-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
,,2024-04-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
,,2024-04-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
,,2024-04-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
,,2024-04-02T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
,,2024-04-02T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.55
,,2024-04-02T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.99
,,2024-04-02T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.05
,,2024-04-02T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.96
,,2024-04-02T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.61
,,2024-04-02T02:50:00.000+00:00,feeder,3,N Current (RMS),A,26.0
,,2024-04-02T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
,,2024-04-02T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
,,2024-04-02T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
,,2024-04-02T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
,,2024-04-02T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
,,2024-04-02T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
,,2024-04-02T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.31
,,2024-04-02T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.75
,,2024-04-02T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.44
,,2024-04-02T02:50:00.000+00:00,feeder,2,N Current (RMS),A,27.2
,,2024-04-02T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,87.4
,,2024-04-02T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.4
,,2024-04-02T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.6
,,2024-04-02T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,,2024-04-02T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.95
,,2024-04-02T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.06
,,2024-04-02T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.94
,,2024-04-02T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.89
,,2024-04-02T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.43
,,2024-04-02T02:50:00.000+00:00,feeder,1,N Current (RMS),A,28.7
,,2024-04-02T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
,,2024-04-02T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
,,2024-04-02T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
,,2024-04-02T02:50:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-04-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-04-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
,,2024-04-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
,,2024-04-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
,,2024-04-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
,,2024-04-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
,,2024-04-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
,,2024-04-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
,,2024-04-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
,,2024-04-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,37.3
,,2024-04-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,35.6
,,2024-04-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,34.48
,,2024-04-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
,,2024-04-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
,,2024-04-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
,,2024-04-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
,,2024-04-02T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
,,2024-04-02T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.78
,,2024-04-02T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.59
,,2024-04-02T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.94
,,2024-04-02T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.51
,,2024-04-02T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.45
,,2024-04-02T02:40:00.000+00:00,feeder,3,N Current (RMS),A,29.0
,,2024-04-02T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
,,2024-04-02T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
,,2024-04-02T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
,,2024-04-02T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
,,2024-04-02T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
,,2024-04-02T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
,,2024-04-02T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.56
,,2024-04-02T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.91
,,2024-04-02T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.23
,,2024-04-02T02:40:00.000+00:00,feeder,2,N Current (RMS),A,25.3
,,2024-04-02T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,92.7
,,2024-04-02T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.5
,,2024-04-02T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.8
,,2024-04-02T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
,,2024-04-02T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
,,2024-04-02T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
,,2024-04-02T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.66
,,2024-04-02T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.34
,,2024-04-02T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.5
,,2024-04-02T02:40:00.000+00:00,feeder,1,N Current (RMS),A,29.6
,,2024-04-02T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.7
,,2024-04-02T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
,,2024-04-02T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
,,2024-04-02T02:40:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-04-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
,,2024-04-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
,,2024-04-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
,,2024-04-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
,,2024-04-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
,,2024-04-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
,,2024-04-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
,,2024-04-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
,,2024-04-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
,,2024-04-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,39.15
,,2024-04-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,36.77
,,2024-04-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,35.17
,,2024-04-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
,,2024-04-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
,,2024-04-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
,,2024-04-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
,,2024-04-02T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
,,2024-04-02T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.72
,,2024-04-02T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.75
,,2024-04-02T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.12
,,2024-04-02T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.32
,,2024-04-02T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.18
,,2024-04-02T02:30:00.000+00:00,feeder,3,N Current (RMS),A,27.5
,,2024-04-02T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
,,2024-04-02T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
,,2024-04-02T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
,,2024-04-02T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
,,2024-04-02T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.82
,,2024-04-02T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
,,2024-04-02T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.15
,,2024-04-02T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.49
,,2024-04-02T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.42
,,2024-04-02T02:30:00.000+00:00,feeder,2,N Current (RMS),A,25.2
,,2024-04-02T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,82.0
,,2024-04-02T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.3
,,2024-04-02T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.9
,,2024-04-02T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
,,2024-04-02T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
,,2024-04-02T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.89
,,2024-04-02T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.23
,,2024-04-02T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.35
,,2024-04-02T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.35
,,2024-04-02T02:30:00.000+00:00,feeder,1,N Current (RMS),A,25.6
,,2024-04-02T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
,,2024-04-02T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
,,2024-04-02T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
,,2024-04-02T02:30:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-04-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
,,2024-04-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
,,2024-04-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
,,2024-04-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
,,2024-04-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
,,2024-04-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
,,2024-04-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
,,2024-04-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
,,2024-04-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
,,2024-04-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,35.49
,,2024-04-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,35.16
,,2024-04-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,31.95
,,2024-04-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
,,2024-04-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
,,2024-04-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
,,2024-04-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
,,2024-04-02T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
,,2024-04-02T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.83
,,2024-04-02T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.06
,,2024-04-02T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.25
,,2024-04-02T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.53
,,2024-04-02T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.93
,,2024-04-02T02:20:00.000+00:00,feeder,3,N Current (RMS),A,24.9
,,2024-04-02T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
,,2024-04-02T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
,,2024-04-02T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
,,2024-04-02T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
,,2024-04-02T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.11
,,2024-04-02T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
,,2024-04-02T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.42
,,2024-04-02T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.41
,,2024-04-02T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.61
,,2024-04-02T02:20:00.000+00:00,feeder,2,N Current (RMS),A,24.9
,,2024-04-02T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.7
,,2024-04-02T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.8
,,2024-04-02T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.9
,,2024-04-02T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
,,2024-04-02T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.23
,,2024-04-02T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
,,2024-04-02T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.9
,,2024-04-02T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.81
,,2024-04-02T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.13
,,2024-04-02T02:20:00.000+00:00,feeder,1,N Current (RMS),A,27.8
,,2024-04-02T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
,,2024-04-02T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
,,2024-04-02T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
,,2024-04-02T02:20:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-04-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-04-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
,,2024-04-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-04-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
,,2024-04-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
,,2024-04-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
,,2024-04-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
,,2024-04-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
,,2024-04-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
,,2024-04-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,34.58
,,2024-04-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.75
,,2024-04-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,30.68
,,2024-04-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
,,2024-04-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
,,2024-04-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
,,2024-04-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
,,2024-04-02T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
,,2024-04-02T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.36
,,2024-04-02T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.07
,,2024-04-02T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.59
,,2024-04-02T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.5
,,2024-04-02T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.53
,,2024-04-02T02:10:00.000+00:00,feeder,3,N Current (RMS),A,24.9
,,2024-04-02T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
,,2024-04-02T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
,,2024-04-02T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
,,2024-04-02T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
,,2024-04-02T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.77
,,2024-04-02T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
,,2024-04-02T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.61
,,2024-04-02T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.71
,,2024-04-02T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.56
,,2024-04-02T02:10:00.000+00:00,feeder,2,N Current (RMS),A,28.4
,,2024-04-02T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.9
,,2024-04-02T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
,,2024-04-02T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.3
,,2024-04-02T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
,,2024-04-02T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
,,2024-04-02T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
,,2024-04-02T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.12
,,2024-04-02T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.43
,,2024-04-02T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.41
,,2024-04-02T02:10:00.000+00:00,feeder,1,N Current (RMS),A,27.0
,,2024-04-02T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
,,2024-04-02T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
,,2024-04-02T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
,,2024-04-02T02:10:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-04-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
,,2024-04-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
,,2024-04-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
,,2024-04-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
,,2024-04-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
,,2024-04-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
,,2024-04-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
,,2024-04-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
,,2024-04-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
,,2024-04-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,36.32
,,2024-04-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,35.64
,,2024-04-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,33.5
,,2024-04-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
,,2024-04-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
,,2024-04-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
,,2024-04-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
,,2024-04-02T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
,,2024-04-02T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.24
,,2024-04-02T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
,,2024-04-02T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.89
,,2024-04-02T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.98
,,2024-04-02T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.5
,,2024-04-02T02:00:00.000+00:00,feeder,3,N Current (RMS),A,27.7
,,2024-04-02T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
,,2024-04-02T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
,,2024-04-02T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
,,2024-04-02T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
,,2024-04-02T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
,,2024-04-02T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
,,2024-04-02T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.03
,,2024-04-02T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.73
,,2024-04-02T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.71
,,2024-04-02T02:00:00.000+00:00,feeder,2,N Current (RMS),A,24.8
,,2024-04-02T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.4
,,2024-04-02T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.6
,,2024-04-02T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.9
,,2024-04-02T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
,,2024-04-02T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
,,2024-04-02T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
,,2024-04-02T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.9
,,2024-04-02T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.1
,,2024-04-02T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.5
,,2024-04-02T02:00:00.000+00:00,feeder,1,N Current (RMS),A,29.3
,,2024-04-02T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.1
,,2024-04-02T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
,,2024-04-02T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
,,2024-04-02T02:00:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-04-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
,,2024-04-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
,,2024-04-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
,,2024-04-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
,,2024-04-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
,,2024-04-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
,,2024-04-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
,,2024-04-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
,,2024-04-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
,,2024-04-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,38.81
,,2024-04-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,34.81
,,2024-04-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,32.72
,,2024-04-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
,,2024-04-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
,,2024-04-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
,,2024-04-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
,,2024-04-02T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
,,2024-04-02T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,,2024-04-02T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.7
,,2024-04-02T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.26
,,2024-04-02T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.92
,,2024-04-02T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.97
,,2024-04-02T01:50:00.000+00:00,feeder,3,N Current (RMS),A,32.0
,,2024-04-02T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
,,2024-04-02T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.1
,,2024-04-02T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
,,2024-04-02T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
,,2024-04-02T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
,,2024-04-02T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.5
,,2024-04-02T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.4
,,2024-04-02T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.56
,,2024-04-02T01:50:00.000+00:00,feeder,2,N Current (RMS),A,25.7
,,2024-04-02T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,96.3
,,2024-04-02T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,91.9
,,2024-04-02T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.4
,,2024-04-02T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
,,2024-04-02T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
,,2024-04-02T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
,,2024-04-02T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.46
,,2024-04-02T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.46
,,2024-04-02T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.68
,,2024-04-02T01:50:00.000+00:00,feeder,1,N Current (RMS),A,25.7
,,2024-04-02T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
,,2024-04-02T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
,,2024-04-02T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
,,2024-04-02T01:50:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-04-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
,,2024-04-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
,,2024-04-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
,,2024-04-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
,,2024-04-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
,,2024-04-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
,,2024-04-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
,,2024-04-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
,,2024-04-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
,,2024-04-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,40.22
,,2024-04-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,39.78
,,2024-04-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,39.21
,,2024-04-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
,,2024-04-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
,,2024-04-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
,,2024-04-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
,,2024-04-02T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
,,2024-04-02T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.09
,,2024-04-02T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.34
,,2024-04-02T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
,,2024-04-02T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.69
,,2024-04-02T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.39
,,2024-04-02T01:40:00.000+00:00,feeder,3,N Current (RMS),A,34.8
,,2024-04-02T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
,,2024-04-02T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
,,2024-04-02T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.9
,,2024-04-02T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
,,2024-04-02T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
,,2024-04-02T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
,,2024-04-02T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.69
,,2024-04-02T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.96
,,2024-04-02T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.72
,,2024-04-02T01:40:00.000+00:00,feeder,2,N Current (RMS),A,27.8
,,2024-04-02T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,96.8
,,2024-04-02T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.4
,,2024-04-02T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.6
,,2024-04-02T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
,,2024-04-02T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.11
,,2024-04-02T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
,,2024-04-02T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.79
,,2024-04-02T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
,,2024-04-02T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.22
,,2024-04-02T01:40:00.000+00:00,feeder,1,N Current (RMS),A,24.4
,,2024-04-02T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
,,2024-04-02T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
,,2024-04-02T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
,,2024-04-02T01:40:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-04-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
,,2024-04-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
,,2024-04-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
,,2024-04-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
,,2024-04-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
,,2024-04-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
,,2024-04-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
,,2024-04-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
,,2024-04-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
,,2024-04-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,38.48
,,2024-04-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,38.57
,,2024-04-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,39.33
,,2024-04-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
,,2024-04-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
,,2024-04-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
,,2024-04-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
,,2024-04-02T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
,,2024-04-02T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.46
,,2024-04-02T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.92
,,2024-04-02T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.46
,,2024-04-02T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.38
,,2024-04-02T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.7
,,2024-04-02T01:30:00.000+00:00,feeder,3,N Current (RMS),A,32.2
,,2024-04-02T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
,,2024-04-02T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
,,2024-04-02T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
,,2024-04-02T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
,,2024-04-02T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
,,2024-04-02T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
,,2024-04-02T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.49
,,2024-04-02T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.73
,,2024-04-02T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.17
,,2024-04-02T01:30:00.000+00:00,feeder,2,N Current (RMS),A,27.2
,,2024-04-02T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,100.6
,,2024-04-02T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.9
,,2024-04-02T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,87.0
,,2024-04-02T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
,,2024-04-02T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.28
,,2024-04-02T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
,,2024-04-02T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.36
,,2024-04-02T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.68
,,2024-04-02T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.01
,,2024-04-02T01:30:00.000+00:00,feeder,1,N Current (RMS),A,23.1
,,2024-04-02T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
,,2024-04-02T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
