Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
,,2024-04-02T01:30:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-04-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
,,2024-04-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
,,2024-04-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
,,2024-04-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
,,2024-04-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
,,2024-04-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
,,2024-04-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2024-04-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
,,2024-04-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
,,2024-04-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,39.31
,,2024-04-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,38.79
,,2024-04-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,38.88
,,2024-04-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
,,2024-04-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
,,2024-04-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
,,2024-04-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
,,2024-04-02T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
,,2024-04-02T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.45
,,2024-04-02T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.91
,,2024-04-02T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.68
,,2024-04-02T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.72
,,2024-04-02T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.04
,,2024-04-02T01:20:00.000+00:00,feeder,3,N Current (RMS),A,35.0
,,2024-04-02T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
,,2024-04-02T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.3
,,2024-04-02T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.6
,,2024-04-02T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.23
,,2024-04-02T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
,,2024-04-02T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.18
,,2024-04-02T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.23
,,2024-04-02T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.17
,,2024-04-02T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.03
,,2024-04-02T01:20:00.000+00:00,feeder,2,N Current (RMS),A,26.9
,,2024-04-02T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,108.5
,,2024-04-02T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,91.8
,,2024-04-02T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.3
,,2024-04-02T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
,,2024-04-02T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.31
,,2024-04-02T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
,,2024-04-02T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.73
,,2024-04-02T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.41
,,2024-04-02T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.11
,,2024-04-02T01:20:00.000+00:00,feeder,1,N Current (RMS),A,30.9
,,2024-04-02T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
,,2024-04-02T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
,,2024-04-02T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
,,2024-04-02T01:20:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-04-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
,,2024-04-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
,,2024-04-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
,,2024-04-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
,,2024-04-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
,,2024-04-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
,,2024-04-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
,,2024-04-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
,,2024-04-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
,,2024-04-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,43.64
,,2024-04-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,39.3
,,2024-04-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,42.19
,,2024-04-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
,,2024-04-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
,,2024-04-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
,,2024-04-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
,,2024-04-02T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
,,2024-04-02T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.48
,,2024-04-02T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.92
,,2024-04-02T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.24
,,2024-04-02T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.36
,,2024-04-02T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.5
,,2024-04-02T01:10:00.000+00:00,feeder,3,N Current (RMS),A,33.7
,,2024-04-02T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
,,2024-04-02T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
,,2024-04-02T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
,,2024-04-02T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
,,2024-04-02T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
,,2024-04-02T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
,,2024-04-02T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.37
,,2024-04-02T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.62
,,2024-04-02T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.54
,,2024-04-02T01:10:00.000+00:00,feeder,2,N Current (RMS),A,25.6
,,2024-04-02T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,96.0
,,2024-04-02T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.4
,,2024-04-02T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.3
,,2024-04-02T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
,,2024-04-02T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.95
,,2024-04-02T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
,,2024-04-02T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.6
,,2024-04-02T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.95
,,2024-04-02T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,,2024-04-02T01:10:00.000+00:00,feeder,1,N Current (RMS),A,27.7
,,2024-04-02T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.9
,,2024-04-02T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
,,2024-04-02T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
,,2024-04-02T01:10:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-04-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
,,2024-04-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
,,2024-04-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
,,2024-04-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
,,2024-04-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
,,2024-04-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
,,2024-04-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
,,2024-04-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
,,2024-04-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
,,2024-04-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,40.21
,,2024-04-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,37.92
,,2024-04-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,39.03
,,2024-04-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
,,2024-04-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
,,2024-04-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
,,2024-04-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
,,2024-04-02T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
,,2024-04-02T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.35
,,2024-04-02T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.22
,,2024-04-02T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.36
,,2024-04-02T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.42
,,2024-04-02T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.5
,,2024-04-02T01:00:00.000+00:00,feeder,3,N Current (RMS),A,39.5
,,2024-04-02T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
,,2024-04-02T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
,,2024-04-02T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.1
,,2024-04-02T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
,,2024-04-02T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
,,2024-04-02T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
,,2024-04-02T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.26
,,2024-04-02T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.82
,,2024-04-02T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.85
,,2024-04-02T01:00:00.000+00:00,feeder,2,N Current (RMS),A,25.5
,,2024-04-02T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,99.7
,,2024-04-02T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,94.1
,,2024-04-02T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.7
,,2024-04-02T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
,,2024-04-02T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
,,2024-04-02T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
,,2024-04-02T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.66
,,2024-04-02T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.28
,,2024-04-02T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.94
,,2024-04-02T01:00:00.000+00:00,feeder,1,N Current (RMS),A,27.8
,,2024-04-02T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
,,2024-04-02T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
,,2024-04-02T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
,,2024-04-02T01:00:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-04-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
,,2024-04-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
,,2024-04-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
,,2024-04-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
,,2024-04-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
,,2024-04-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
,,2024-04-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
,,2024-04-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
,,2024-04-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
,,2024-04-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,41.28
,,2024-04-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,39.52
,,2024-04-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,41.29
,,2024-04-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
,,2024-04-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
,,2024-04-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
,,2024-04-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
,,2024-04-02T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
,,2024-04-02T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.22
,,2024-04-02T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.19
,,2024-04-02T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.32
,,2024-04-02T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.85
,,2024-04-02T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.37
,,2024-04-02T00:50:00.000+00:00,feeder,3,N Current (RMS),A,35.5
,,2024-04-02T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
,,2024-04-02T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.1
,,2024-04-02T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.3
,,2024-04-02T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
,,2024-04-02T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.67
,,2024-04-02T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
,,2024-04-02T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.51
,,2024-04-02T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.24
,,2024-04-02T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.01
,,2024-04-02T00:50:00.000+00:00,feeder,2,N Current (RMS),A,25.1
,,2024-04-02T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,92.0
,,2024-04-02T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,91.2
,,2024-04-02T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,86.2
,,2024-04-02T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
,,2024-04-02T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
,,2024-04-02T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.92
,,2024-04-02T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.91
,,2024-04-02T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
,,2024-04-02T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.84
,,2024-04-02T00:50:00.000+00:00,feeder,1,N Current (RMS),A,27.9
,,2024-04-02T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
,,2024-04-02T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
,,2024-04-02T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
,,2024-04-02T00:50:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-04-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
,,2024-04-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
,,2024-04-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
,,2024-04-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
,,2024-04-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
,,2024-04-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
,,2024-04-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
,,2024-04-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
,,2024-04-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
,,2024-04-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,38.75
,,2024-04-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,38.9
,,2024-04-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,40.22
,,2024-04-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
,,2024-04-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
,,2024-04-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
,,2024-04-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
,,2024-04-02T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
,,2024-04-02T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.35
,,2024-04-02T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.33
,,2024-04-02T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.97
,,2024-04-02T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.91
,,2024-04-02T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.13
,,2024-04-02T00:40:00.000+00:00,feeder,3,N Current (RMS),A,25.7
,,2024-04-02T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
,,2024-04-02T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
,,2024-04-02T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
,,2024-04-02T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
,,2024-04-02T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
,,2024-04-02T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
,,2024-04-02T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.43
,,2024-04-02T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.48
,,2024-04-02T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.93
,,2024-04-02T00:40:00.000+00:00,feeder,2,N Current (RMS),A,25.8
,,2024-04-02T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,95.4
,,2024-04-02T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.8
,,2024-04-02T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,89.0
,,2024-04-02T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
,,2024-04-02T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
,,2024-04-02T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.35
,,2024-04-02T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.93
,,2024-04-02T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.99
,,2024-04-02T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.55
,,2024-04-02T00:40:00.000+00:00,feeder,1,N Current (RMS),A,32.2
,,2024-04-02T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
,,2024-04-02T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
,,2024-04-02T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
,,2024-04-02T00:40:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-04-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
,,2024-04-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
,,2024-04-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
,,2024-04-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
,,2024-04-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
,,2024-04-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
,,2024-04-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
,,2024-04-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
,,2024-04-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
,,2024-04-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,42.34
,,2024-04-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,37.38
,,2024-04-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,38.61
,,2024-04-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
,,2024-04-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
,,2024-04-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
,,2024-04-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
,,2024-04-02T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
,,2024-04-02T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.3
,,2024-04-02T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.95
,,2024-04-02T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,,2024-04-02T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.24
,,2024-04-02T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.96
,,2024-04-02T00:30:00.000+00:00,feeder,3,N Current (RMS),A,29.8
,,2024-04-02T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
,,2024-04-02T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
,,2024-04-02T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
,,2024-04-02T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
,,2024-04-02T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
,,2024-04-02T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
,,2024-04-02T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.68
,,2024-04-02T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.72
,,2024-04-02T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.82
,,2024-04-02T00:30:00.000+00:00,feeder,2,N Current (RMS),A,27.4
,,2024-04-02T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,105.0
,,2024-04-02T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.0
,,2024-04-02T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,93.2
,,2024-04-02T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
,,2024-04-02T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
,,2024-04-02T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.01
,,2024-04-02T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.47
,,2024-04-02T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,,2024-04-02T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.2
,,2024-04-02T00:30:00.000+00:00,feeder,1,N Current (RMS),A,30.8
,,2024-04-02T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
,,2024-04-02T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
,,2024-04-02T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
,,2024-04-02T00:30:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-04-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
,,2024-04-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
,,2024-04-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
,,2024-04-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
,,2024-04-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
,,2024-04-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
,,2024-04-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
,,2024-04-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
,,2024-04-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
,,2024-04-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,44.15
,,2024-04-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,34.96
,,2024-04-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,41.98
,,2024-04-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
,,2024-04-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
,,2024-04-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
,,2024-04-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
,,2024-04-02T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
,,2024-04-02T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.12
,,2024-04-02T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
,,2024-04-02T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.35
,,2024-04-02T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.13
,,2024-04-02T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.81
,,2024-04-02T00:20:00.000+00:00,feeder,3,N Current (RMS),A,28.9
,,2024-04-02T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
,,2024-04-02T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
,,2024-04-02T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
,,2024-04-02T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
,,2024-04-02T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
,,2024-04-02T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
,,2024-04-02T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.1
,,2024-04-02T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.65
,,2024-04-02T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.54
,,2024-04-02T00:20:00.000+00:00,feeder,2,N Current (RMS),A,26.5
,,2024-04-02T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,98.4
,,2024-04-02T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,96.9
,,2024-04-02T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.9
,,2024-04-02T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
,,2024-04-02T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
,,2024-04-02T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
,,2024-04-02T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.03
,,2024-04-02T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.1
,,2024-04-02T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.36
,,2024-04-02T00:20:00.000+00:00,feeder,1,N Current (RMS),A,35.8
,,2024-04-02T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.3
,,2024-04-02T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
,,2024-04-02T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
,,2024-04-02T00:20:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-04-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-04-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
,,2024-04-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-04-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
,,2024-04-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
,,2024-04-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
,,2024-04-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
,,2024-04-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
,,2024-04-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
,,2024-04-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,44.48
,,2024-04-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,36.88
,,2024-04-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,37.72
,,2024-04-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
,,2024-04-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
,,2024-04-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
,,2024-04-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
,,2024-04-02T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
,,2024-04-02T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.51
,,2024-04-02T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.52
,,2024-04-02T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.02
,,2024-04-02T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.4
,,2024-04-02T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.13
,,2024-04-02T00:10:00.000+00:00,feeder,3,N Current (RMS),A,27.8
,,2024-04-02T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
,,2024-04-02T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
,,2024-04-02T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
,,2024-04-02T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
,,2024-04-02T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
,,2024-04-02T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
,,2024-04-02T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.63
,,2024-04-02T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.77
,,2024-04-02T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.63
,,2024-04-02T00:10:00.000+00:00,feeder,2,N Current (RMS),A,25.1
,,2024-04-02T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,100.7
,,2024-04-02T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.2
,,2024-04-02T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.4
,,2024-04-02T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
,,2024-04-02T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
,,2024-04-02T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
,,2024-04-02T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.86
,,2024-04-02T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.22
,,2024-04-02T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.39
,,2024-04-02T00:10:00.000+00:00,feeder,1,N Current (RMS),A,34.8
,,2024-04-02T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
,,2024-04-02T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
,,2024-04-02T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
,,2024-04-02T00:10:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-04-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-04-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
,,2024-04-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-04-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
,,2024-04-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
,,2024-04-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
,,2024-04-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
,,2024-04-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
,,2024-04-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
,,2024-04-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,44.52
,,2024-04-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,37.39
,,2024-04-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,37.16
,,2024-04-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
,,2024-04-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
,,2024-04-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
,,2024-04-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
,,2024-04-02T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
,,2024-04-02T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.73
,,2024-04-02T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.84
,,2024-04-02T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.23
,,2024-04-02T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.56
,,2024-04-02T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.55
,,2024-04-02T00:00:00.000+00:00,feeder,3,N Current (RMS),A,28.1
,,2024-04-02T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
,,2024-04-02T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
,,2024-04-02T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.3
,,2024-04-02T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
,,2024-04-02T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
,,2024-04-02T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-04-02T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.96
,,2024-04-02T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.59
,,2024-04-02T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.62
,,2024-04-02T00:00:00.000+00:00,feeder,2,N Current (RMS),A,25.8
,,2024-04-02T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,101.7
,,2024-04-02T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,96.2
,,2024-04-02T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.2
,,2024-04-02T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
,,2024-04-02T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.35
,,2024-04-02T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
,,2024-04-02T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.51
,,2024-04-02T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.99
,,2024-04-02T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.49
,,2024-04-02T00:00:00.000+00:00,feeder,1,N Current (RMS),A,35.3
,,2024-04-02T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
,,2024-04-02T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
,,2024-04-02T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
,,2024-04-02T00:00:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-04-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-04-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
,,2024-04-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-04-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
,,2024-04-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
,,2024-04-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
,,2024-04-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
,,2024-04-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
,,2024-04-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
,,2024-04-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,45.7
,,2024-04-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,39.14
,,2024-04-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,38.66
,,2024-04-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
,,2024-04-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
,,2024-04-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
,,2024-04-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
210724,Bathpool,2024-04-03T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
210724,Bathpool,2024-04-03T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.93
210724,Bathpool,2024-04-03T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.02
210724,Bathpool,2024-04-03T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.68
210724,Bathpool,2024-04-03T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.02
210724,Bathpool,2024-04-03T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.99
210724,Bathpool,2024-04-03T23:50:00.000+00:00,feeder,3,N Current (RMS),A,32.4
210724,Bathpool,2024-04-03T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
210724,Bathpool,2024-04-03T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
210724,Bathpool,2024-04-03T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
210724,Bathpool,2024-04-03T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
210724,Bathpool,2024-04-03T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
210724,Bathpool,2024-04-03T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
210724,Bathpool,2024-04-03T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.59
210724,Bathpool,2024-04-03T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.86
210724,Bathpool,2024-04-03T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.66
210724,Bathpool,2024-04-03T23:50:00.000+00:00,feeder,2,N Current (RMS),A,26.8
210724,Bathpool,2024-04-03T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,104.4
210724,Bathpool,2024-04-03T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,97.5
210724,Bathpool,2024-04-03T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.4
210724,Bathpool,2024-04-03T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
210724,Bathpool,2024-04-03T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
210724,Bathpool,2024-04-03T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.39
210724,Bathpool,2024-04-03T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.04
210724,Bathpool,2024-04-03T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.16
210724,Bathpool,2024-04-03T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.02
210724,Bathpool,2024-04-03T23:50:00.000+00:00,feeder,1,N Current (RMS),A,34.7
210724,Bathpool,2024-04-03T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
210724,Bathpool,2024-04-03T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
210724,Bathpool,2024-04-03T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
210724,Bathpool,2024-04-03T23:50:00.000+00:00,transformer,,Temperature,C,25.1
210724,Bathpool,2024-04-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
210724,Bathpool,2024-04-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
210724,Bathpool,2024-04-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
210724,Bathpool,2024-04-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
210724,Bathpool,2024-04-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
210724,Bathpool,2024-04-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
210724,Bathpool,2024-04-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
210724,Bathpool,2024-04-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
210724,Bathpool,2024-04-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
210724,Bathpool,2024-04-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,47.31
210724,Bathpool,2024-04-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,39.04
210724,Bathpool,2024-04-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,41.67
210724,Bathpool,2024-04-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
210724,Bathpool,2024-04-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
210724,Bathpool,2024-04-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
210724,Bathpool,2024-04-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
210724,Bathpool,2024-04-03T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
210724,Bathpool,2024-04-03T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.73
210724,Bathpool,2024-04-03T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.19
210724,Bathpool,2024-04-03T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.29
210724,Bathpool,2024-04-03T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.65
210724,Bathpool,2024-04-03T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.95
210724,Bathpool,2024-04-03T23:40:00.000+00:00,feeder,3,N Current (RMS),A,30.9
210724,Bathpool,2024-04-03T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
210724,Bathpool,2024-04-03T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
210724,Bathpool,2024-04-03T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
210724,Bathpool,2024-04-03T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
210724,Bathpool,2024-04-03T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.66
210724,Bathpool,2024-04-03T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
210724,Bathpool,2024-04-03T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.13
210724,Bathpool,2024-04-03T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.19
210724,Bathpool,2024-04-03T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.71
210724,Bathpool,2024-04-03T23:40:00.000+00:00,feeder,2,N Current (RMS),A,31.7
210724,Bathpool,2024-04-03T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,106.0
210724,Bathpool,2024-04-03T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,94.4
210724,Bathpool,2024-04-03T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.7
210724,Bathpool,2024-04-03T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
210724,Bathpool,2024-04-03T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
210724,Bathpool,2024-04-03T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.38
210724,Bathpool,2024-04-03T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.02
210724,Bathpool,2024-04-03T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.04
210724,Bathpool,2024-04-03T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.5
210724,Bathpool,2024-04-03T23:40:00.000+00:00,feeder,1,N Current (RMS),A,30.9
210724,Bathpool,2024-04-03T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
210724,Bathpool,2024-04-03T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
210724,Bathpool,2024-04-03T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
210724,Bathpool,2024-04-03T23:40:00.000+00:00,transformer,,Temperature,C,25.2
210724,Bathpool,2024-04-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
210724,Bathpool,2024-04-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
210724,Bathpool,2024-04-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
210724,Bathpool,2024-04-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
210724,Bathpool,2024-04-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
210724,Bathpool,2024-04-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
210724,Bathpool,2024-04-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
210724,Bathpool,2024-04-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
210724,Bathpool,2024-04-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
210724,Bathpool,2024-04-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,47.45
210724,Bathpool,2024-04-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,39.87
210724,Bathpool,2024-04-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,38.17
210724,Bathpool,2024-04-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
210724,Bathpool,2024-04-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
210724,Bathpool,2024-04-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
210724,Bathpool,2024-04-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
210724,Bathpool,2024-04-03T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
210724,Bathpool,2024-04-03T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.68
210724,Bathpool,2024-04-03T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.05
210724,Bathpool,2024-04-03T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.26
210724,Bathpool,2024-04-03T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.97
210724,Bathpool,2024-04-03T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.29
210724,Bathpool,2024-04-03T23:30:00.000+00:00,feeder,3,N Current (RMS),A,29.1
210724,Bathpool,2024-04-03T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
210724,Bathpool,2024-04-03T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
210724,Bathpool,2024-04-03T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.4
210724,Bathpool,2024-04-03T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
210724,Bathpool,2024-04-03T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.26
210724,Bathpool,2024-04-03T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
210724,Bathpool,2024-04-03T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.49
210724,Bathpool,2024-04-03T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.43
210724,Bathpool,2024-04-03T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.43
210724,Bathpool,2024-04-03T23:30:00.000+00:00,feeder,2,N Current (RMS),A,31.1
210724,Bathpool,2024-04-03T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.5
210724,Bathpool,2024-04-03T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.0
210724,Bathpool,2024-04-03T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.1
210724,Bathpool,2024-04-03T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
210724,Bathpool,2024-04-03T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
210724,Bathpool,2024-04-03T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
210724,Bathpool,2024-04-03T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.67
210724,Bathpool,2024-04-03T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.24
210724,Bathpool,2024-04-03T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.66
210724,Bathpool,2024-04-03T23:30:00.000+00:00,feeder,1,N Current (RMS),A,36.6
210724,Bathpool,2024-04-03T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.3
210724,Bathpool,2024-04-03T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
210724,Bathpool,2024-04-03T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
210724,Bathpool,2024-04-03T23:30:00.000+00:00,transformer,,Temperature,C,25.3
210724,Bathpool,2024-04-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
210724,Bathpool,2024-04-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
210724,Bathpool,2024-04-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
210724,Bathpool,2024-04-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
210724,Bathpool,2024-04-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
210724,Bathpool,2024-04-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
210724,Bathpool,2024-04-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
210724,Bathpool,2024-04-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
210724,Bathpool,2024-04-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
210724,Bathpool,2024-04-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,44.41
210724,Bathpool,2024-04-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,35.64
210724,Bathpool,2024-04-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,35.39
210724,Bathpool,2024-04-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
210724,Bathpool,2024-04-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
210724,Bathpool,2024-04-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
210724,Bathpool,2024-04-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
210724,Bathpool,2024-04-03T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
210724,Bathpool,2024-04-03T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
210724,Bathpool,2024-04-03T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.89
210724,Bathpool,2024-04-03T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.36
210724,Bathpool,2024-04-03T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.26
210724,Bathpool,2024-04-03T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.21
210724,Bathpool,2024-04-03T23:20:00.000+00:00,feeder,3,N Current (RMS),A,31.9
210724,Bathpool,2024-04-03T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
210724,Bathpool,2024-04-03T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.9
210724,Bathpool,2024-04-03T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
210724,Bathpool,2024-04-03T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
210724,Bathpool,2024-04-03T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.34
210724,Bathpool,2024-04-03T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
210724,Bathpool,2024-04-03T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
210724,Bathpool,2024-04-03T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.81
210724,Bathpool,2024-04-03T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.31
210724,Bathpool,2024-04-03T23:20:00.000+00:00,feeder,2,N Current (RMS),A,31.4
210724,Bathpool,2024-04-03T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,84.4
210724,Bathpool,2024-04-03T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.6
210724,Bathpool,2024-04-03T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
210724,Bathpool,2024-04-03T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
210724,Bathpool,2024-04-03T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
210724,Bathpool,2024-04-03T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
210724,Bathpool,2024-04-03T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.68
210724,Bathpool,2024-04-03T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.94
210724,Bathpool,2024-04-03T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.78
210724,Bathpool,2024-04-03T23:20:00.000+00:00,feeder,1,N Current (RMS),A,32.0
210724,Bathpool,2024-04-03T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
210724,Bathpool,2024-04-03T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
210724,Bathpool,2024-04-03T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
210724,Bathpool,2024-04-03T23:20:00.000+00:00,transformer,,Temperature,C,25.4
210724,Bathpool,2024-04-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
210724,Bathpool,2024-04-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
210724,Bathpool,2024-04-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
210724,Bathpool,2024-04-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
210724,Bathpool,2024-04-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
210724,Bathpool,2024-04-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
210724,Bathpool,2024-04-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
210724,Bathpool,2024-04-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
210724,Bathpool,2024-04-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
210724,Bathpool,2024-04-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,42.04
210724,Bathpool,2024-04-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,39.02
210724,Bathpool,2024-04-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,36.31
210724,Bathpool,2024-04-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
210724,Bathpool,2024-04-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
210724,Bathpool,2024-04-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
210724,Bathpool,2024-04-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
210724,Bathpool,2024-04-03T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
210724,Bathpool,2024-04-03T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.2
210724,Bathpool,2024-04-03T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
210724,Bathpool,2024-04-03T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.5
210724,Bathpool,2024-04-03T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.14
210724,Bathpool,2024-04-03T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.61
210724,Bathpool,2024-04-03T23:10:00.000+00:00,feeder,3,N Current (RMS),A,32.7
210724,Bathpool,2024-04-03T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
210724,Bathpool,2024-04-03T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
210724,Bathpool,2024-04-03T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
210724,Bathpool,2024-04-03T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
210724,Bathpool,2024-04-03T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.35
210724,Bathpool,2024-04-03T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
210724,Bathpool,2024-04-03T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.25
210724,Bathpool,2024-04-03T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.99
210724,Bathpool,2024-04-03T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.74
210724,Bathpool,2024-04-03T23:10:00.000+00:00,feeder,2,N Current (RMS),A,29.8
210724,Bathpool,2024-04-03T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.3
210724,Bathpool,2024-04-03T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.1
210724,Bathpool,2024-04-03T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
210724,Bathpool,2024-04-03T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
210724,Bathpool,2024-04-03T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.37
210724,Bathpool,2024-04-03T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
210724,Bathpool,2024-04-03T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.97
210724,Bathpool,2024-04-03T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.84
210724,Bathpool,2024-04-03T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.59
210724,Bathpool,2024-04-03T23:10:00.000+00:00,feeder,1,N Current (RMS),A,34.9
210724,Bathpool,2024-04-03T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
210724,Bathpool,2024-04-03T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
210724,Bathpool,2024-04-03T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
210724,Bathpool,2024-04-03T23:10:00.000+00:00,transformer,,Temperature,C,25.4
210724,Bathpool,2024-04-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
210724,Bathpool,2024-04-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
210724,Bathpool,2024-04-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
210724,Bathpool,2024-04-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
210724,Bathpool,2024-04-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
210724,Bathpool,2024-04-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
210724,Bathpool,2024-04-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
210724,Bathpool,2024-04-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.93
210724,Bathpool,2024-04-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
210724,Bathpool,2024-04-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,41.72
210724,Bathpool,2024-04-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,35.98
210724,Bathpool,2024-04-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,36.95
210724,Bathpool,2024-04-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
210724,Bathpool,2024-04-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
210724,Bathpool,2024-04-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
210724,Bathpool,2024-04-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
210724,Bathpool,2024-04-03T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
