Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
210724,Bathpool,2024-04-03T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.14
210724,Bathpool,2024-04-03T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.97
210724,Bathpool,2024-04-03T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.75
210724,Bathpool,2024-04-03T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.28
210724,Bathpool,2024-04-03T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.29
210724,Bathpool,2024-04-03T23:00:00.000+00:00,feeder,3,N Current (RMS),A,31.4
210724,Bathpool,2024-04-03T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
210724,Bathpool,2024-04-03T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
210724,Bathpool,2024-04-03T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.6
210724,Bathpool,2024-04-03T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
210724,Bathpool,2024-04-03T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.08
210724,Bathpool,2024-04-03T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
210724,Bathpool,2024-04-03T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.93
210724,Bathpool,2024-04-03T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.02
210724,Bathpool,2024-04-03T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.24
210724,Bathpool,2024-04-03T23:00:00.000+00:00,feeder,2,N Current (RMS),A,32.5
210724,Bathpool,2024-04-03T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,88.8
210724,Bathpool,2024-04-03T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.6
210724,Bathpool,2024-04-03T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.4
210724,Bathpool,2024-04-03T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
210724,Bathpool,2024-04-03T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
210724,Bathpool,2024-04-03T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
210724,Bathpool,2024-04-03T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.13
210724,Bathpool,2024-04-03T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.15
210724,Bathpool,2024-04-03T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.08
210724,Bathpool,2024-04-03T23:00:00.000+00:00,feeder,1,N Current (RMS),A,43.0
210724,Bathpool,2024-04-03T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.4
210724,Bathpool,2024-04-03T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
210724,Bathpool,2024-04-03T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
210724,Bathpool,2024-04-03T23:00:00.000+00:00,transformer,,Temperature,C,25.5
210724,Bathpool,2024-04-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
210724,Bathpool,2024-04-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
210724,Bathpool,2024-04-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
210724,Bathpool,2024-04-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
210724,Bathpool,2024-04-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
210724,Bathpool,2024-04-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
210724,Bathpool,2024-04-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
210724,Bathpool,2024-04-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
210724,Bathpool,2024-04-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
210724,Bathpool,2024-04-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,46.81
210724,Bathpool,2024-04-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,40.45
210724,Bathpool,2024-04-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,41.6
210724,Bathpool,2024-04-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
210724,Bathpool,2024-04-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
210724,Bathpool,2024-04-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
210724,Bathpool,2024-04-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
210724,Bathpool,2024-04-03T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
210724,Bathpool,2024-04-03T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.73
210724,Bathpool,2024-04-03T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
210724,Bathpool,2024-04-03T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.93
210724,Bathpool,2024-04-03T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.58
210724,Bathpool,2024-04-03T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.56
210724,Bathpool,2024-04-03T22:50:00.000+00:00,feeder,3,N Current (RMS),A,27.7
210724,Bathpool,2024-04-03T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
210724,Bathpool,2024-04-03T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.7
210724,Bathpool,2024-04-03T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
210724,Bathpool,2024-04-03T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
210724,Bathpool,2024-04-03T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.71
210724,Bathpool,2024-04-03T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
210724,Bathpool,2024-04-03T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.18
210724,Bathpool,2024-04-03T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.84
210724,Bathpool,2024-04-03T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.61
210724,Bathpool,2024-04-03T22:50:00.000+00:00,feeder,2,N Current (RMS),A,32.6
210724,Bathpool,2024-04-03T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,99.0
210724,Bathpool,2024-04-03T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,97.4
210724,Bathpool,2024-04-03T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.9
210724,Bathpool,2024-04-03T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
210724,Bathpool,2024-04-03T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
210724,Bathpool,2024-04-03T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.29
210724,Bathpool,2024-04-03T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.75
210724,Bathpool,2024-04-03T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.06
210724,Bathpool,2024-04-03T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.53
210724,Bathpool,2024-04-03T22:50:00.000+00:00,feeder,1,N Current (RMS),A,39.9
210724,Bathpool,2024-04-03T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.3
210724,Bathpool,2024-04-03T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
210724,Bathpool,2024-04-03T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
210724,Bathpool,2024-04-03T22:50:00.000+00:00,transformer,,Temperature,C,25.6
210724,Bathpool,2024-04-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
210724,Bathpool,2024-04-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
210724,Bathpool,2024-04-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
210724,Bathpool,2024-04-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
210724,Bathpool,2024-04-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
210724,Bathpool,2024-04-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
210724,Bathpool,2024-04-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
210724,Bathpool,2024-04-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
210724,Bathpool,2024-04-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
210724,Bathpool,2024-04-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,46.86
210724,Bathpool,2024-04-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,41.48
210724,Bathpool,2024-04-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,38.7
210724,Bathpool,2024-04-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
210724,Bathpool,2024-04-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
210724,Bathpool,2024-04-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
210724,Bathpool,2024-04-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
210724,Bathpool,2024-04-03T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
210724,Bathpool,2024-04-03T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.54
210724,Bathpool,2024-04-03T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
210724,Bathpool,2024-04-03T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.07
210724,Bathpool,2024-04-03T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.27
210724,Bathpool,2024-04-03T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.85
210724,Bathpool,2024-04-03T22:40:00.000+00:00,feeder,3,N Current (RMS),A,32.9
210724,Bathpool,2024-04-03T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
210724,Bathpool,2024-04-03T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.9
210724,Bathpool,2024-04-03T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
210724,Bathpool,2024-04-03T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
210724,Bathpool,2024-04-03T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.79
210724,Bathpool,2024-04-03T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.86
210724,Bathpool,2024-04-03T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.57
210724,Bathpool,2024-04-03T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.32
210724,Bathpool,2024-04-03T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.51
210724,Bathpool,2024-04-03T22:40:00.000+00:00,feeder,2,N Current (RMS),A,31.9
210724,Bathpool,2024-04-03T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,96.3
210724,Bathpool,2024-04-03T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,92.2
210724,Bathpool,2024-04-03T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.4
210724,Bathpool,2024-04-03T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
210724,Bathpool,2024-04-03T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
210724,Bathpool,2024-04-03T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.99
210724,Bathpool,2024-04-03T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.1
210724,Bathpool,2024-04-03T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.03
210724,Bathpool,2024-04-03T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
210724,Bathpool,2024-04-03T22:40:00.000+00:00,feeder,1,N Current (RMS),A,39.3
210724,Bathpool,2024-04-03T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.9
210724,Bathpool,2024-04-03T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
210724,Bathpool,2024-04-03T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
210724,Bathpool,2024-04-03T22:40:00.000+00:00,transformer,,Temperature,C,25.6
210724,Bathpool,2024-04-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
210724,Bathpool,2024-04-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
210724,Bathpool,2024-04-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
210724,Bathpool,2024-04-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
210724,Bathpool,2024-04-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
210724,Bathpool,2024-04-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
210724,Bathpool,2024-04-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
210724,Bathpool,2024-04-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
210724,Bathpool,2024-04-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
210724,Bathpool,2024-04-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,47.73
210724,Bathpool,2024-04-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,41.62
210724,Bathpool,2024-04-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,42.36
210724,Bathpool,2024-04-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
210724,Bathpool,2024-04-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
210724,Bathpool,2024-04-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
210724,Bathpool,2024-04-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
210724,Bathpool,2024-04-03T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
210724,Bathpool,2024-04-03T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.51
210724,Bathpool,2024-04-03T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
210724,Bathpool,2024-04-03T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.94
210724,Bathpool,2024-04-03T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.54
210724,Bathpool,2024-04-03T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.94
210724,Bathpool,2024-04-03T22:30:00.000+00:00,feeder,3,N Current (RMS),A,40.1
210724,Bathpool,2024-04-03T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
210724,Bathpool,2024-04-03T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.9
210724,Bathpool,2024-04-03T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.3
210724,Bathpool,2024-04-03T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
210724,Bathpool,2024-04-03T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.15
210724,Bathpool,2024-04-03T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
210724,Bathpool,2024-04-03T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.35
210724,Bathpool,2024-04-03T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.39
210724,Bathpool,2024-04-03T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.99
210724,Bathpool,2024-04-03T22:30:00.000+00:00,feeder,2,N Current (RMS),A,32.0
210724,Bathpool,2024-04-03T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,95.2
210724,Bathpool,2024-04-03T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.8
210724,Bathpool,2024-04-03T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.1
210724,Bathpool,2024-04-03T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
210724,Bathpool,2024-04-03T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.12
210724,Bathpool,2024-04-03T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.09
210724,Bathpool,2024-04-03T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.79
210724,Bathpool,2024-04-03T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.66
210724,Bathpool,2024-04-03T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.04
210724,Bathpool,2024-04-03T22:30:00.000+00:00,feeder,1,N Current (RMS),A,32.4
210724,Bathpool,2024-04-03T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
210724,Bathpool,2024-04-03T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
210724,Bathpool,2024-04-03T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
210724,Bathpool,2024-04-03T22:30:00.000+00:00,transformer,,Temperature,C,25.7
210724,Bathpool,2024-04-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
210724,Bathpool,2024-04-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
210724,Bathpool,2024-04-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
210724,Bathpool,2024-04-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
210724,Bathpool,2024-04-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
210724,Bathpool,2024-04-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
210724,Bathpool,2024-04-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
210724,Bathpool,2024-04-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
210724,Bathpool,2024-04-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
210724,Bathpool,2024-04-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,44.08
210724,Bathpool,2024-04-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,43.59
210724,Bathpool,2024-04-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,39.97
210724,Bathpool,2024-04-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
210724,Bathpool,2024-04-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
210724,Bathpool,2024-04-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
210724,Bathpool,2024-04-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
210724,Bathpool,2024-04-03T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
210724,Bathpool,2024-04-03T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.64
210724,Bathpool,2024-04-03T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.13
210724,Bathpool,2024-04-03T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.05
210724,Bathpool,2024-04-03T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.99
210724,Bathpool,2024-04-03T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.35
210724,Bathpool,2024-04-03T22:20:00.000+00:00,feeder,3,N Current (RMS),A,41.0
210724,Bathpool,2024-04-03T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
210724,Bathpool,2024-04-03T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
210724,Bathpool,2024-04-03T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.6
210724,Bathpool,2024-04-03T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
210724,Bathpool,2024-04-03T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.8
210724,Bathpool,2024-04-03T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
210724,Bathpool,2024-04-03T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.12
210724,Bathpool,2024-04-03T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.72
210724,Bathpool,2024-04-03T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.77
210724,Bathpool,2024-04-03T22:20:00.000+00:00,feeder,2,N Current (RMS),A,32.6
210724,Bathpool,2024-04-03T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,94.8
210724,Bathpool,2024-04-03T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,89.1
210724,Bathpool,2024-04-03T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.8
210724,Bathpool,2024-04-03T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
210724,Bathpool,2024-04-03T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
210724,Bathpool,2024-04-03T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.31
210724,Bathpool,2024-04-03T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.79
210724,Bathpool,2024-04-03T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.27
210724,Bathpool,2024-04-03T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.02
210724,Bathpool,2024-04-03T22:20:00.000+00:00,feeder,1,N Current (RMS),A,26.7
210724,Bathpool,2024-04-03T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
210724,Bathpool,2024-04-03T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
210724,Bathpool,2024-04-03T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
210724,Bathpool,2024-04-03T22:20:00.000+00:00,transformer,,Temperature,C,25.8
210724,Bathpool,2024-04-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
210724,Bathpool,2024-04-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
210724,Bathpool,2024-04-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
210724,Bathpool,2024-04-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
210724,Bathpool,2024-04-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
210724,Bathpool,2024-04-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
210724,Bathpool,2024-04-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
210724,Bathpool,2024-04-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
210724,Bathpool,2024-04-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
210724,Bathpool,2024-04-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,40.96
210724,Bathpool,2024-04-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,46.98
210724,Bathpool,2024-04-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.14
210724,Bathpool,2024-04-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
210724,Bathpool,2024-04-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
210724,Bathpool,2024-04-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
210724,Bathpool,2024-04-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
210724,Bathpool,2024-04-03T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
210724,Bathpool,2024-04-03T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.87
210724,Bathpool,2024-04-03T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.43
210724,Bathpool,2024-04-03T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.34
210724,Bathpool,2024-04-03T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.03
210724,Bathpool,2024-04-03T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.89
210724,Bathpool,2024-04-03T22:10:00.000+00:00,feeder,3,N Current (RMS),A,41.9
210724,Bathpool,2024-04-03T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
210724,Bathpool,2024-04-03T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
210724,Bathpool,2024-04-03T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
210724,Bathpool,2024-04-03T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
210724,Bathpool,2024-04-03T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
210724,Bathpool,2024-04-03T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
210724,Bathpool,2024-04-03T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.55
210724,Bathpool,2024-04-03T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.91
210724,Bathpool,2024-04-03T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.11
210724,Bathpool,2024-04-03T22:10:00.000+00:00,feeder,2,N Current (RMS),A,35.6
210724,Bathpool,2024-04-03T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,88.5
210724,Bathpool,2024-04-03T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.6
210724,Bathpool,2024-04-03T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.2
210724,Bathpool,2024-04-03T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
210724,Bathpool,2024-04-03T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
210724,Bathpool,2024-04-03T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.95
210724,Bathpool,2024-04-03T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.98
210724,Bathpool,2024-04-03T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.22
210724,Bathpool,2024-04-03T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.59
210724,Bathpool,2024-04-03T22:10:00.000+00:00,feeder,1,N Current (RMS),A,39.1
210724,Bathpool,2024-04-03T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.2
210724,Bathpool,2024-04-03T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
210724,Bathpool,2024-04-03T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.6
210724,Bathpool,2024-04-03T22:10:00.000+00:00,transformer,,Temperature,C,25.9
210724,Bathpool,2024-04-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
210724,Bathpool,2024-04-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
210724,Bathpool,2024-04-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
210724,Bathpool,2024-04-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
210724,Bathpool,2024-04-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
210724,Bathpool,2024-04-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
210724,Bathpool,2024-04-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
210724,Bathpool,2024-04-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
210724,Bathpool,2024-04-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
210724,Bathpool,2024-04-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,42.87
210724,Bathpool,2024-04-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,43.16
210724,Bathpool,2024-04-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,43.59
210724,Bathpool,2024-04-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
210724,Bathpool,2024-04-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
210724,Bathpool,2024-04-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
210724,Bathpool,2024-04-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
210724,Bathpool,2024-04-03T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
210724,Bathpool,2024-04-03T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.15
210724,Bathpool,2024-04-03T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.82
210724,Bathpool,2024-04-03T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.43
210724,Bathpool,2024-04-03T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.9
210724,Bathpool,2024-04-03T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.24
210724,Bathpool,2024-04-03T22:00:00.000+00:00,feeder,3,N Current (RMS),A,44.4
210724,Bathpool,2024-04-03T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
210724,Bathpool,2024-04-03T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.1
210724,Bathpool,2024-04-03T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.6
210724,Bathpool,2024-04-03T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
210724,Bathpool,2024-04-03T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.93
210724,Bathpool,2024-04-03T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
210724,Bathpool,2024-04-03T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.54
210724,Bathpool,2024-04-03T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.49
210724,Bathpool,2024-04-03T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.56
210724,Bathpool,2024-04-03T22:00:00.000+00:00,feeder,2,N Current (RMS),A,38.8
210724,Bathpool,2024-04-03T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,92.1
210724,Bathpool,2024-04-03T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,95.6
210724,Bathpool,2024-04-03T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
210724,Bathpool,2024-04-03T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
210724,Bathpool,2024-04-03T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.24
210724,Bathpool,2024-04-03T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
210724,Bathpool,2024-04-03T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.59
210724,Bathpool,2024-04-03T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.42
210724,Bathpool,2024-04-03T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.74
210724,Bathpool,2024-04-03T22:00:00.000+00:00,feeder,1,N Current (RMS),A,36.0
210724,Bathpool,2024-04-03T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.2
210724,Bathpool,2024-04-03T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
210724,Bathpool,2024-04-03T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
210724,Bathpool,2024-04-03T22:00:00.000+00:00,transformer,,Temperature,C,26.0
210724,Bathpool,2024-04-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
210724,Bathpool,2024-04-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
210724,Bathpool,2024-04-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
210724,Bathpool,2024-04-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
210724,Bathpool,2024-04-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
210724,Bathpool,2024-04-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
210724,Bathpool,2024-04-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
210724,Bathpool,2024-04-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.32
210724,Bathpool,2024-04-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
210724,Bathpool,2024-04-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,44.57
210724,Bathpool,2024-04-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,43.8
210724,Bathpool,2024-04-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,43.54
210724,Bathpool,2024-04-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
210724,Bathpool,2024-04-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
210724,Bathpool,2024-04-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
210724,Bathpool,2024-04-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
210724,Bathpool,2024-04-03T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
210724,Bathpool,2024-04-03T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.36
210724,Bathpool,2024-04-03T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.46
210724,Bathpool,2024-04-03T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.04
210724,Bathpool,2024-04-03T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
210724,Bathpool,2024-04-03T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.38
210724,Bathpool,2024-04-03T21:50:00.000+00:00,feeder,3,N Current (RMS),A,40.3
210724,Bathpool,2024-04-03T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
210724,Bathpool,2024-04-03T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.1
210724,Bathpool,2024-04-03T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.3
210724,Bathpool,2024-04-03T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
210724,Bathpool,2024-04-03T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.74
210724,Bathpool,2024-04-03T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
210724,Bathpool,2024-04-03T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.53
210724,Bathpool,2024-04-03T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.45
210724,Bathpool,2024-04-03T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.35
210724,Bathpool,2024-04-03T21:50:00.000+00:00,feeder,2,N Current (RMS),A,37.8
210724,Bathpool,2024-04-03T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,88.6
210724,Bathpool,2024-04-03T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,92.0
210724,Bathpool,2024-04-03T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
210724,Bathpool,2024-04-03T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
210724,Bathpool,2024-04-03T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.12
210724,Bathpool,2024-04-03T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
210724,Bathpool,2024-04-03T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.01
210724,Bathpool,2024-04-03T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.14
210724,Bathpool,2024-04-03T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.11
210724,Bathpool,2024-04-03T21:50:00.000+00:00,feeder,1,N Current (RMS),A,30.7
210724,Bathpool,2024-04-03T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.6
210724,Bathpool,2024-04-03T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
210724,Bathpool,2024-04-03T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
210724,Bathpool,2024-04-03T21:50:00.000+00:00,transformer,,Temperature,C,26.1
210724,Bathpool,2024-04-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
210724,Bathpool,2024-04-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
210724,Bathpool,2024-04-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
210724,Bathpool,2024-04-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
210724,Bathpool,2024-04-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
210724,Bathpool,2024-04-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
210724,Bathpool,2024-04-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
210724,Bathpool,2024-04-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
210724,Bathpool,2024-04-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
210724,Bathpool,2024-04-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,40.58
210724,Bathpool,2024-04-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,47.59
210724,Bathpool,2024-04-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.83
210724,Bathpool,2024-04-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
210724,Bathpool,2024-04-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
210724,Bathpool,2024-04-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
210724,Bathpool,2024-04-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
210724,Bathpool,2024-04-03T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
210724,Bathpool,2024-04-03T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.1
210724,Bathpool,2024-04-03T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.86
210724,Bathpool,2024-04-03T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.99
210724,Bathpool,2024-04-03T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.96
210724,Bathpool,2024-04-03T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.62
210724,Bathpool,2024-04-03T21:40:00.000+00:00,feeder,3,N Current (RMS),A,41.9
210724,Bathpool,2024-04-03T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
210724,Bathpool,2024-04-03T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.6
210724,Bathpool,2024-04-03T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.7
210724,Bathpool,2024-04-03T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
210724,Bathpool,2024-04-03T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.8
210724,Bathpool,2024-04-03T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
210724,Bathpool,2024-04-03T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.51
210724,Bathpool,2024-04-03T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
210724,Bathpool,2024-04-03T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.98
210724,Bathpool,2024-04-03T21:40:00.000+00:00,feeder,2,N Current (RMS),A,34.0
210724,Bathpool,2024-04-03T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,88.3
210724,Bathpool,2024-04-03T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,90.1
210724,Bathpool,2024-04-03T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.6
210724,Bathpool,2024-04-03T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
210724,Bathpool,2024-04-03T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.98
210724,Bathpool,2024-04-03T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
210724,Bathpool,2024-04-03T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.05
210724,Bathpool,2024-04-03T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.94
210724,Bathpool,2024-04-03T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.25
210724,Bathpool,2024-04-03T21:40:00.000+00:00,feeder,1,N Current (RMS),A,38.6
210724,Bathpool,2024-04-03T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.3
210724,Bathpool,2024-04-03T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
210724,Bathpool,2024-04-03T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
210724,Bathpool,2024-04-03T21:40:00.000+00:00,transformer,,Temperature,C,26.2
210724,Bathpool,2024-04-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
210724,Bathpool,2024-04-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
210724,Bathpool,2024-04-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
210724,Bathpool,2024-04-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
210724,Bathpool,2024-04-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
210724,Bathpool,2024-04-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
210724,Bathpool,2024-04-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
210724,Bathpool,2024-04-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
210724,Bathpool,2024-04-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
210724,Bathpool,2024-04-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,47.55
210724,Bathpool,2024-04-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,47.91
210724,Bathpool,2024-04-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,45.85
210724,Bathpool,2024-04-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
210724,Bathpool,2024-04-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
210724,Bathpool,2024-04-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
210724,Bathpool,2024-04-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
210724,Bathpool,2024-04-03T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
210724,Bathpool,2024-04-03T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.94
210724,Bathpool,2024-04-03T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
210724,Bathpool,2024-04-03T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.47
210724,Bathpool,2024-04-03T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.56
210724,Bathpool,2024-04-03T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.58
210724,Bathpool,2024-04-03T21:30:00.000+00:00,feeder,3,N Current (RMS),A,39.1
210724,Bathpool,2024-04-03T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
210724,Bathpool,2024-04-03T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
210724,Bathpool,2024-04-03T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.9
210724,Bathpool,2024-04-03T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
210724,Bathpool,2024-04-03T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
210724,Bathpool,2024-04-03T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
210724,Bathpool,2024-04-03T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.65
210724,Bathpool,2024-04-03T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.1
210724,Bathpool,2024-04-03T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.63
210724,Bathpool,2024-04-03T21:30:00.000+00:00,feeder,2,N Current (RMS),A,40.0
210724,Bathpool,2024-04-03T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,93.4
210724,Bathpool,2024-04-03T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,102.8
210724,Bathpool,2024-04-03T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.5
210724,Bathpool,2024-04-03T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
210724,Bathpool,2024-04-03T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.04
210724,Bathpool,2024-04-03T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.89
210724,Bathpool,2024-04-03T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.45
210724,Bathpool,2024-04-03T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.28
210724,Bathpool,2024-04-03T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.52
210724,Bathpool,2024-04-03T21:30:00.000+00:00,feeder,1,N Current (RMS),A,44.1
210724,Bathpool,2024-04-03T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.4
210724,Bathpool,2024-04-03T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
210724,Bathpool,2024-04-03T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.1
210724,Bathpool,2024-04-03T21:30:00.000+00:00,transformer,,Temperature,C,26.3
210724,Bathpool,2024-04-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
210724,Bathpool,2024-04-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
210724,Bathpool,2024-04-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
210724,Bathpool,2024-04-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
210724,Bathpool,2024-04-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
210724,Bathpool,2024-04-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
210724,Bathpool,2024-04-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
210724,Bathpool,2024-04-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
210724,Bathpool,2024-04-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
210724,Bathpool,2024-04-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,46.57
210724,Bathpool,2024-04-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,49.95
210724,Bathpool,2024-04-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,46.73
210724,Bathpool,2024-04-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
210724,Bathpool,2024-04-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
210724,Bathpool,2024-04-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
210724,Bathpool,2024-04-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
210724,Bathpool,2024-04-03T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
210724,Bathpool,2024-04-03T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.09
210724,Bathpool,2024-04-03T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.89
210724,Bathpool,2024-04-03T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.08
210724,Bathpool,2024-04-03T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.65
210724,Bathpool,2024-04-03T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.13
210724,Bathpool,2024-04-03T21:20:00.000+00:00,feeder,3,N Current (RMS),A,43.3
210724,Bathpool,2024-04-03T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
210724,Bathpool,2024-04-03T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.2
210724,Bathpool,2024-04-03T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
210724,Bathpool,2024-04-03T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
210724,Bathpool,2024-04-03T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
210724,Bathpool,2024-04-03T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
210724,Bathpool,2024-04-03T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.71
210724,Bathpool,2024-04-03T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.86
210724,Bathpool,2024-04-03T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.68
210724,Bathpool,2024-04-03T21:20:00.000+00:00,feeder,2,N Current (RMS),A,34.4
210724,Bathpool,2024-04-03T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,101.3
210724,Bathpool,2024-04-03T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,97.8
210724,Bathpool,2024-04-03T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,97.4
210724,Bathpool,2024-04-03T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
210724,Bathpool,2024-04-03T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.18
210724,Bathpool,2024-04-03T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
210724,Bathpool,2024-04-03T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.09
210724,Bathpool,2024-04-03T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.01
210724,Bathpool,2024-04-03T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.47
210724,Bathpool,2024-04-03T21:20:00.000+00:00,feeder,1,N Current (RMS),A,40.1
210724,Bathpool,2024-04-03T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.4
210724,Bathpool,2024-04-03T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
210724,Bathpool,2024-04-03T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.9
210724,Bathpool,2024-04-03T21:20:00.000+00:00,transformer,,Temperature,C,26.3
210724,Bathpool,2024-04-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
210724,Bathpool,2024-04-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
210724,Bathpool,2024-04-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
210724,Bathpool,2024-04-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
210724,Bathpool,2024-04-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
210724,Bathpool,2024-04-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
210724,Bathpool,2024-04-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
210724,Bathpool,2024-04-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
210724,Bathpool,2024-04-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
210724,Bathpool,2024-04-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,49.89
210724,Bathpool,2024-04-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,55.52
210724,Bathpool,2024-04-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,52.27
210724,Bathpool,2024-04-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,97.3
210724,Bathpool,2024-04-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
210724,Bathpool,2024-04-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
210724,Bathpool,2024-04-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
210724,Bathpool,2024-04-03T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
210724,Bathpool,2024-04-03T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.17
210724,Bathpool,2024-04-03T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.28
210724,Bathpool,2024-04-03T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.28
210724,Bathpool,2024-04-03T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.28
210724,Bathpool,2024-04-03T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.8
210724,Bathpool,2024-04-03T21:10:00.000+00:00,feeder,3,N Current (RMS),A,42.5
210724,Bathpool,2024-04-03T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.9
210724,Bathpool,2024-04-03T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.9
210724,Bathpool,2024-04-03T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.2
210724,Bathpool,2024-04-03T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.12
210724,Bathpool,2024-04-03T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
210724,Bathpool,2024-04-03T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.91
210724,Bathpool,2024-04-03T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.04
210724,Bathpool,2024-04-03T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.79
210724,Bathpool,2024-04-03T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.4
210724,Bathpool,2024-04-03T21:10:00.000+00:00,feeder,2,N Current (RMS),A,35.8
210724,Bathpool,2024-04-03T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,123.7
210724,Bathpool,2024-04-03T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,112.8
210724,Bathpool,2024-04-03T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,120.5
210724,Bathpool,2024-04-03T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
210724,Bathpool,2024-04-03T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.26
210724,Bathpool,2024-04-03T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.1
210724,Bathpool,2024-04-03T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.93
210724,Bathpool,2024-04-03T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.26
210724,Bathpool,2024-04-03T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.57
210724,Bathpool,2024-04-03T21:10:00.000+00:00,feeder,1,N Current (RMS),A,40.8
210724,Bathpool,2024-04-03T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.1
210724,Bathpool,2024-04-03T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
210724,Bathpool,2024-04-03T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.3
210724,Bathpool,2024-04-03T21:10:00.000+00:00,transformer,,Temperature,C,26.4
210724,Bathpool,2024-04-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
210724,Bathpool,2024-04-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
210724,Bathpool,2024-04-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
210724,Bathpool,2024-04-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
210724,Bathpool,2024-04-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
210724,Bathpool,2024-04-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
210724,Bathpool,2024-04-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
210724,Bathpool,2024-04-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
210724,Bathpool,2024-04-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
210724,Bathpool,2024-04-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,55.24
210724,Bathpool,2024-04-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,57.33
210724,Bathpool,2024-04-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,57.77
210724,Bathpool,2024-04-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,98.7
210724,Bathpool,2024-04-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
210724,Bathpool,2024-04-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
210724,Bathpool,2024-04-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
210724,Bathpool,2024-04-03T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
210724,Bathpool,2024-04-03T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.7
210724,Bathpool,2024-04-03T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.7
210724,Bathpool,2024-04-03T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
210724,Bathpool,2024-04-03T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.72
210724,Bathpool,2024-04-03T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.37
210724,Bathpool,2024-04-03T21:00:00.000+00:00,feeder,3,N Current (RMS),A,36.6
210724,Bathpool,2024-04-03T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.4
210724,Bathpool,2024-04-03T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.4
210724,Bathpool,2024-04-03T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.8
210724,Bathpool,2024-04-03T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
210724,Bathpool,2024-04-03T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.21
210724,Bathpool,2024-04-03T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
210724,Bathpool,2024-04-03T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.26
210724,Bathpool,2024-04-03T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.09
210724,Bathpool,2024-04-03T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.51
210724,Bathpool,2024-04-03T21:00:00.000+00:00,feeder,2,N Current (RMS),A,33.3
210724,Bathpool,2024-04-03T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,134.4
210724,Bathpool,2024-04-03T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,124.6
210724,Bathpool,2024-04-03T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,119.4
210724,Bathpool,2024-04-03T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
210724,Bathpool,2024-04-03T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
210724,Bathpool,2024-04-03T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.28
210724,Bathpool,2024-04-03T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.31
210724,Bathpool,2024-04-03T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.92
210724,Bathpool,2024-04-03T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.37
210724,Bathpool,2024-04-03T21:00:00.000+00:00,feeder,1,N Current (RMS),A,35.4
210724,Bathpool,2024-04-03T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.3
210724,Bathpool,2024-04-03T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.6
210724,Bathpool,2024-04-03T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.1
210724,Bathpool,2024-04-03T21:00:00.000+00:00,transformer,,Temperature,C,26.4
210724,Bathpool,2024-04-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
210724,Bathpool,2024-04-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
210724,Bathpool,2024-04-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
210724,Bathpool,2024-04-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
210724,Bathpool,2024-04-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
