Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
210724,Bathpool,2024-04-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
210724,Bathpool,2024-04-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
210724,Bathpool,2024-04-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
210724,Bathpool,2024-04-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
210724,Bathpool,2024-04-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,62.56
210724,Bathpool,2024-04-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,63.73
210724,Bathpool,2024-04-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,59.26
210724,Bathpool,2024-04-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,96.1
210724,Bathpool,2024-04-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.5
210724,Bathpool,2024-04-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.3
210724,Bathpool,2024-04-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
210724,Bathpool,2024-04-03T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
210724,Bathpool,2024-04-03T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.92
210724,Bathpool,2024-04-03T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.97
210724,Bathpool,2024-04-03T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.21
210724,Bathpool,2024-04-03T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.8
210724,Bathpool,2024-04-03T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.15
210724,Bathpool,2024-04-03T20:50:00.000+00:00,feeder,3,N Current (RMS),A,35.5
210724,Bathpool,2024-04-03T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.8
210724,Bathpool,2024-04-03T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.4
210724,Bathpool,2024-04-03T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
210724,Bathpool,2024-04-03T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.6
210724,Bathpool,2024-04-03T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
210724,Bathpool,2024-04-03T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.38
210724,Bathpool,2024-04-03T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.85
210724,Bathpool,2024-04-03T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.63
210724,Bathpool,2024-04-03T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.71
210724,Bathpool,2024-04-03T20:50:00.000+00:00,feeder,2,N Current (RMS),A,35.7
210724,Bathpool,2024-04-03T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,150.2
210724,Bathpool,2024-04-03T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,148.0
210724,Bathpool,2024-04-03T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,137.6
210724,Bathpool,2024-04-03T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
210724,Bathpool,2024-04-03T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
210724,Bathpool,2024-04-03T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
210724,Bathpool,2024-04-03T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.01
210724,Bathpool,2024-04-03T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.55
210724,Bathpool,2024-04-03T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.71
210724,Bathpool,2024-04-03T20:50:00.000+00:00,feeder,1,N Current (RMS),A,36.2
210724,Bathpool,2024-04-03T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.8
210724,Bathpool,2024-04-03T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.6
210724,Bathpool,2024-04-03T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.4
210724,Bathpool,2024-04-03T20:50:00.000+00:00,transformer,,Temperature,C,26.5
210724,Bathpool,2024-04-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
210724,Bathpool,2024-04-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
210724,Bathpool,2024-04-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
210724,Bathpool,2024-04-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
210724,Bathpool,2024-04-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
210724,Bathpool,2024-04-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
210724,Bathpool,2024-04-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
210724,Bathpool,2024-04-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
210724,Bathpool,2024-04-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
210724,Bathpool,2024-04-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,69.06
210724,Bathpool,2024-04-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,68.99
210724,Bathpool,2024-04-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,63.57
210724,Bathpool,2024-04-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,99.3
210724,Bathpool,2024-04-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.3
210724,Bathpool,2024-04-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.7
210724,Bathpool,2024-04-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.6
210724,Bathpool,2024-04-03T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
210724,Bathpool,2024-04-03T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.04
210724,Bathpool,2024-04-03T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.8
210724,Bathpool,2024-04-03T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.02
210724,Bathpool,2024-04-03T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.93
210724,Bathpool,2024-04-03T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.87
210724,Bathpool,2024-04-03T20:40:00.000+00:00,feeder,3,N Current (RMS),A,38.0
210724,Bathpool,2024-04-03T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
210724,Bathpool,2024-04-03T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.5
210724,Bathpool,2024-04-03T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.2
210724,Bathpool,2024-04-03T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.51
210724,Bathpool,2024-04-03T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
210724,Bathpool,2024-04-03T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.26
210724,Bathpool,2024-04-03T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.8
210724,Bathpool,2024-04-03T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.2
210724,Bathpool,2024-04-03T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.11
210724,Bathpool,2024-04-03T20:40:00.000+00:00,feeder,2,N Current (RMS),A,35.2
210724,Bathpool,2024-04-03T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,146.7
210724,Bathpool,2024-04-03T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,138.4
210724,Bathpool,2024-04-03T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,148.5
210724,Bathpool,2024-04-03T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
210724,Bathpool,2024-04-03T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.38
210724,Bathpool,2024-04-03T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
210724,Bathpool,2024-04-03T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.43
210724,Bathpool,2024-04-03T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.62
210724,Bathpool,2024-04-03T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.83
210724,Bathpool,2024-04-03T20:40:00.000+00:00,feeder,1,N Current (RMS),A,40.8
210724,Bathpool,2024-04-03T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.9
210724,Bathpool,2024-04-03T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.4
210724,Bathpool,2024-04-03T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.1
210724,Bathpool,2024-04-03T20:40:00.000+00:00,transformer,,Temperature,C,26.6
210724,Bathpool,2024-04-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
210724,Bathpool,2024-04-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
210724,Bathpool,2024-04-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
210724,Bathpool,2024-04-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
210724,Bathpool,2024-04-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
210724,Bathpool,2024-04-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
210724,Bathpool,2024-04-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
210724,Bathpool,2024-04-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
210724,Bathpool,2024-04-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
210724,Bathpool,2024-04-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,65.26
210724,Bathpool,2024-04-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,64.76
210724,Bathpool,2024-04-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,66.8
210724,Bathpool,2024-04-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,103.3
210724,Bathpool,2024-04-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.9
210724,Bathpool,2024-04-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.2
210724,Bathpool,2024-04-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.3
210724,Bathpool,2024-04-03T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
210724,Bathpool,2024-04-03T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.88
210724,Bathpool,2024-04-03T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.68
210724,Bathpool,2024-04-03T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.6
210724,Bathpool,2024-04-03T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.82
210724,Bathpool,2024-04-03T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.97
210724,Bathpool,2024-04-03T20:30:00.000+00:00,feeder,3,N Current (RMS),A,40.0
210724,Bathpool,2024-04-03T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.6
210724,Bathpool,2024-04-03T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.8
210724,Bathpool,2024-04-03T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
210724,Bathpool,2024-04-03T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
210724,Bathpool,2024-04-03T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.8
210724,Bathpool,2024-04-03T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.96
210724,Bathpool,2024-04-03T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.05
210724,Bathpool,2024-04-03T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.14
210724,Bathpool,2024-04-03T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.2
210724,Bathpool,2024-04-03T20:30:00.000+00:00,feeder,2,N Current (RMS),A,35.3
210724,Bathpool,2024-04-03T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,133.4
210724,Bathpool,2024-04-03T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,128.6
210724,Bathpool,2024-04-03T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,134.4
210724,Bathpool,2024-04-03T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
210724,Bathpool,2024-04-03T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
210724,Bathpool,2024-04-03T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
210724,Bathpool,2024-04-03T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.62
210724,Bathpool,2024-04-03T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.6
210724,Bathpool,2024-04-03T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.53
210724,Bathpool,2024-04-03T20:30:00.000+00:00,feeder,1,N Current (RMS),A,52.3
210724,Bathpool,2024-04-03T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.6
210724,Bathpool,2024-04-03T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.2
210724,Bathpool,2024-04-03T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,108.5
210724,Bathpool,2024-04-03T20:30:00.000+00:00,transformer,,Temperature,C,26.7
210724,Bathpool,2024-04-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
210724,Bathpool,2024-04-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
210724,Bathpool,2024-04-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
210724,Bathpool,2024-04-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
210724,Bathpool,2024-04-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
210724,Bathpool,2024-04-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
210724,Bathpool,2024-04-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
210724,Bathpool,2024-04-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
210724,Bathpool,2024-04-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
210724,Bathpool,2024-04-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,63.26
210724,Bathpool,2024-04-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,64.57
210724,Bathpool,2024-04-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,69.7
210724,Bathpool,2024-04-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,111.0
210724,Bathpool,2024-04-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.4
210724,Bathpool,2024-04-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.1
210724,Bathpool,2024-04-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.6
210724,Bathpool,2024-04-03T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
210724,Bathpool,2024-04-03T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.65
210724,Bathpool,2024-04-03T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.92
210724,Bathpool,2024-04-03T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.31
210724,Bathpool,2024-04-03T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.7
210724,Bathpool,2024-04-03T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.71
210724,Bathpool,2024-04-03T20:20:00.000+00:00,feeder,3,N Current (RMS),A,37.9
210724,Bathpool,2024-04-03T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
210724,Bathpool,2024-04-03T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.4
210724,Bathpool,2024-04-03T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
210724,Bathpool,2024-04-03T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
210724,Bathpool,2024-04-03T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
210724,Bathpool,2024-04-03T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.21
210724,Bathpool,2024-04-03T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.11
210724,Bathpool,2024-04-03T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.09
210724,Bathpool,2024-04-03T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.61
210724,Bathpool,2024-04-03T20:20:00.000+00:00,feeder,2,N Current (RMS),A,35.6
210724,Bathpool,2024-04-03T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,134.7
210724,Bathpool,2024-04-03T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,132.6
210724,Bathpool,2024-04-03T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,129.5
210724,Bathpool,2024-04-03T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
210724,Bathpool,2024-04-03T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
210724,Bathpool,2024-04-03T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
210724,Bathpool,2024-04-03T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.53
210724,Bathpool,2024-04-03T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.49
210724,Bathpool,2024-04-03T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.59
210724,Bathpool,2024-04-03T20:20:00.000+00:00,feeder,1,N Current (RMS),A,46.0
210724,Bathpool,2024-04-03T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.6
210724,Bathpool,2024-04-03T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.6
210724,Bathpool,2024-04-03T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,104.8
210724,Bathpool,2024-04-03T20:20:00.000+00:00,transformer,,Temperature,C,26.8
210724,Bathpool,2024-04-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
210724,Bathpool,2024-04-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
210724,Bathpool,2024-04-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
210724,Bathpool,2024-04-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
210724,Bathpool,2024-04-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
210724,Bathpool,2024-04-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
210724,Bathpool,2024-04-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
210724,Bathpool,2024-04-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
210724,Bathpool,2024-04-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
210724,Bathpool,2024-04-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,64.95
210724,Bathpool,2024-04-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,66.27
210724,Bathpool,2024-04-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,66.9
210724,Bathpool,2024-04-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,107.6
210724,Bathpool,2024-04-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,274.9
210724,Bathpool,2024-04-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.6
210724,Bathpool,2024-04-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.6
210724,Bathpool,2024-04-03T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
210724,Bathpool,2024-04-03T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.32
210724,Bathpool,2024-04-03T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.45
210724,Bathpool,2024-04-03T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.74
210724,Bathpool,2024-04-03T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.9
210724,Bathpool,2024-04-03T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.94
210724,Bathpool,2024-04-03T20:10:00.000+00:00,feeder,3,N Current (RMS),A,40.5
210724,Bathpool,2024-04-03T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.2
210724,Bathpool,2024-04-03T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.6
210724,Bathpool,2024-04-03T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.4
210724,Bathpool,2024-04-03T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
210724,Bathpool,2024-04-03T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
210724,Bathpool,2024-04-03T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.89
210724,Bathpool,2024-04-03T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.68
210724,Bathpool,2024-04-03T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.27
210724,Bathpool,2024-04-03T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.25
210724,Bathpool,2024-04-03T20:10:00.000+00:00,feeder,2,N Current (RMS),A,37.1
210724,Bathpool,2024-04-03T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,131.6
210724,Bathpool,2024-04-03T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,141.3
210724,Bathpool,2024-04-03T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,130.5
210724,Bathpool,2024-04-03T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
210724,Bathpool,2024-04-03T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.42
210724,Bathpool,2024-04-03T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
210724,Bathpool,2024-04-03T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.59
210724,Bathpool,2024-04-03T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.55
210724,Bathpool,2024-04-03T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.03
210724,Bathpool,2024-04-03T20:10:00.000+00:00,feeder,1,N Current (RMS),A,38.0
210724,Bathpool,2024-04-03T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,108.4
210724,Bathpool,2024-04-03T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,95.8
210724,Bathpool,2024-04-03T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,93.9
210724,Bathpool,2024-04-03T20:10:00.000+00:00,transformer,,Temperature,C,26.8
210724,Bathpool,2024-04-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
210724,Bathpool,2024-04-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
210724,Bathpool,2024-04-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
210724,Bathpool,2024-04-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
210724,Bathpool,2024-04-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
210724,Bathpool,2024-04-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
210724,Bathpool,2024-04-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
210724,Bathpool,2024-04-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
210724,Bathpool,2024-04-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
210724,Bathpool,2024-04-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,70.02
210724,Bathpool,2024-04-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,74.72
210724,Bathpool,2024-04-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,66.22
210724,Bathpool,2024-04-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
210724,Bathpool,2024-04-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,294.8
210724,Bathpool,2024-04-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.2
210724,Bathpool,2024-04-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.8
210724,Bathpool,2024-04-03T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
210724,Bathpool,2024-04-03T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.35
210724,Bathpool,2024-04-03T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.9
210724,Bathpool,2024-04-03T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.45
210724,Bathpool,2024-04-03T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.73
210724,Bathpool,2024-04-03T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.31
210724,Bathpool,2024-04-03T20:00:00.000+00:00,feeder,3,N Current (RMS),A,40.9
210724,Bathpool,2024-04-03T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
210724,Bathpool,2024-04-03T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.9
210724,Bathpool,2024-04-03T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.4
210724,Bathpool,2024-04-03T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
210724,Bathpool,2024-04-03T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.22
210724,Bathpool,2024-04-03T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
210724,Bathpool,2024-04-03T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.18
210724,Bathpool,2024-04-03T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.32
210724,Bathpool,2024-04-03T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.58
210724,Bathpool,2024-04-03T20:00:00.000+00:00,feeder,2,N Current (RMS),A,36.3
210724,Bathpool,2024-04-03T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,124.8
210724,Bathpool,2024-04-03T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,128.5
210724,Bathpool,2024-04-03T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,114.8
210724,Bathpool,2024-04-03T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
210724,Bathpool,2024-04-03T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.45
210724,Bathpool,2024-04-03T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.86
210724,Bathpool,2024-04-03T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.22
210724,Bathpool,2024-04-03T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.18
210724,Bathpool,2024-04-03T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.24
210724,Bathpool,2024-04-03T20:00:00.000+00:00,feeder,1,N Current (RMS),A,41.2
210724,Bathpool,2024-04-03T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,114.8
210724,Bathpool,2024-04-03T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,98.0
210724,Bathpool,2024-04-03T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,107.1
210724,Bathpool,2024-04-03T20:00:00.000+00:00,transformer,,Temperature,C,26.8
210724,Bathpool,2024-04-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
210724,Bathpool,2024-04-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
210724,Bathpool,2024-04-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
210724,Bathpool,2024-04-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
210724,Bathpool,2024-04-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
210724,Bathpool,2024-04-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
210724,Bathpool,2024-04-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
210724,Bathpool,2024-04-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
210724,Bathpool,2024-04-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
210724,Bathpool,2024-04-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,67.85
210724,Bathpool,2024-04-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,69.23
210724,Bathpool,2024-04-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,66.12
210724,Bathpool,2024-04-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,104.7
210724,Bathpool,2024-04-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.1
210724,Bathpool,2024-04-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,290.9
210724,Bathpool,2024-04-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.7
210724,Bathpool,2024-04-03T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
210724,Bathpool,2024-04-03T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.01
210724,Bathpool,2024-04-03T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.77
210724,Bathpool,2024-04-03T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.03
210724,Bathpool,2024-04-03T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
210724,Bathpool,2024-04-03T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.69
210724,Bathpool,2024-04-03T19:50:00.000+00:00,feeder,3,N Current (RMS),A,56.4
210724,Bathpool,2024-04-03T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
210724,Bathpool,2024-04-03T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.9
210724,Bathpool,2024-04-03T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.1
210724,Bathpool,2024-04-03T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.96
210724,Bathpool,2024-04-03T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
210724,Bathpool,2024-04-03T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.25
210724,Bathpool,2024-04-03T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.19
210724,Bathpool,2024-04-03T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.8
210724,Bathpool,2024-04-03T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.7
210724,Bathpool,2024-04-03T19:50:00.000+00:00,feeder,2,N Current (RMS),A,36.4
210724,Bathpool,2024-04-03T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,151.0
210724,Bathpool,2024-04-03T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,147.2
210724,Bathpool,2024-04-03T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,146.2
210724,Bathpool,2024-04-03T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
210724,Bathpool,2024-04-03T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
210724,Bathpool,2024-04-03T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
210724,Bathpool,2024-04-03T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.84
210724,Bathpool,2024-04-03T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.66
210724,Bathpool,2024-04-03T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.42
210724,Bathpool,2024-04-03T19:50:00.000+00:00,feeder,1,N Current (RMS),A,54.4
210724,Bathpool,2024-04-03T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,129.9
210724,Bathpool,2024-04-03T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,104.1
210724,Bathpool,2024-04-03T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,130.3
210724,Bathpool,2024-04-03T19:50:00.000+00:00,transformer,,Temperature,C,26.8
210724,Bathpool,2024-04-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
210724,Bathpool,2024-04-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
210724,Bathpool,2024-04-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
210724,Bathpool,2024-04-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
210724,Bathpool,2024-04-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
210724,Bathpool,2024-04-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
210724,Bathpool,2024-04-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
210724,Bathpool,2024-04-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
210724,Bathpool,2024-04-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
210724,Bathpool,2024-04-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,76.06
210724,Bathpool,2024-04-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,74.45
210724,Bathpool,2024-04-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,84.81
210724,Bathpool,2024-04-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,126.1
210724,Bathpool,2024-04-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,319.8
210724,Bathpool,2024-04-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,311.2
210724,Bathpool,2024-04-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,358.0
210724,Bathpool,2024-04-03T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
210724,Bathpool,2024-04-03T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
210724,Bathpool,2024-04-03T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.05
210724,Bathpool,2024-04-03T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.36
210724,Bathpool,2024-04-03T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.76
210724,Bathpool,2024-04-03T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.75
210724,Bathpool,2024-04-03T19:40:00.000+00:00,feeder,3,N Current (RMS),A,47.6
210724,Bathpool,2024-04-03T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.1
210724,Bathpool,2024-04-03T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.4
210724,Bathpool,2024-04-03T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.0
210724,Bathpool,2024-04-03T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
210724,Bathpool,2024-04-03T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.8
210724,Bathpool,2024-04-03T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
210724,Bathpool,2024-04-03T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.68
210724,Bathpool,2024-04-03T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.99
210724,Bathpool,2024-04-03T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.74
210724,Bathpool,2024-04-03T19:40:00.000+00:00,feeder,2,N Current (RMS),A,36.5
210724,Bathpool,2024-04-03T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,131.0
210724,Bathpool,2024-04-03T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,123.2
210724,Bathpool,2024-04-03T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,122.9
210724,Bathpool,2024-04-03T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
210724,Bathpool,2024-04-03T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
210724,Bathpool,2024-04-03T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
210724,Bathpool,2024-04-03T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.37
210724,Bathpool,2024-04-03T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.21
210724,Bathpool,2024-04-03T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,34.41
210724,Bathpool,2024-04-03T19:40:00.000+00:00,feeder,1,N Current (RMS),A,49.1
210724,Bathpool,2024-04-03T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,140.2
210724,Bathpool,2024-04-03T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,122.2
210724,Bathpool,2024-04-03T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,145.6
210724,Bathpool,2024-04-03T19:40:00.000+00:00,transformer,,Temperature,C,26.8
210724,Bathpool,2024-04-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
210724,Bathpool,2024-04-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
210724,Bathpool,2024-04-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
210724,Bathpool,2024-04-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
210724,Bathpool,2024-04-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
210724,Bathpool,2024-04-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
210724,Bathpool,2024-04-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
210724,Bathpool,2024-04-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
210724,Bathpool,2024-04-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
210724,Bathpool,2024-04-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,80.41
210724,Bathpool,2024-04-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,76.96
210724,Bathpool,2024-04-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,84.9
210724,Bathpool,2024-04-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,120.7
210724,Bathpool,2024-04-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,335.6
210724,Bathpool,2024-04-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,320.8
210724,Bathpool,2024-04-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,356.3
210724,Bathpool,2024-04-03T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
210724,Bathpool,2024-04-03T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.03
210724,Bathpool,2024-04-03T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.76
210724,Bathpool,2024-04-03T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.17
210724,Bathpool,2024-04-03T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.2
210724,Bathpool,2024-04-03T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.26
210724,Bathpool,2024-04-03T19:30:00.000+00:00,feeder,3,N Current (RMS),A,47.6
210724,Bathpool,2024-04-03T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
210724,Bathpool,2024-04-03T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.2
210724,Bathpool,2024-04-03T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,87.1
210724,Bathpool,2024-04-03T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
210724,Bathpool,2024-04-03T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.83
210724,Bathpool,2024-04-03T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
210724,Bathpool,2024-04-03T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.59
210724,Bathpool,2024-04-03T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.18
210724,Bathpool,2024-04-03T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.74
210724,Bathpool,2024-04-03T19:30:00.000+00:00,feeder,2,N Current (RMS),A,35.3
210724,Bathpool,2024-04-03T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,134.3
210724,Bathpool,2024-04-03T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,124.3
210724,Bathpool,2024-04-03T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,127.2
210724,Bathpool,2024-04-03T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
210724,Bathpool,2024-04-03T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
210724,Bathpool,2024-04-03T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.79
210724,Bathpool,2024-04-03T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.92
210724,Bathpool,2024-04-03T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.63
210724,Bathpool,2024-04-03T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.64
210724,Bathpool,2024-04-03T19:30:00.000+00:00,feeder,1,N Current (RMS),A,45.6
210724,Bathpool,2024-04-03T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,134.0
210724,Bathpool,2024-04-03T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,119.3
210724,Bathpool,2024-04-03T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,125.9
210724,Bathpool,2024-04-03T19:30:00.000+00:00,transformer,,Temperature,C,26.9
210724,Bathpool,2024-04-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
210724,Bathpool,2024-04-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
210724,Bathpool,2024-04-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
210724,Bathpool,2024-04-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
210724,Bathpool,2024-04-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
210724,Bathpool,2024-04-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
210724,Bathpool,2024-04-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
210724,Bathpool,2024-04-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
210724,Bathpool,2024-04-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
210724,Bathpool,2024-04-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,78.68
210724,Bathpool,2024-04-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,75.01
210724,Bathpool,2024-04-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,79.63
210724,Bathpool,2024-04-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,116.1
210724,Bathpool,2024-04-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,329.2
210724,Bathpool,2024-04-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,313.3
210724,Bathpool,2024-04-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,335.8
210724,Bathpool,2024-04-03T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
210724,Bathpool,2024-04-03T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.48
210724,Bathpool,2024-04-03T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.53
210724,Bathpool,2024-04-03T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.33
210724,Bathpool,2024-04-03T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.95
210724,Bathpool,2024-04-03T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.17
210724,Bathpool,2024-04-03T19:20:00.000+00:00,feeder,3,N Current (RMS),A,53.2
210724,Bathpool,2024-04-03T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.4
210724,Bathpool,2024-04-03T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,85.4
210724,Bathpool,2024-04-03T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,90.3
210724,Bathpool,2024-04-03T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
210724,Bathpool,2024-04-03T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.45
210724,Bathpool,2024-04-03T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
210724,Bathpool,2024-04-03T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.88
210724,Bathpool,2024-04-03T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.06
210724,Bathpool,2024-04-03T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.25
210724,Bathpool,2024-04-03T19:20:00.000+00:00,feeder,2,N Current (RMS),A,37.9
210724,Bathpool,2024-04-03T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,134.7
210724,Bathpool,2024-04-03T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,142.5
210724,Bathpool,2024-04-03T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,132.4
210724,Bathpool,2024-04-03T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
210724,Bathpool,2024-04-03T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
210724,Bathpool,2024-04-03T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.23
210724,Bathpool,2024-04-03T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.07
210724,Bathpool,2024-04-03T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.6
210724,Bathpool,2024-04-03T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.71
210724,Bathpool,2024-04-03T19:20:00.000+00:00,feeder,1,N Current (RMS),A,58.4
210724,Bathpool,2024-04-03T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,141.8
210724,Bathpool,2024-04-03T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,106.5
210724,Bathpool,2024-04-03T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,116.8
210724,Bathpool,2024-04-03T19:20:00.000+00:00,transformer,,Temperature,C,26.9
210724,Bathpool,2024-04-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
210724,Bathpool,2024-04-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
210724,Bathpool,2024-04-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
210724,Bathpool,2024-04-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
210724,Bathpool,2024-04-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
210724,Bathpool,2024-04-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
210724,Bathpool,2024-04-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
210724,Bathpool,2024-04-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
210724,Bathpool,2024-04-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
210724,Bathpool,2024-04-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,78.27
210724,Bathpool,2024-04-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,79.6
210724,Bathpool,2024-04-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,80.13
210724,Bathpool,2024-04-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,114.9
210724,Bathpool,2024-04-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,324.9
210724,Bathpool,2024-04-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,329.5
210724,Bathpool,2024-04-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,335.1
210724,Bathpool,2024-04-03T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.41
210724,Bathpool,2024-04-03T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.96
210724,Bathpool,2024-04-03T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
210724,Bathpool,2024-04-03T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.07
210724,Bathpool,2024-04-03T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.35
210724,Bathpool,2024-04-03T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.07
210724,Bathpool,2024-04-03T19:10:00.000+00:00,feeder,3,N Current (RMS),A,57.4
210724,Bathpool,2024-04-03T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
210724,Bathpool,2024-04-03T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,91.1
210724,Bathpool,2024-04-03T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,97.7
210724,Bathpool,2024-04-03T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
210724,Bathpool,2024-04-03T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.51
210724,Bathpool,2024-04-03T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
210724,Bathpool,2024-04-03T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.35
210724,Bathpool,2024-04-03T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.3
210724,Bathpool,2024-04-03T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.9
210724,Bathpool,2024-04-03T19:10:00.000+00:00,feeder,2,N Current (RMS),A,41.5
210724,Bathpool,2024-04-03T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,129.2
210724,Bathpool,2024-04-03T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,140.1
210724,Bathpool,2024-04-03T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,135.1
210724,Bathpool,2024-04-03T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
210724,Bathpool,2024-04-03T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
210724,Bathpool,2024-04-03T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.21
210724,Bathpool,2024-04-03T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.26
210724,Bathpool,2024-04-03T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.43
210724,Bathpool,2024-04-03T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.11
210724,Bathpool,2024-04-03T19:10:00.000+00:00,feeder,1,N Current (RMS),A,61.3
210724,Bathpool,2024-04-03T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,143.5
210724,Bathpool,2024-04-03T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,102.6
210724,Bathpool,2024-04-03T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,119.5
210724,Bathpool,2024-04-03T19:10:00.000+00:00,transformer,,Temperature,C,26.9
210724,Bathpool,2024-04-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
210724,Bathpool,2024-04-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
210724,Bathpool,2024-04-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
210724,Bathpool,2024-04-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
210724,Bathpool,2024-04-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
210724,Bathpool,2024-04-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
210724,Bathpool,2024-04-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
210724,Bathpool,2024-04-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
210724,Bathpool,2024-04-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
210724,Bathpool,2024-04-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,76.68
210724,Bathpool,2024-04-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,79.08
210724,Bathpool,2024-04-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,83.08
210724,Bathpool,2024-04-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,119.1
210724,Bathpool,2024-04-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,319.7
210724,Bathpool,2024-04-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,329.2
210724,Bathpool,2024-04-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,348.1
210724,Bathpool,2024-04-03T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
210724,Bathpool,2024-04-03T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.51
210724,Bathpool,2024-04-03T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.44
210724,Bathpool,2024-04-03T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.57
210724,Bathpool,2024-04-03T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.7
210724,Bathpool,2024-04-03T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.13
210724,Bathpool,2024-04-03T19:00:00.000+00:00,feeder,3,N Current (RMS),A,58.5
210724,Bathpool,2024-04-03T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.7
210724,Bathpool,2024-04-03T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,99.9
210724,Bathpool,2024-04-03T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,102.8
210724,Bathpool,2024-04-03T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.82
210724,Bathpool,2024-04-03T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
210724,Bathpool,2024-04-03T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
210724,Bathpool,2024-04-03T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.56
210724,Bathpool,2024-04-03T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.1
210724,Bathpool,2024-04-03T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.59
210724,Bathpool,2024-04-03T19:00:00.000+00:00,feeder,2,N Current (RMS),A,40.7
210724,Bathpool,2024-04-03T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,108.4
210724,Bathpool,2024-04-03T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,118.2
210724,Bathpool,2024-04-03T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,120.7
210724,Bathpool,2024-04-03T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
210724,Bathpool,2024-04-03T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
210724,Bathpool,2024-04-03T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
210724,Bathpool,2024-04-03T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,35.51
210724,Bathpool,2024-04-03T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.79
210724,Bathpool,2024-04-03T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,33.89
210724,Bathpool,2024-04-03T19:00:00.000+00:00,feeder,1,N Current (RMS),A,72.3
210724,Bathpool,2024-04-03T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,148.8
210724,Bathpool,2024-04-03T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.5
210724,Bathpool,2024-04-03T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,142.9
210724,Bathpool,2024-04-03T19:00:00.000+00:00,transformer,,Temperature,C,26.9
210724,Bathpool,2024-04-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
210724,Bathpool,2024-04-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
210724,Bathpool,2024-04-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
210724,Bathpool,2024-04-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
210724,Bathpool,2024-04-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
210724,Bathpool,2024-04-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
210724,Bathpool,2024-04-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
210724,Bathpool,2024-04-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
210724,Bathpool,2024-04-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
210724,Bathpool,2024-04-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,73.64
210724,Bathpool,2024-04-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,74.59
210724,Bathpool,2024-04-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,86.62
210724,Bathpool,2024-04-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,128.4
210724,Bathpool,2024-04-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,308.1
210724,Bathpool,2024-04-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,310.7
210724,Bathpool,2024-04-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,363.4
210724,Bathpool,2024-04-03T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
210724,Bathpool,2024-04-03T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.76
210724,Bathpool,2024-04-03T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.08
210724,Bathpool,2024-04-03T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.35
210724,Bathpool,2024-04-03T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.21
210724,Bathpool,2024-04-03T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.57
210724,Bathpool,2024-04-03T18:50:00.000+00:00,feeder,3,N Current (RMS),A,47.4
210724,Bathpool,2024-04-03T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.2
210724,Bathpool,2024-04-03T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,106.0
210724,Bathpool,2024-04-03T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,108.4
210724,Bathpool,2024-04-03T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.11
210724,Bathpool,2024-04-03T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.01
210724,Bathpool,2024-04-03T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
210724,Bathpool,2024-04-03T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.07
210724,Bathpool,2024-04-03T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.96
210724,Bathpool,2024-04-03T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.64
210724,Bathpool,2024-04-03T18:50:00.000+00:00,feeder,2,N Current (RMS),A,42.8
210724,Bathpool,2024-04-03T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,102.3
210724,Bathpool,2024-04-03T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,113.7
210724,Bathpool,2024-04-03T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,121.0
210724,Bathpool,2024-04-03T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.65
210724,Bathpool,2024-04-03T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
210724,Bathpool,2024-04-03T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
