Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
210724,Bathpool,2024-04-03T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,42.29
210724,Bathpool,2024-04-03T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.48
210724,Bathpool,2024-04-03T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.75
210724,Bathpool,2024-04-03T18:50:00.000+00:00,feeder,1,N Current (RMS),A,77.3
210724,Bathpool,2024-04-03T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,176.8
210724,Bathpool,2024-04-03T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,115.0
210724,Bathpool,2024-04-03T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,144.2
210724,Bathpool,2024-04-03T18:50:00.000+00:00,transformer,,Temperature,C,26.9
210724,Bathpool,2024-04-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
210724,Bathpool,2024-04-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
210724,Bathpool,2024-04-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
210724,Bathpool,2024-04-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
210724,Bathpool,2024-04-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
210724,Bathpool,2024-04-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
210724,Bathpool,2024-04-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
210724,Bathpool,2024-04-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
210724,Bathpool,2024-04-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
210724,Bathpool,2024-04-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,86.71
210724,Bathpool,2024-04-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,79.65
210724,Bathpool,2024-04-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,87.95
210724,Bathpool,2024-04-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,119.8
210724,Bathpool,2024-04-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,362.5
210724,Bathpool,2024-04-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,331.8
210724,Bathpool,2024-04-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,370.3
210724,Bathpool,2024-04-03T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
210724,Bathpool,2024-04-03T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.02
210724,Bathpool,2024-04-03T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.52
210724,Bathpool,2024-04-03T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.1
210724,Bathpool,2024-04-03T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.84
210724,Bathpool,2024-04-03T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
210724,Bathpool,2024-04-03T18:40:00.000+00:00,feeder,3,N Current (RMS),A,56.2
210724,Bathpool,2024-04-03T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,91.6
210724,Bathpool,2024-04-03T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,104.9
210724,Bathpool,2024-04-03T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,122.8
210724,Bathpool,2024-04-03T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
210724,Bathpool,2024-04-03T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.43
210724,Bathpool,2024-04-03T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
210724,Bathpool,2024-04-03T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.55
210724,Bathpool,2024-04-03T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.38
210724,Bathpool,2024-04-03T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.36
210724,Bathpool,2024-04-03T18:40:00.000+00:00,feeder,2,N Current (RMS),A,38.4
210724,Bathpool,2024-04-03T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,109.5
210724,Bathpool,2024-04-03T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,115.5
210724,Bathpool,2024-04-03T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,120.4
210724,Bathpool,2024-04-03T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.78
210724,Bathpool,2024-04-03T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
210724,Bathpool,2024-04-03T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
210724,Bathpool,2024-04-03T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,42.39
210724,Bathpool,2024-04-03T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.03
210724,Bathpool,2024-04-03T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,34.89
210724,Bathpool,2024-04-03T18:40:00.000+00:00,feeder,1,N Current (RMS),A,85.0
210724,Bathpool,2024-04-03T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,179.4
210724,Bathpool,2024-04-03T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,115.0
210724,Bathpool,2024-04-03T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,151.1
210724,Bathpool,2024-04-03T18:40:00.000+00:00,transformer,,Temperature,C,26.8
210724,Bathpool,2024-04-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
210724,Bathpool,2024-04-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
210724,Bathpool,2024-04-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
210724,Bathpool,2024-04-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
210724,Bathpool,2024-04-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
210724,Bathpool,2024-04-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
210724,Bathpool,2024-04-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
210724,Bathpool,2024-04-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
210724,Bathpool,2024-04-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
210724,Bathpool,2024-04-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,89.04
210724,Bathpool,2024-04-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,79.24
210724,Bathpool,2024-04-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,92.24
210724,Bathpool,2024-04-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,132.8
210724,Bathpool,2024-04-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,373.8
210724,Bathpool,2024-04-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,331.1
210724,Bathpool,2024-04-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,389.6
210724,Bathpool,2024-04-03T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
210724,Bathpool,2024-04-03T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.44
210724,Bathpool,2024-04-03T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.78
210724,Bathpool,2024-04-03T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.41
210724,Bathpool,2024-04-03T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.54
210724,Bathpool,2024-04-03T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.72
210724,Bathpool,2024-04-03T18:30:00.000+00:00,feeder,3,N Current (RMS),A,66.9
210724,Bathpool,2024-04-03T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.3
210724,Bathpool,2024-04-03T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,108.0
210724,Bathpool,2024-04-03T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,98.2
210724,Bathpool,2024-04-03T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
210724,Bathpool,2024-04-03T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.78
210724,Bathpool,2024-04-03T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
210724,Bathpool,2024-04-03T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.03
210724,Bathpool,2024-04-03T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.69
210724,Bathpool,2024-04-03T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.98
210724,Bathpool,2024-04-03T18:30:00.000+00:00,feeder,2,N Current (RMS),A,40.4
210724,Bathpool,2024-04-03T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,127.9
210724,Bathpool,2024-04-03T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,138.2
210724,Bathpool,2024-04-03T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,136.2
210724,Bathpool,2024-04-03T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.57
210724,Bathpool,2024-04-03T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
210724,Bathpool,2024-04-03T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
210724,Bathpool,2024-04-03T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,39.92
210724,Bathpool,2024-04-03T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.59
210724,Bathpool,2024-04-03T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.31
210724,Bathpool,2024-04-03T18:30:00.000+00:00,feeder,1,N Current (RMS),A,77.2
210724,Bathpool,2024-04-03T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,168.0
210724,Bathpool,2024-04-03T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,110.1
210724,Bathpool,2024-04-03T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,124.5
210724,Bathpool,2024-04-03T18:30:00.000+00:00,transformer,,Temperature,C,26.8
210724,Bathpool,2024-04-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
210724,Bathpool,2024-04-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
210724,Bathpool,2024-04-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
210724,Bathpool,2024-04-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
210724,Bathpool,2024-04-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
210724,Bathpool,2024-04-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
210724,Bathpool,2024-04-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
210724,Bathpool,2024-04-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
210724,Bathpool,2024-04-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
210724,Bathpool,2024-04-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,81.36
210724,Bathpool,2024-04-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,83.82
210724,Bathpool,2024-04-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,84.01
210724,Bathpool,2024-04-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,118.0
210724,Bathpool,2024-04-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,341.7
210724,Bathpool,2024-04-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,351.5
210724,Bathpool,2024-04-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,354.8
210724,Bathpool,2024-04-03T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
210724,Bathpool,2024-04-03T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.03
210724,Bathpool,2024-04-03T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
210724,Bathpool,2024-04-03T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.47
210724,Bathpool,2024-04-03T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.28
210724,Bathpool,2024-04-03T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.09
210724,Bathpool,2024-04-03T18:20:00.000+00:00,feeder,3,N Current (RMS),A,64.3
210724,Bathpool,2024-04-03T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
210724,Bathpool,2024-04-03T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,103.0
210724,Bathpool,2024-04-03T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.0
210724,Bathpool,2024-04-03T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
210724,Bathpool,2024-04-03T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.12
210724,Bathpool,2024-04-03T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
210724,Bathpool,2024-04-03T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.5
210724,Bathpool,2024-04-03T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.77
210724,Bathpool,2024-04-03T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.73
210724,Bathpool,2024-04-03T18:20:00.000+00:00,feeder,2,N Current (RMS),A,42.0
210724,Bathpool,2024-04-03T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,134.9
210724,Bathpool,2024-04-03T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,127.2
210724,Bathpool,2024-04-03T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,144.3
210724,Bathpool,2024-04-03T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
210724,Bathpool,2024-04-03T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
210724,Bathpool,2024-04-03T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.34
210724,Bathpool,2024-04-03T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,36.06
210724,Bathpool,2024-04-03T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.71
210724,Bathpool,2024-04-03T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.49
210724,Bathpool,2024-04-03T18:20:00.000+00:00,feeder,1,N Current (RMS),A,53.6
210724,Bathpool,2024-04-03T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,152.1
210724,Bathpool,2024-04-03T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,133.3
210724,Bathpool,2024-04-03T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,118.6
210724,Bathpool,2024-04-03T18:20:00.000+00:00,transformer,,Temperature,C,26.7
210724,Bathpool,2024-04-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
210724,Bathpool,2024-04-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
210724,Bathpool,2024-04-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
210724,Bathpool,2024-04-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
210724,Bathpool,2024-04-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
210724,Bathpool,2024-04-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
210724,Bathpool,2024-04-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
210724,Bathpool,2024-04-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
210724,Bathpool,2024-04-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
210724,Bathpool,2024-04-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,78.02
210724,Bathpool,2024-04-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,85.76
210724,Bathpool,2024-04-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,81.31
210724,Bathpool,2024-04-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,114.3
210724,Bathpool,2024-04-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,328.2
210724,Bathpool,2024-04-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,358.5
210724,Bathpool,2024-04-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,343.7
210724,Bathpool,2024-04-03T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
210724,Bathpool,2024-04-03T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.23
210724,Bathpool,2024-04-03T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
210724,Bathpool,2024-04-03T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.75
210724,Bathpool,2024-04-03T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.57
210724,Bathpool,2024-04-03T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.93
210724,Bathpool,2024-04-03T18:10:00.000+00:00,feeder,3,N Current (RMS),A,70.6
210724,Bathpool,2024-04-03T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.1
210724,Bathpool,2024-04-03T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,123.8
210724,Bathpool,2024-04-03T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.4
210724,Bathpool,2024-04-03T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
210724,Bathpool,2024-04-03T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.81
210724,Bathpool,2024-04-03T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.65
210724,Bathpool,2024-04-03T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.03
210724,Bathpool,2024-04-03T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.36
210724,Bathpool,2024-04-03T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.23
210724,Bathpool,2024-04-03T18:10:00.000+00:00,feeder,2,N Current (RMS),A,45.8
210724,Bathpool,2024-04-03T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,137.0
210724,Bathpool,2024-04-03T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,137.5
210724,Bathpool,2024-04-03T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,154.6
210724,Bathpool,2024-04-03T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
210724,Bathpool,2024-04-03T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.14
210724,Bathpool,2024-04-03T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
210724,Bathpool,2024-04-03T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,42.8
210724,Bathpool,2024-04-03T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.59
210724,Bathpool,2024-04-03T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,35.2
210724,Bathpool,2024-04-03T18:10:00.000+00:00,feeder,1,N Current (RMS),A,69.6
210724,Bathpool,2024-04-03T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,179.7
210724,Bathpool,2024-04-03T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,128.7
210724,Bathpool,2024-04-03T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,149.3
210724,Bathpool,2024-04-03T18:10:00.000+00:00,transformer,,Temperature,C,26.6
210724,Bathpool,2024-04-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
210724,Bathpool,2024-04-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
210724,Bathpool,2024-04-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
210724,Bathpool,2024-04-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
210724,Bathpool,2024-04-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
210724,Bathpool,2024-04-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
210724,Bathpool,2024-04-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
210724,Bathpool,2024-04-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
210724,Bathpool,2024-04-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
210724,Bathpool,2024-04-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,88.58
210724,Bathpool,2024-04-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,91.52
210724,Bathpool,2024-04-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,89.36
210724,Bathpool,2024-04-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,116.3
210724,Bathpool,2024-04-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,371.8
210724,Bathpool,2024-04-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,382.2
210724,Bathpool,2024-04-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,376.3
210724,Bathpool,2024-04-03T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
210724,Bathpool,2024-04-03T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.96
210724,Bathpool,2024-04-03T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
210724,Bathpool,2024-04-03T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.72
210724,Bathpool,2024-04-03T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.78
210724,Bathpool,2024-04-03T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.71
210724,Bathpool,2024-04-03T18:00:00.000+00:00,feeder,3,N Current (RMS),A,62.4
210724,Bathpool,2024-04-03T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
210724,Bathpool,2024-04-03T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,117.0
210724,Bathpool,2024-04-03T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,92.6
210724,Bathpool,2024-04-03T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.58
210724,Bathpool,2024-04-03T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
210724,Bathpool,2024-04-03T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.85
210724,Bathpool,2024-04-03T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.34
210724,Bathpool,2024-04-03T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.41
210724,Bathpool,2024-04-03T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.6
210724,Bathpool,2024-04-03T18:00:00.000+00:00,feeder,2,N Current (RMS),A,34.8
210724,Bathpool,2024-04-03T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,155.6
210724,Bathpool,2024-04-03T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,137.6
210724,Bathpool,2024-04-03T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,145.1
210724,Bathpool,2024-04-03T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.8
210724,Bathpool,2024-04-03T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.67
210724,Bathpool,2024-04-03T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.22
210724,Bathpool,2024-04-03T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,48.97
210724,Bathpool,2024-04-03T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.35
210724,Bathpool,2024-04-03T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,37.75
210724,Bathpool,2024-04-03T18:00:00.000+00:00,feeder,1,N Current (RMS),A,94.3
210724,Bathpool,2024-04-03T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,206.1
210724,Bathpool,2024-04-03T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,127.1
210724,Bathpool,2024-04-03T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,159.5
210724,Bathpool,2024-04-03T18:00:00.000+00:00,transformer,,Temperature,C,26.6
210724,Bathpool,2024-04-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
210724,Bathpool,2024-04-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
210724,Bathpool,2024-04-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
210724,Bathpool,2024-04-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
210724,Bathpool,2024-04-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
210724,Bathpool,2024-04-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
210724,Bathpool,2024-04-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
210724,Bathpool,2024-04-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
210724,Bathpool,2024-04-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
210724,Bathpool,2024-04-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,100.04
210724,Bathpool,2024-04-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,90.54
210724,Bathpool,2024-04-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,93.06
210724,Bathpool,2024-04-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,122.2
210724,Bathpool,2024-04-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,419.6
210724,Bathpool,2024-04-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,376.8
210724,Bathpool,2024-04-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,391.6
210724,Bathpool,2024-04-03T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
210724,Bathpool,2024-04-03T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.62
210724,Bathpool,2024-04-03T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
210724,Bathpool,2024-04-03T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.22
210724,Bathpool,2024-04-03T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.3
210724,Bathpool,2024-04-03T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.19
210724,Bathpool,2024-04-03T17:50:00.000+00:00,feeder,3,N Current (RMS),A,57.0
210724,Bathpool,2024-04-03T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.4
210724,Bathpool,2024-04-03T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,87.9
210724,Bathpool,2024-04-03T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,94.8
210724,Bathpool,2024-04-03T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
210724,Bathpool,2024-04-03T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.74
210724,Bathpool,2024-04-03T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
210724,Bathpool,2024-04-03T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.65
210724,Bathpool,2024-04-03T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.6
210724,Bathpool,2024-04-03T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.39
210724,Bathpool,2024-04-03T17:50:00.000+00:00,feeder,2,N Current (RMS),A,44.2
210724,Bathpool,2024-04-03T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,147.2
210724,Bathpool,2024-04-03T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,122.2
210724,Bathpool,2024-04-03T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,142.1
210724,Bathpool,2024-04-03T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
210724,Bathpool,2024-04-03T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.61
210724,Bathpool,2024-04-03T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.25
210724,Bathpool,2024-04-03T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,45.42
210724,Bathpool,2024-04-03T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.61
210724,Bathpool,2024-04-03T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.87
210724,Bathpool,2024-04-03T17:50:00.000+00:00,feeder,1,N Current (RMS),A,80.1
210724,Bathpool,2024-04-03T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,190.6
210724,Bathpool,2024-04-03T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,124.8
210724,Bathpool,2024-04-03T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,135.4
210724,Bathpool,2024-04-03T17:50:00.000+00:00,transformer,,Temperature,C,26.5
210724,Bathpool,2024-04-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
210724,Bathpool,2024-04-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
210724,Bathpool,2024-04-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
210724,Bathpool,2024-04-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
210724,Bathpool,2024-04-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
210724,Bathpool,2024-04-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
210724,Bathpool,2024-04-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
210724,Bathpool,2024-04-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.97
210724,Bathpool,2024-04-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
210724,Bathpool,2024-04-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,93.29
210724,Bathpool,2024-04-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,78.51
210724,Bathpool,2024-04-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,87.44
210724,Bathpool,2024-04-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,131.6
210724,Bathpool,2024-04-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,390.7
210724,Bathpool,2024-04-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,330.1
210724,Bathpool,2024-04-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,368.2
210724,Bathpool,2024-04-03T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
210724,Bathpool,2024-04-03T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.72
210724,Bathpool,2024-04-03T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.66
210724,Bathpool,2024-04-03T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.72
210724,Bathpool,2024-04-03T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.24
210724,Bathpool,2024-04-03T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.69
210724,Bathpool,2024-04-03T17:40:00.000+00:00,feeder,3,N Current (RMS),A,42.0
210724,Bathpool,2024-04-03T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.2
210724,Bathpool,2024-04-03T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,91.6
210724,Bathpool,2024-04-03T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.6
210724,Bathpool,2024-04-03T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.31
210724,Bathpool,2024-04-03T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
210724,Bathpool,2024-04-03T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.06
210724,Bathpool,2024-04-03T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.89
210724,Bathpool,2024-04-03T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,34.05
210724,Bathpool,2024-04-03T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,39.59
210724,Bathpool,2024-04-03T17:40:00.000+00:00,feeder,2,N Current (RMS),A,45.8
210724,Bathpool,2024-04-03T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,168.9
210724,Bathpool,2024-04-03T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,145.9
210724,Bathpool,2024-04-03T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,170.4
210724,Bathpool,2024-04-03T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
210724,Bathpool,2024-04-03T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.03
210724,Bathpool,2024-04-03T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.1
210724,Bathpool,2024-04-03T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,40.19
210724,Bathpool,2024-04-03T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.71
210724,Bathpool,2024-04-03T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.6
210724,Bathpool,2024-04-03T17:40:00.000+00:00,feeder,1,N Current (RMS),A,73.8
210724,Bathpool,2024-04-03T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,170.5
210724,Bathpool,2024-04-03T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,122.6
210724,Bathpool,2024-04-03T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,135.9
210724,Bathpool,2024-04-03T17:40:00.000+00:00,transformer,,Temperature,C,26.4
210724,Bathpool,2024-04-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
210724,Bathpool,2024-04-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
210724,Bathpool,2024-04-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
210724,Bathpool,2024-04-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
210724,Bathpool,2024-04-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
210724,Bathpool,2024-04-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
210724,Bathpool,2024-04-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
210724,Bathpool,2024-04-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
210724,Bathpool,2024-04-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
210724,Bathpool,2024-04-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,97.8
210724,Bathpool,2024-04-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,84.0
210724,Bathpool,2024-04-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,90.88
210724,Bathpool,2024-04-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,133.6
210724,Bathpool,2024-04-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,412.8
210724,Bathpool,2024-04-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,351.7
210724,Bathpool,2024-04-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,383.4
210724,Bathpool,2024-04-03T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
210724,Bathpool,2024-04-03T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.66
210724,Bathpool,2024-04-03T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.08
210724,Bathpool,2024-04-03T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.71
210724,Bathpool,2024-04-03T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.46
210724,Bathpool,2024-04-03T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.21
210724,Bathpool,2024-04-03T17:30:00.000+00:00,feeder,3,N Current (RMS),A,49.0
210724,Bathpool,2024-04-03T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.4
210724,Bathpool,2024-04-03T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,98.0
210724,Bathpool,2024-04-03T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.4
210724,Bathpool,2024-04-03T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.76
210724,Bathpool,2024-04-03T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
210724,Bathpool,2024-04-03T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.23
210724,Bathpool,2024-04-03T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.44
210724,Bathpool,2024-04-03T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.04
210724,Bathpool,2024-04-03T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.91
210724,Bathpool,2024-04-03T17:30:00.000+00:00,feeder,2,N Current (RMS),A,37.6
210724,Bathpool,2024-04-03T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,160.1
210724,Bathpool,2024-04-03T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,132.1
210724,Bathpool,2024-04-03T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,145.5
210724,Bathpool,2024-04-03T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
210724,Bathpool,2024-04-03T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.1
210724,Bathpool,2024-04-03T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.44
210724,Bathpool,2024-04-03T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.84
210724,Bathpool,2024-04-03T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.6
210724,Bathpool,2024-04-03T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.81
210724,Bathpool,2024-04-03T17:30:00.000+00:00,feeder,1,N Current (RMS),A,54.0
210724,Bathpool,2024-04-03T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,154.9
210724,Bathpool,2024-04-03T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,134.6
210724,Bathpool,2024-04-03T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,128.0
210724,Bathpool,2024-04-03T17:30:00.000+00:00,transformer,,Temperature,C,26.3
210724,Bathpool,2024-04-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
210724,Bathpool,2024-04-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
210724,Bathpool,2024-04-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
210724,Bathpool,2024-04-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
210724,Bathpool,2024-04-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
210724,Bathpool,2024-04-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
210724,Bathpool,2024-04-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
210724,Bathpool,2024-04-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
210724,Bathpool,2024-04-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
210724,Bathpool,2024-04-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,91.0
210724,Bathpool,2024-04-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,85.1
210724,Bathpool,2024-04-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,79.92
210724,Bathpool,2024-04-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,116.6
210724,Bathpool,2024-04-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,382.0
210724,Bathpool,2024-04-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,357.9
210724,Bathpool,2024-04-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,337.4
210724,Bathpool,2024-04-03T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
210724,Bathpool,2024-04-03T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.15
210724,Bathpool,2024-04-03T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.27
210724,Bathpool,2024-04-03T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.4
210724,Bathpool,2024-04-03T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.09
210724,Bathpool,2024-04-03T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.75
210724,Bathpool,2024-04-03T17:20:00.000+00:00,feeder,3,N Current (RMS),A,49.1
210724,Bathpool,2024-04-03T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.4
210724,Bathpool,2024-04-03T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,103.8
210724,Bathpool,2024-04-03T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
210724,Bathpool,2024-04-03T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.76
210724,Bathpool,2024-04-03T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
210724,Bathpool,2024-04-03T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.48
210724,Bathpool,2024-04-03T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.96
210724,Bathpool,2024-04-03T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.43
210724,Bathpool,2024-04-03T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.68
210724,Bathpool,2024-04-03T17:20:00.000+00:00,feeder,2,N Current (RMS),A,33.7
210724,Bathpool,2024-04-03T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,150.0
210724,Bathpool,2024-04-03T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,130.0
210724,Bathpool,2024-04-03T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,128.3
210724,Bathpool,2024-04-03T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
210724,Bathpool,2024-04-03T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.82
210724,Bathpool,2024-04-03T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.36
210724,Bathpool,2024-04-03T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,37.94
210724,Bathpool,2024-04-03T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,37.75
210724,Bathpool,2024-04-03T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.11
210724,Bathpool,2024-04-03T17:20:00.000+00:00,feeder,1,N Current (RMS),A,53.1
210724,Bathpool,2024-04-03T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,159.4
210724,Bathpool,2024-04-03T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,157.7
210724,Bathpool,2024-04-03T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,116.2
210724,Bathpool,2024-04-03T17:20:00.000+00:00,transformer,,Temperature,C,26.2
210724,Bathpool,2024-04-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
210724,Bathpool,2024-04-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
210724,Bathpool,2024-04-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
210724,Bathpool,2024-04-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
210724,Bathpool,2024-04-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
210724,Bathpool,2024-04-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
210724,Bathpool,2024-04-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
210724,Bathpool,2024-04-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
210724,Bathpool,2024-04-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
210724,Bathpool,2024-04-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,90.29
210724,Bathpool,2024-04-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,92.27
210724,Bathpool,2024-04-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,73.53
210724,Bathpool,2024-04-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,116.8
210724,Bathpool,2024-04-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,378.9
210724,Bathpool,2024-04-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,385.5
210724,Bathpool,2024-04-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,311.3
210724,Bathpool,2024-04-03T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
210724,Bathpool,2024-04-03T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.45
210724,Bathpool,2024-04-03T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
210724,Bathpool,2024-04-03T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.59
210724,Bathpool,2024-04-03T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.03
210724,Bathpool,2024-04-03T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.79
210724,Bathpool,2024-04-03T17:10:00.000+00:00,feeder,3,N Current (RMS),A,55.2
210724,Bathpool,2024-04-03T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.2
210724,Bathpool,2024-04-03T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,102.9
210724,Bathpool,2024-04-03T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.5
210724,Bathpool,2024-04-03T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.19
210724,Bathpool,2024-04-03T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.71
210724,Bathpool,2024-04-03T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.95
210724,Bathpool,2024-04-03T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,39.99
210724,Bathpool,2024-04-03T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.41
210724,Bathpool,2024-04-03T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,40.81
210724,Bathpool,2024-04-03T17:10:00.000+00:00,feeder,2,N Current (RMS),A,47.4
210724,Bathpool,2024-04-03T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,171.3
210724,Bathpool,2024-04-03T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,145.3
210724,Bathpool,2024-04-03T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,175.6
210724,Bathpool,2024-04-03T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
210724,Bathpool,2024-04-03T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.25
210724,Bathpool,2024-04-03T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
210724,Bathpool,2024-04-03T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,41.59
210724,Bathpool,2024-04-03T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.72
210724,Bathpool,2024-04-03T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.04
210724,Bathpool,2024-04-03T17:10:00.000+00:00,feeder,1,N Current (RMS),A,71.6
210724,Bathpool,2024-04-03T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,175.7
210724,Bathpool,2024-04-03T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,125.8
210724,Bathpool,2024-04-03T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,117.5
210724,Bathpool,2024-04-03T17:10:00.000+00:00,transformer,,Temperature,C,26.1
210724,Bathpool,2024-04-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
210724,Bathpool,2024-04-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
210724,Bathpool,2024-04-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
210724,Bathpool,2024-04-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
210724,Bathpool,2024-04-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
210724,Bathpool,2024-04-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
210724,Bathpool,2024-04-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
210724,Bathpool,2024-04-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
210724,Bathpool,2024-04-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
210724,Bathpool,2024-04-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,96.17
210724,Bathpool,2024-04-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,88.17
210724,Bathpool,2024-04-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,85.65
210724,Bathpool,2024-04-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,115.6
210724,Bathpool,2024-04-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,403.3
210724,Bathpool,2024-04-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,366.8
210724,Bathpool,2024-04-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,361.2
210724,Bathpool,2024-04-03T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
210724,Bathpool,2024-04-03T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.44
210724,Bathpool,2024-04-03T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
210724,Bathpool,2024-04-03T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.83
210724,Bathpool,2024-04-03T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.93
210724,Bathpool,2024-04-03T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.33
210724,Bathpool,2024-04-03T17:00:00.000+00:00,feeder,3,N Current (RMS),A,82.6
210724,Bathpool,2024-04-03T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.3
210724,Bathpool,2024-04-03T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,97.6
210724,Bathpool,2024-04-03T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,129.4
210724,Bathpool,2024-04-03T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.3
210724,Bathpool,2024-04-03T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
210724,Bathpool,2024-04-03T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.09
210724,Bathpool,2024-04-03T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.64
210724,Bathpool,2024-04-03T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.06
210724,Bathpool,2024-04-03T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.02
210724,Bathpool,2024-04-03T17:00:00.000+00:00,feeder,2,N Current (RMS),A,37.4
210724,Bathpool,2024-04-03T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,152.4
210724,Bathpool,2024-04-03T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,128.3
210724,Bathpool,2024-04-03T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,135.7
210724,Bathpool,2024-04-03T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
210724,Bathpool,2024-04-03T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.71
210724,Bathpool,2024-04-03T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
210724,Bathpool,2024-04-03T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,44.33
210724,Bathpool,2024-04-03T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.7
210724,Bathpool,2024-04-03T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.36
210724,Bathpool,2024-04-03T17:00:00.000+00:00,feeder,1,N Current (RMS),A,91.6
210724,Bathpool,2024-04-03T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,185.6
210724,Bathpool,2024-04-03T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,104.3
210724,Bathpool,2024-04-03T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,104.4
210724,Bathpool,2024-04-03T17:00:00.000+00:00,transformer,,Temperature,C,26.0
210724,Bathpool,2024-04-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
210724,Bathpool,2024-04-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
210724,Bathpool,2024-04-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
210724,Bathpool,2024-04-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
210724,Bathpool,2024-04-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
210724,Bathpool,2024-04-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
210724,Bathpool,2024-04-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
210724,Bathpool,2024-04-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
210724,Bathpool,2024-04-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
210724,Bathpool,2024-04-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,92.8
210724,Bathpool,2024-04-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,77.69
210724,Bathpool,2024-04-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,85.72
210724,Bathpool,2024-04-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,123.9
210724,Bathpool,2024-04-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,388.4
210724,Bathpool,2024-04-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,324.7
210724,Bathpool,2024-04-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,361.2
210724,Bathpool,2024-04-03T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
210724,Bathpool,2024-04-03T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.3
210724,Bathpool,2024-04-03T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
210724,Bathpool,2024-04-03T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
210724,Bathpool,2024-04-03T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.41
210724,Bathpool,2024-04-03T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.42
210724,Bathpool,2024-04-03T16:50:00.000+00:00,feeder,3,N Current (RMS),A,64.5
210724,Bathpool,2024-04-03T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.4
210724,Bathpool,2024-04-03T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,92.7
210724,Bathpool,2024-04-03T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,109.0
210724,Bathpool,2024-04-03T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.62
210724,Bathpool,2024-04-03T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.22
210724,Bathpool,2024-04-03T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.5
210724,Bathpool,2024-04-03T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,50.69
210724,Bathpool,2024-04-03T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,36.86
210724,Bathpool,2024-04-03T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.96
210724,Bathpool,2024-04-03T16:50:00.000+00:00,feeder,2,N Current (RMS),A,56.4
210724,Bathpool,2024-04-03T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,218.2
210724,Bathpool,2024-04-03T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,159.2
210724,Bathpool,2024-04-03T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,153.7
210724,Bathpool,2024-04-03T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
210724,Bathpool,2024-04-03T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.08
210724,Bathpool,2024-04-03T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
210724,Bathpool,2024-04-03T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,37.81
210724,Bathpool,2024-04-03T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.77
210724,Bathpool,2024-04-03T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.24
210724,Bathpool,2024-04-03T16:50:00.000+00:00,feeder,1,N Current (RMS),A,70.4
210724,Bathpool,2024-04-03T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,160.0
210724,Bathpool,2024-04-03T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,102.3
210724,Bathpool,2024-04-03T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,109.0
210724,Bathpool,2024-04-03T16:50:00.000+00:00,transformer,,Temperature,C,25.9
210724,Bathpool,2024-04-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
210724,Bathpool,2024-04-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
210724,Bathpool,2024-04-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
210724,Bathpool,2024-04-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
210724,Bathpool,2024-04-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
210724,Bathpool,2024-04-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
210724,Bathpool,2024-04-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
210724,Bathpool,2024-04-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
210724,Bathpool,2024-04-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
210724,Bathpool,2024-04-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,101.5
210724,Bathpool,2024-04-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,82.03
210724,Bathpool,2024-04-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,85.62
210724,Bathpool,2024-04-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,124.5
210724,Bathpool,2024-04-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,428.5
210724,Bathpool,2024-04-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,345.1
210724,Bathpool,2024-04-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,363.4
210724,Bathpool,2024-04-03T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
210724,Bathpool,2024-04-03T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.42
210724,Bathpool,2024-04-03T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
210724,Bathpool,2024-04-03T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.52
210724,Bathpool,2024-04-03T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.44
210724,Bathpool,2024-04-03T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.36
210724,Bathpool,2024-04-03T16:40:00.000+00:00,feeder,3,N Current (RMS),A,75.6
210724,Bathpool,2024-04-03T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.4
210724,Bathpool,2024-04-03T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,116.5
210724,Bathpool,2024-04-03T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,108.6
