Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
210724,Bathpool,2024-04-03T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.35
210724,Bathpool,2024-04-03T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.35
210724,Bathpool,2024-04-03T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.6
210724,Bathpool,2024-04-03T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,48.27
210724,Bathpool,2024-04-03T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,36.84
210724,Bathpool,2024-04-03T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,39.99
210724,Bathpool,2024-04-03T16:40:00.000+00:00,feeder,2,N Current (RMS),A,47.0
210724,Bathpool,2024-04-03T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,209.0
210724,Bathpool,2024-04-03T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,158.9
210724,Bathpool,2024-04-03T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,177.4
210724,Bathpool,2024-04-03T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
210724,Bathpool,2024-04-03T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.11
210724,Bathpool,2024-04-03T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.04
210724,Bathpool,2024-04-03T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.17
210724,Bathpool,2024-04-03T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.6
210724,Bathpool,2024-04-03T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.28
210724,Bathpool,2024-04-03T16:40:00.000+00:00,feeder,1,N Current (RMS),A,62.8
210724,Bathpool,2024-04-03T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,148.9
210724,Bathpool,2024-04-03T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,105.3
210724,Bathpool,2024-04-03T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,108.9
210724,Bathpool,2024-04-03T16:40:00.000+00:00,transformer,,Temperature,C,25.9
210724,Bathpool,2024-04-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
210724,Bathpool,2024-04-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
210724,Bathpool,2024-04-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
210724,Bathpool,2024-04-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
210724,Bathpool,2024-04-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
210724,Bathpool,2024-04-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
210724,Bathpool,2024-04-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
210724,Bathpool,2024-04-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
210724,Bathpool,2024-04-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
210724,Bathpool,2024-04-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,94.96
210724,Bathpool,2024-04-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,88.87
210724,Bathpool,2024-04-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,90.63
210724,Bathpool,2024-04-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,107.1
210724,Bathpool,2024-04-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,401.1
210724,Bathpool,2024-04-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,373.2
210724,Bathpool,2024-04-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,384.1
210724,Bathpool,2024-04-03T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
210724,Bathpool,2024-04-03T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.41
210724,Bathpool,2024-04-03T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
210724,Bathpool,2024-04-03T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.07
210724,Bathpool,2024-04-03T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.74
210724,Bathpool,2024-04-03T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.69
210724,Bathpool,2024-04-03T16:30:00.000+00:00,feeder,3,N Current (RMS),A,64.4
210724,Bathpool,2024-04-03T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.2
210724,Bathpool,2024-04-03T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,105.5
210724,Bathpool,2024-04-03T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,96.9
210724,Bathpool,2024-04-03T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.38
210724,Bathpool,2024-04-03T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
210724,Bathpool,2024-04-03T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.63
210724,Bathpool,2024-04-03T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.77
210724,Bathpool,2024-04-03T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.13
210724,Bathpool,2024-04-03T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,38.46
210724,Bathpool,2024-04-03T16:30:00.000+00:00,feeder,2,N Current (RMS),A,61.3
210724,Bathpool,2024-04-03T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,142.2
210724,Bathpool,2024-04-03T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,115.3
210724,Bathpool,2024-04-03T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,165.4
210724,Bathpool,2024-04-03T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
210724,Bathpool,2024-04-03T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.31
210724,Bathpool,2024-04-03T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.04
210724,Bathpool,2024-04-03T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.67
210724,Bathpool,2024-04-03T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.12
210724,Bathpool,2024-04-03T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.97
210724,Bathpool,2024-04-03T16:30:00.000+00:00,feeder,1,N Current (RMS),A,52.8
210724,Bathpool,2024-04-03T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,137.6
210724,Bathpool,2024-04-03T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,112.1
210724,Bathpool,2024-04-03T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,102.7
210724,Bathpool,2024-04-03T16:30:00.000+00:00,transformer,,Temperature,C,25.9
210724,Bathpool,2024-04-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
210724,Bathpool,2024-04-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
210724,Bathpool,2024-04-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
210724,Bathpool,2024-04-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
210724,Bathpool,2024-04-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
210724,Bathpool,2024-04-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
210724,Bathpool,2024-04-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
210724,Bathpool,2024-04-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
210724,Bathpool,2024-04-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
210724,Bathpool,2024-04-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,78.51
210724,Bathpool,2024-04-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,76.99
210724,Bathpool,2024-04-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,85.12
210724,Bathpool,2024-04-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,121.5
210724,Bathpool,2024-04-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,330.9
210724,Bathpool,2024-04-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,326.6
210724,Bathpool,2024-04-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,359.4
210724,Bathpool,2024-04-03T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
210724,Bathpool,2024-04-03T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.25
210724,Bathpool,2024-04-03T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
210724,Bathpool,2024-04-03T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.72
210724,Bathpool,2024-04-03T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.48
210724,Bathpool,2024-04-03T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.25
210724,Bathpool,2024-04-03T16:20:00.000+00:00,feeder,3,N Current (RMS),A,62.6
210724,Bathpool,2024-04-03T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.2
210724,Bathpool,2024-04-03T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,101.0
210724,Bathpool,2024-04-03T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,99.2
210724,Bathpool,2024-04-03T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.09
210724,Bathpool,2024-04-03T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.4
210724,Bathpool,2024-04-03T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.46
210724,Bathpool,2024-04-03T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.02
210724,Bathpool,2024-04-03T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.55
210724,Bathpool,2024-04-03T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.23
210724,Bathpool,2024-04-03T16:20:00.000+00:00,feeder,2,N Current (RMS),A,35.0
210724,Bathpool,2024-04-03T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,156.9
210724,Bathpool,2024-04-03T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,136.4
210724,Bathpool,2024-04-03T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,150.6
210724,Bathpool,2024-04-03T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
210724,Bathpool,2024-04-03T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.63
210724,Bathpool,2024-04-03T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.01
210724,Bathpool,2024-04-03T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.88
210724,Bathpool,2024-04-03T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.35
210724,Bathpool,2024-04-03T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.18
210724,Bathpool,2024-04-03T16:20:00.000+00:00,feeder,1,N Current (RMS),A,60.6
210724,Bathpool,2024-04-03T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,142.5
210724,Bathpool,2024-04-03T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.7
210724,Bathpool,2024-04-03T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.1
210724,Bathpool,2024-04-03T16:20:00.000+00:00,transformer,,Temperature,C,25.8
210724,Bathpool,2024-04-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
210724,Bathpool,2024-04-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
210724,Bathpool,2024-04-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
210724,Bathpool,2024-04-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
210724,Bathpool,2024-04-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
210724,Bathpool,2024-04-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
210724,Bathpool,2024-04-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
210724,Bathpool,2024-04-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
210724,Bathpool,2024-04-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
210724,Bathpool,2024-04-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,83.62
210724,Bathpool,2024-04-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,77.37
210724,Bathpool,2024-04-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,80.66
210724,Bathpool,2024-04-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,108.5
210724,Bathpool,2024-04-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,351.5
210724,Bathpool,2024-04-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,324.2
210724,Bathpool,2024-04-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,340.0
210724,Bathpool,2024-04-03T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
210724,Bathpool,2024-04-03T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.65
210724,Bathpool,2024-04-03T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
210724,Bathpool,2024-04-03T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.34
210724,Bathpool,2024-04-03T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.1
210724,Bathpool,2024-04-03T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.34
210724,Bathpool,2024-04-03T16:10:00.000+00:00,feeder,3,N Current (RMS),A,66.1
210724,Bathpool,2024-04-03T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
210724,Bathpool,2024-04-03T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,119.7
210724,Bathpool,2024-04-03T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,103.8
210724,Bathpool,2024-04-03T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.71
210724,Bathpool,2024-04-03T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
210724,Bathpool,2024-04-03T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.19
210724,Bathpool,2024-04-03T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.47
210724,Bathpool,2024-04-03T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.24
210724,Bathpool,2024-04-03T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.78
210724,Bathpool,2024-04-03T16:10:00.000+00:00,feeder,2,N Current (RMS),A,31.8
210724,Bathpool,2024-04-03T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,140.9
210724,Bathpool,2024-04-03T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,123.0
210724,Bathpool,2024-04-03T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,126.3
210724,Bathpool,2024-04-03T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
210724,Bathpool,2024-04-03T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
210724,Bathpool,2024-04-03T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
210724,Bathpool,2024-04-03T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,36.09
210724,Bathpool,2024-04-03T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.73
210724,Bathpool,2024-04-03T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.95
210724,Bathpool,2024-04-03T16:10:00.000+00:00,feeder,1,N Current (RMS),A,60.0
210724,Bathpool,2024-04-03T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,153.2
210724,Bathpool,2024-04-03T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,113.4
210724,Bathpool,2024-04-03T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,107.2
210724,Bathpool,2024-04-03T16:10:00.000+00:00,transformer,,Temperature,C,25.8
210724,Bathpool,2024-04-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
210724,Bathpool,2024-04-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
210724,Bathpool,2024-04-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
210724,Bathpool,2024-04-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
210724,Bathpool,2024-04-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
210724,Bathpool,2024-04-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
210724,Bathpool,2024-04-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
210724,Bathpool,2024-04-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
210724,Bathpool,2024-04-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
210724,Bathpool,2024-04-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,82.9
210724,Bathpool,2024-04-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,83.07
210724,Bathpool,2024-04-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,78.07
210724,Bathpool,2024-04-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,103.4
210724,Bathpool,2024-04-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,347.6
210724,Bathpool,2024-04-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,349.1
210724,Bathpool,2024-04-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.6
210724,Bathpool,2024-04-03T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
210724,Bathpool,2024-04-03T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.48
210724,Bathpool,2024-04-03T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
210724,Bathpool,2024-04-03T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.97
210724,Bathpool,2024-04-03T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.15
210724,Bathpool,2024-04-03T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.8
210724,Bathpool,2024-04-03T16:00:00.000+00:00,feeder,3,N Current (RMS),A,78.3
210724,Bathpool,2024-04-03T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
210724,Bathpool,2024-04-03T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,112.0
210724,Bathpool,2024-04-03T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.0
210724,Bathpool,2024-04-03T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.43
210724,Bathpool,2024-04-03T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
210724,Bathpool,2024-04-03T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.04
210724,Bathpool,2024-04-03T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.88
210724,Bathpool,2024-04-03T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.69
210724,Bathpool,2024-04-03T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.11
210724,Bathpool,2024-04-03T16:00:00.000+00:00,feeder,2,N Current (RMS),A,34.3
210724,Bathpool,2024-04-03T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,113.0
210724,Bathpool,2024-04-03T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,98.8
210724,Bathpool,2024-04-03T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,110.1
210724,Bathpool,2024-04-03T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
210724,Bathpool,2024-04-03T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
210724,Bathpool,2024-04-03T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
210724,Bathpool,2024-04-03T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.87
210724,Bathpool,2024-04-03T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.34
210724,Bathpool,2024-04-03T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.28
210724,Bathpool,2024-04-03T16:00:00.000+00:00,feeder,1,N Current (RMS),A,53.3
210724,Bathpool,2024-04-03T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,134.7
210724,Bathpool,2024-04-03T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,108.5
210724,Bathpool,2024-04-03T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,108.5
210724,Bathpool,2024-04-03T16:00:00.000+00:00,transformer,,Temperature,C,25.8
210724,Bathpool,2024-04-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
210724,Bathpool,2024-04-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
210724,Bathpool,2024-04-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
210724,Bathpool,2024-04-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
210724,Bathpool,2024-04-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
210724,Bathpool,2024-04-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
210724,Bathpool,2024-04-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
210724,Bathpool,2024-04-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
210724,Bathpool,2024-04-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
210724,Bathpool,2024-04-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,64.72
210724,Bathpool,2024-04-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,73.18
210724,Bathpool,2024-04-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,67.18
210724,Bathpool,2024-04-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,108.6
210724,Bathpool,2024-04-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.5
210724,Bathpool,2024-04-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,310.8
210724,Bathpool,2024-04-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.7
210724,Bathpool,2024-04-03T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
210724,Bathpool,2024-04-03T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.94
210724,Bathpool,2024-04-03T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.54
210724,Bathpool,2024-04-03T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.15
210724,Bathpool,2024-04-03T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.55
210724,Bathpool,2024-04-03T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.29
210724,Bathpool,2024-04-03T15:50:00.000+00:00,feeder,3,N Current (RMS),A,92.0
210724,Bathpool,2024-04-03T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
210724,Bathpool,2024-04-03T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,129.8
210724,Bathpool,2024-04-03T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.7
210724,Bathpool,2024-04-03T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.21
210724,Bathpool,2024-04-03T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.23
210724,Bathpool,2024-04-03T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.21
210724,Bathpool,2024-04-03T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.48
210724,Bathpool,2024-04-03T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.83
210724,Bathpool,2024-04-03T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.61
210724,Bathpool,2024-04-03T15:50:00.000+00:00,feeder,2,N Current (RMS),A,30.8
210724,Bathpool,2024-04-03T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,117.2
210724,Bathpool,2024-04-03T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,103.7
210724,Bathpool,2024-04-03T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,110.0
210724,Bathpool,2024-04-03T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
210724,Bathpool,2024-04-03T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
210724,Bathpool,2024-04-03T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
210724,Bathpool,2024-04-03T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.98
210724,Bathpool,2024-04-03T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.22
210724,Bathpool,2024-04-03T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.26
210724,Bathpool,2024-04-03T15:50:00.000+00:00,feeder,1,N Current (RMS),A,52.7
210724,Bathpool,2024-04-03T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,131.4
210724,Bathpool,2024-04-03T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.7
210724,Bathpool,2024-04-03T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,108.3
210724,Bathpool,2024-04-03T15:50:00.000+00:00,transformer,,Temperature,C,25.6
210724,Bathpool,2024-04-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
210724,Bathpool,2024-04-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
210724,Bathpool,2024-04-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
210724,Bathpool,2024-04-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
210724,Bathpool,2024-04-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
210724,Bathpool,2024-04-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
210724,Bathpool,2024-04-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
210724,Bathpool,2024-04-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
210724,Bathpool,2024-04-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
210724,Bathpool,2024-04-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,63.61
210724,Bathpool,2024-04-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,76.6
210724,Bathpool,2024-04-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,70.16
210724,Bathpool,2024-04-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,113.2
210724,Bathpool,2024-04-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.2
210724,Bathpool,2024-04-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,323.4
210724,Bathpool,2024-04-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.0
210724,Bathpool,2024-04-03T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
210724,Bathpool,2024-04-03T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.62
210724,Bathpool,2024-04-03T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.66
210724,Bathpool,2024-04-03T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.8
210724,Bathpool,2024-04-03T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.08
210724,Bathpool,2024-04-03T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.8
210724,Bathpool,2024-04-03T15:40:00.000+00:00,feeder,3,N Current (RMS),A,67.5
210724,Bathpool,2024-04-03T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
210724,Bathpool,2024-04-03T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,96.7
210724,Bathpool,2024-04-03T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.8
210724,Bathpool,2024-04-03T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.87
210724,Bathpool,2024-04-03T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
210724,Bathpool,2024-04-03T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.66
210724,Bathpool,2024-04-03T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.57
210724,Bathpool,2024-04-03T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.9
210724,Bathpool,2024-04-03T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.87
210724,Bathpool,2024-04-03T15:40:00.000+00:00,feeder,2,N Current (RMS),A,33.2
210724,Bathpool,2024-04-03T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,119.4
210724,Bathpool,2024-04-03T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,100.0
210724,Bathpool,2024-04-03T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,113.2
210724,Bathpool,2024-04-03T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
210724,Bathpool,2024-04-03T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.35
210724,Bathpool,2024-04-03T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
210724,Bathpool,2024-04-03T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.89
210724,Bathpool,2024-04-03T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.38
210724,Bathpool,2024-04-03T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.89
210724,Bathpool,2024-04-03T15:40:00.000+00:00,feeder,1,N Current (RMS),A,39.7
210724,Bathpool,2024-04-03T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,110.1
210724,Bathpool,2024-04-03T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,103.9
210724,Bathpool,2024-04-03T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,108.0
210724,Bathpool,2024-04-03T15:40:00.000+00:00,transformer,,Temperature,C,25.6
210724,Bathpool,2024-04-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
210724,Bathpool,2024-04-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
210724,Bathpool,2024-04-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
210724,Bathpool,2024-04-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
210724,Bathpool,2024-04-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
210724,Bathpool,2024-04-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
210724,Bathpool,2024-04-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
210724,Bathpool,2024-04-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
210724,Bathpool,2024-04-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
210724,Bathpool,2024-04-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,61.25
210724,Bathpool,2024-04-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,69.36
210724,Bathpool,2024-04-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,70.55
210724,Bathpool,2024-04-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,110.7
210724,Bathpool,2024-04-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.8
210724,Bathpool,2024-04-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.7
210724,Bathpool,2024-04-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.5
210724,Bathpool,2024-04-03T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.39
210724,Bathpool,2024-04-03T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.4
210724,Bathpool,2024-04-03T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
210724,Bathpool,2024-04-03T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.04
210724,Bathpool,2024-04-03T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.67
210724,Bathpool,2024-04-03T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.01
210724,Bathpool,2024-04-03T15:30:00.000+00:00,feeder,3,N Current (RMS),A,69.2
210724,Bathpool,2024-04-03T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
210724,Bathpool,2024-04-03T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.7
210724,Bathpool,2024-04-03T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,87.8
210724,Bathpool,2024-04-03T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
210724,Bathpool,2024-04-03T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.04
210724,Bathpool,2024-04-03T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.36
210724,Bathpool,2024-04-03T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.05
210724,Bathpool,2024-04-03T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.3
210724,Bathpool,2024-04-03T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.07
210724,Bathpool,2024-04-03T15:30:00.000+00:00,feeder,2,N Current (RMS),A,37.7
210724,Bathpool,2024-04-03T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,114.1
210724,Bathpool,2024-04-03T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,94.9
210724,Bathpool,2024-04-03T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,113.9
210724,Bathpool,2024-04-03T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
210724,Bathpool,2024-04-03T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
210724,Bathpool,2024-04-03T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.04
210724,Bathpool,2024-04-03T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.32
210724,Bathpool,2024-04-03T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.08
210724,Bathpool,2024-04-03T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.31
210724,Bathpool,2024-04-03T15:30:00.000+00:00,feeder,1,N Current (RMS),A,48.9
210724,Bathpool,2024-04-03T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,99.8
210724,Bathpool,2024-04-03T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,103.2
210724,Bathpool,2024-04-03T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,121.3
210724,Bathpool,2024-04-03T15:30:00.000+00:00,transformer,,Temperature,C,25.6
210724,Bathpool,2024-04-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
210724,Bathpool,2024-04-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
210724,Bathpool,2024-04-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
210724,Bathpool,2024-04-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
210724,Bathpool,2024-04-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
210724,Bathpool,2024-04-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
210724,Bathpool,2024-04-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
210724,Bathpool,2024-04-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
210724,Bathpool,2024-04-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
210724,Bathpool,2024-04-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,55.42
210724,Bathpool,2024-04-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,63.05
210724,Bathpool,2024-04-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,73.4
210724,Bathpool,2024-04-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,132.7
210724,Bathpool,2024-04-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
210724,Bathpool,2024-04-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.9
210724,Bathpool,2024-04-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.3
210724,Bathpool,2024-04-03T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
210724,Bathpool,2024-04-03T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.97
210724,Bathpool,2024-04-03T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.06
210724,Bathpool,2024-04-03T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.74
210724,Bathpool,2024-04-03T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.63
210724,Bathpool,2024-04-03T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.93
210724,Bathpool,2024-04-03T15:20:00.000+00:00,feeder,3,N Current (RMS),A,52.6
210724,Bathpool,2024-04-03T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
210724,Bathpool,2024-04-03T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.9
210724,Bathpool,2024-04-03T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.1
210724,Bathpool,2024-04-03T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.92
210724,Bathpool,2024-04-03T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.65
210724,Bathpool,2024-04-03T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.87
210724,Bathpool,2024-04-03T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.03
210724,Bathpool,2024-04-03T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.54
210724,Bathpool,2024-04-03T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.27
210724,Bathpool,2024-04-03T15:20:00.000+00:00,feeder,2,N Current (RMS),A,35.7
210724,Bathpool,2024-04-03T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,147.9
210724,Bathpool,2024-04-03T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,123.1
210724,Bathpool,2024-04-03T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,142.1
210724,Bathpool,2024-04-03T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
210724,Bathpool,2024-04-03T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
210724,Bathpool,2024-04-03T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.4
210724,Bathpool,2024-04-03T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.01
210724,Bathpool,2024-04-03T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.01
210724,Bathpool,2024-04-03T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.1
210724,Bathpool,2024-04-03T15:20:00.000+00:00,feeder,1,N Current (RMS),A,44.6
210724,Bathpool,2024-04-03T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.9
210724,Bathpool,2024-04-03T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,99.7
210724,Bathpool,2024-04-03T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,104.9
210724,Bathpool,2024-04-03T15:20:00.000+00:00,transformer,,Temperature,C,25.5
210724,Bathpool,2024-04-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
210724,Bathpool,2024-04-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
210724,Bathpool,2024-04-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
210724,Bathpool,2024-04-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
210724,Bathpool,2024-04-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
210724,Bathpool,2024-04-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
210724,Bathpool,2024-04-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
210724,Bathpool,2024-04-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
210724,Bathpool,2024-04-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
210724,Bathpool,2024-04-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,56.77
210724,Bathpool,2024-04-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,66.18
210724,Bathpool,2024-04-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,71.3
210724,Bathpool,2024-04-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,118.7
210724,Bathpool,2024-04-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.9
210724,Bathpool,2024-04-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.5
210724,Bathpool,2024-04-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.3
210724,Bathpool,2024-04-03T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
210724,Bathpool,2024-04-03T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.98
210724,Bathpool,2024-04-03T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.48
210724,Bathpool,2024-04-03T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.28
210724,Bathpool,2024-04-03T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.62
210724,Bathpool,2024-04-03T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.8
210724,Bathpool,2024-04-03T15:10:00.000+00:00,feeder,3,N Current (RMS),A,56.4
210724,Bathpool,2024-04-03T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
210724,Bathpool,2024-04-03T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.9
210724,Bathpool,2024-04-03T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.7
210724,Bathpool,2024-04-03T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
210724,Bathpool,2024-04-03T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.39
210724,Bathpool,2024-04-03T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
210724,Bathpool,2024-04-03T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.99
210724,Bathpool,2024-04-03T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.38
210724,Bathpool,2024-04-03T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.56
210724,Bathpool,2024-04-03T15:10:00.000+00:00,feeder,2,N Current (RMS),A,31.4
210724,Bathpool,2024-04-03T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,113.2
210724,Bathpool,2024-04-03T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,98.7
210724,Bathpool,2024-04-03T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,99.9
210724,Bathpool,2024-04-03T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
210724,Bathpool,2024-04-03T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
210724,Bathpool,2024-04-03T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
210724,Bathpool,2024-04-03T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.53
210724,Bathpool,2024-04-03T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.57
210724,Bathpool,2024-04-03T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.96
210724,Bathpool,2024-04-03T15:10:00.000+00:00,feeder,1,N Current (RMS),A,49.6
210724,Bathpool,2024-04-03T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.8
210724,Bathpool,2024-04-03T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,122.5
210724,Bathpool,2024-04-03T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,129.0
210724,Bathpool,2024-04-03T15:10:00.000+00:00,transformer,,Temperature,C,25.5
210724,Bathpool,2024-04-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
210724,Bathpool,2024-04-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
210724,Bathpool,2024-04-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
210724,Bathpool,2024-04-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
210724,Bathpool,2024-04-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
210724,Bathpool,2024-04-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
210724,Bathpool,2024-04-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
210724,Bathpool,2024-04-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
210724,Bathpool,2024-04-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
210724,Bathpool,2024-04-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,52.8
210724,Bathpool,2024-04-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,64.56
210724,Bathpool,2024-04-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,68.32
210724,Bathpool,2024-04-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,123.1
210724,Bathpool,2024-04-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
210724,Bathpool,2024-04-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.9
210724,Bathpool,2024-04-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.2
210724,Bathpool,2024-04-03T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
210724,Bathpool,2024-04-03T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
210724,Bathpool,2024-04-03T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
210724,Bathpool,2024-04-03T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.58
210724,Bathpool,2024-04-03T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.22
210724,Bathpool,2024-04-03T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.71
210724,Bathpool,2024-04-03T15:00:00.000+00:00,feeder,3,N Current (RMS),A,62.4
210724,Bathpool,2024-04-03T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
210724,Bathpool,2024-04-03T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.4
210724,Bathpool,2024-04-03T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
210724,Bathpool,2024-04-03T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.01
210724,Bathpool,2024-04-03T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
210724,Bathpool,2024-04-03T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.32
210724,Bathpool,2024-04-03T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.81
210724,Bathpool,2024-04-03T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.48
210724,Bathpool,2024-04-03T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.68
210724,Bathpool,2024-04-03T15:00:00.000+00:00,feeder,2,N Current (RMS),A,35.6
210724,Bathpool,2024-04-03T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,109.1
210724,Bathpool,2024-04-03T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,91.5
210724,Bathpool,2024-04-03T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,104.7
210724,Bathpool,2024-04-03T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
210724,Bathpool,2024-04-03T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.32
210724,Bathpool,2024-04-03T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
210724,Bathpool,2024-04-03T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.63
210724,Bathpool,2024-04-03T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.15
210724,Bathpool,2024-04-03T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.17
210724,Bathpool,2024-04-03T15:00:00.000+00:00,feeder,1,N Current (RMS),A,42.0
210724,Bathpool,2024-04-03T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.4
210724,Bathpool,2024-04-03T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.5
210724,Bathpool,2024-04-03T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,104.1
210724,Bathpool,2024-04-03T15:00:00.000+00:00,transformer,,Temperature,C,25.4
210724,Bathpool,2024-04-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
210724,Bathpool,2024-04-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
210724,Bathpool,2024-04-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
210724,Bathpool,2024-04-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
210724,Bathpool,2024-04-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
210724,Bathpool,2024-04-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
210724,Bathpool,2024-04-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
210724,Bathpool,2024-04-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
210724,Bathpool,2024-04-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
210724,Bathpool,2024-04-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,49.03
210724,Bathpool,2024-04-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,58.85
210724,Bathpool,2024-04-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,64.56
210724,Bathpool,2024-04-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,122.0
210724,Bathpool,2024-04-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
210724,Bathpool,2024-04-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
210724,Bathpool,2024-04-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.4
210724,Bathpool,2024-04-03T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
210724,Bathpool,2024-04-03T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.51
210724,Bathpool,2024-04-03T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
210724,Bathpool,2024-04-03T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
210724,Bathpool,2024-04-03T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.57
210724,Bathpool,2024-04-03T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.02
210724,Bathpool,2024-04-03T14:50:00.000+00:00,feeder,3,N Current (RMS),A,67.9
210724,Bathpool,2024-04-03T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
210724,Bathpool,2024-04-03T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.7
210724,Bathpool,2024-04-03T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.7
210724,Bathpool,2024-04-03T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
210724,Bathpool,2024-04-03T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.45
210724,Bathpool,2024-04-03T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
210724,Bathpool,2024-04-03T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.02
210724,Bathpool,2024-04-03T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.86
210724,Bathpool,2024-04-03T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.18
210724,Bathpool,2024-04-03T14:50:00.000+00:00,feeder,2,N Current (RMS),A,39.9
210724,Bathpool,2024-04-03T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,101.4
210724,Bathpool,2024-04-03T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,93.2
210724,Bathpool,2024-04-03T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,110.1
210724,Bathpool,2024-04-03T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
210724,Bathpool,2024-04-03T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
210724,Bathpool,2024-04-03T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
210724,Bathpool,2024-04-03T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.02
210724,Bathpool,2024-04-03T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.52
210724,Bathpool,2024-04-03T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.65
210724,Bathpool,2024-04-03T14:50:00.000+00:00,feeder,1,N Current (RMS),A,38.2
210724,Bathpool,2024-04-03T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.9
210724,Bathpool,2024-04-03T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.1
210724,Bathpool,2024-04-03T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.3
210724,Bathpool,2024-04-03T14:50:00.000+00:00,transformer,,Temperature,C,25.3
210724,Bathpool,2024-04-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
210724,Bathpool,2024-04-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
210724,Bathpool,2024-04-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
210724,Bathpool,2024-04-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
210724,Bathpool,2024-04-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
210724,Bathpool,2024-04-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
210724,Bathpool,2024-04-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
210724,Bathpool,2024-04-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
210724,Bathpool,2024-04-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
210724,Bathpool,2024-04-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,46.16
210724,Bathpool,2024-04-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,57.95
210724,Bathpool,2024-04-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,58.85
210724,Bathpool,2024-04-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,113.8
210724,Bathpool,2024-04-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
210724,Bathpool,2024-04-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.0
210724,Bathpool,2024-04-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
210724,Bathpool,2024-04-03T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
210724,Bathpool,2024-04-03T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.11
210724,Bathpool,2024-04-03T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
210724,Bathpool,2024-04-03T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.26
210724,Bathpool,2024-04-03T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.47
210724,Bathpool,2024-04-03T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.44
210724,Bathpool,2024-04-03T14:40:00.000+00:00,feeder,3,N Current (RMS),A,64.7
210724,Bathpool,2024-04-03T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
210724,Bathpool,2024-04-03T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.3
210724,Bathpool,2024-04-03T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
210724,Bathpool,2024-04-03T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.86
210724,Bathpool,2024-04-03T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
210724,Bathpool,2024-04-03T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.59
210724,Bathpool,2024-04-03T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.94
210724,Bathpool,2024-04-03T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.21
210724,Bathpool,2024-04-03T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.56
210724,Bathpool,2024-04-03T14:40:00.000+00:00,feeder,2,N Current (RMS),A,36.5
210724,Bathpool,2024-04-03T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,113.8
210724,Bathpool,2024-04-03T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,101.5
210724,Bathpool,2024-04-03T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,120.5
210724,Bathpool,2024-04-03T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
210724,Bathpool,2024-04-03T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
210724,Bathpool,2024-04-03T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
210724,Bathpool,2024-04-03T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.49
210724,Bathpool,2024-04-03T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.9
210724,Bathpool,2024-04-03T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.68
210724,Bathpool,2024-04-03T14:40:00.000+00:00,feeder,1,N Current (RMS),A,38.7
210724,Bathpool,2024-04-03T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,100.8
210724,Bathpool,2024-04-03T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,94.2
210724,Bathpool,2024-04-03T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,98.2
210724,Bathpool,2024-04-03T14:40:00.000+00:00,transformer,,Temperature,C,25.2
210724,Bathpool,2024-04-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
210724,Bathpool,2024-04-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
210724,Bathpool,2024-04-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
210724,Bathpool,2024-04-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
210724,Bathpool,2024-04-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
210724,Bathpool,2024-04-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
210724,Bathpool,2024-04-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
210724,Bathpool,2024-04-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
210724,Bathpool,2024-04-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
210724,Bathpool,2024-04-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,54.69
210724,Bathpool,2024-04-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,63.58
210724,Bathpool,2024-04-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,65.68
210724,Bathpool,2024-04-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,113.6
210724,Bathpool,2024-04-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.6
