Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
210724,Bathpool,2024-04-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.3
210724,Bathpool,2024-04-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.8
210724,Bathpool,2024-04-03T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
210724,Bathpool,2024-04-03T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.6
210724,Bathpool,2024-04-03T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
210724,Bathpool,2024-04-03T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.14
210724,Bathpool,2024-04-03T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.59
210724,Bathpool,2024-04-03T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.21
210724,Bathpool,2024-04-03T14:30:00.000+00:00,feeder,3,N Current (RMS),A,55.7
210724,Bathpool,2024-04-03T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
210724,Bathpool,2024-04-03T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.6
210724,Bathpool,2024-04-03T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.8
210724,Bathpool,2024-04-03T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
210724,Bathpool,2024-04-03T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.59
210724,Bathpool,2024-04-03T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
210724,Bathpool,2024-04-03T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.81
210724,Bathpool,2024-04-03T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.92
210724,Bathpool,2024-04-03T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.73
210724,Bathpool,2024-04-03T14:30:00.000+00:00,feeder,2,N Current (RMS),A,45.1
210724,Bathpool,2024-04-03T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,94.7
210724,Bathpool,2024-04-03T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,109.2
210724,Bathpool,2024-04-03T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,94.3
210724,Bathpool,2024-04-03T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
210724,Bathpool,2024-04-03T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
210724,Bathpool,2024-04-03T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
210724,Bathpool,2024-04-03T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.06
210724,Bathpool,2024-04-03T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.5
210724,Bathpool,2024-04-03T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.32
210724,Bathpool,2024-04-03T14:30:00.000+00:00,feeder,1,N Current (RMS),A,42.8
210724,Bathpool,2024-04-03T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,111.3
210724,Bathpool,2024-04-03T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.4
210724,Bathpool,2024-04-03T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.2
210724,Bathpool,2024-04-03T14:30:00.000+00:00,transformer,,Temperature,C,25.1
210724,Bathpool,2024-04-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
210724,Bathpool,2024-04-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
210724,Bathpool,2024-04-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
210724,Bathpool,2024-04-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
210724,Bathpool,2024-04-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
210724,Bathpool,2024-04-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
210724,Bathpool,2024-04-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
210724,Bathpool,2024-04-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
210724,Bathpool,2024-04-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
210724,Bathpool,2024-04-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,54.01
210724,Bathpool,2024-04-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,61.01
210724,Bathpool,2024-04-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,57.26
210724,Bathpool,2024-04-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,103.0
210724,Bathpool,2024-04-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
210724,Bathpool,2024-04-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.0
210724,Bathpool,2024-04-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
210724,Bathpool,2024-04-03T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
210724,Bathpool,2024-04-03T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.92
210724,Bathpool,2024-04-03T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
210724,Bathpool,2024-04-03T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.55
210724,Bathpool,2024-04-03T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.44
210724,Bathpool,2024-04-03T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.99
210724,Bathpool,2024-04-03T14:20:00.000+00:00,feeder,3,N Current (RMS),A,43.5
210724,Bathpool,2024-04-03T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
210724,Bathpool,2024-04-03T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
210724,Bathpool,2024-04-03T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.7
210724,Bathpool,2024-04-03T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
210724,Bathpool,2024-04-03T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.33
210724,Bathpool,2024-04-03T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
210724,Bathpool,2024-04-03T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.45
210724,Bathpool,2024-04-03T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.17
210724,Bathpool,2024-04-03T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.27
210724,Bathpool,2024-04-03T14:20:00.000+00:00,feeder,2,N Current (RMS),A,50.3
210724,Bathpool,2024-04-03T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,93.6
210724,Bathpool,2024-04-03T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,120.2
210724,Bathpool,2024-04-03T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.7
210724,Bathpool,2024-04-03T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
210724,Bathpool,2024-04-03T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
210724,Bathpool,2024-04-03T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
210724,Bathpool,2024-04-03T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.01
210724,Bathpool,2024-04-03T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.51
210724,Bathpool,2024-04-03T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.81
210724,Bathpool,2024-04-03T14:20:00.000+00:00,feeder,1,N Current (RMS),A,39.5
210724,Bathpool,2024-04-03T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,103.0
210724,Bathpool,2024-04-03T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.8
210724,Bathpool,2024-04-03T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.1
210724,Bathpool,2024-04-03T14:20:00.000+00:00,transformer,,Temperature,C,25.1
210724,Bathpool,2024-04-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
210724,Bathpool,2024-04-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
210724,Bathpool,2024-04-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
210724,Bathpool,2024-04-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
210724,Bathpool,2024-04-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
210724,Bathpool,2024-04-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
210724,Bathpool,2024-04-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
210724,Bathpool,2024-04-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
210724,Bathpool,2024-04-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
210724,Bathpool,2024-04-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,55.01
210724,Bathpool,2024-04-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,61.11
210724,Bathpool,2024-04-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,53.07
210724,Bathpool,2024-04-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,104.7
210724,Bathpool,2024-04-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
210724,Bathpool,2024-04-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.9
210724,Bathpool,2024-04-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
210724,Bathpool,2024-04-03T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
210724,Bathpool,2024-04-03T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.12
210724,Bathpool,2024-04-03T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
210724,Bathpool,2024-04-03T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.3
210724,Bathpool,2024-04-03T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.29
210724,Bathpool,2024-04-03T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.61
210724,Bathpool,2024-04-03T14:10:00.000+00:00,feeder,3,N Current (RMS),A,49.8
210724,Bathpool,2024-04-03T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
210724,Bathpool,2024-04-03T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
210724,Bathpool,2024-04-03T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.1
210724,Bathpool,2024-04-03T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
210724,Bathpool,2024-04-03T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
210724,Bathpool,2024-04-03T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.25
210724,Bathpool,2024-04-03T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.9
210724,Bathpool,2024-04-03T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.49
210724,Bathpool,2024-04-03T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.37
210724,Bathpool,2024-04-03T14:10:00.000+00:00,feeder,2,N Current (RMS),A,36.4
210724,Bathpool,2024-04-03T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,104.2
210724,Bathpool,2024-04-03T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,114.0
210724,Bathpool,2024-04-03T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,95.3
210724,Bathpool,2024-04-03T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
210724,Bathpool,2024-04-03T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
210724,Bathpool,2024-04-03T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
210724,Bathpool,2024-04-03T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.16
210724,Bathpool,2024-04-03T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.52
210724,Bathpool,2024-04-03T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.68
210724,Bathpool,2024-04-03T14:10:00.000+00:00,feeder,1,N Current (RMS),A,41.1
210724,Bathpool,2024-04-03T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.8
210724,Bathpool,2024-04-03T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.6
210724,Bathpool,2024-04-03T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.2
210724,Bathpool,2024-04-03T14:10:00.000+00:00,transformer,,Temperature,C,25.1
210724,Bathpool,2024-04-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
210724,Bathpool,2024-04-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
210724,Bathpool,2024-04-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
210724,Bathpool,2024-04-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
210724,Bathpool,2024-04-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
210724,Bathpool,2024-04-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
210724,Bathpool,2024-04-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
210724,Bathpool,2024-04-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
210724,Bathpool,2024-04-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
210724,Bathpool,2024-04-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,56.36
210724,Bathpool,2024-04-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,57.3
210724,Bathpool,2024-04-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,59.65
210724,Bathpool,2024-04-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,97.9
210724,Bathpool,2024-04-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
210724,Bathpool,2024-04-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
210724,Bathpool,2024-04-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
210724,Bathpool,2024-04-03T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
210724,Bathpool,2024-04-03T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.28
210724,Bathpool,2024-04-03T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
210724,Bathpool,2024-04-03T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.11
210724,Bathpool,2024-04-03T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.67
210724,Bathpool,2024-04-03T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.11
210724,Bathpool,2024-04-03T14:00:00.000+00:00,feeder,3,N Current (RMS),A,38.7
210724,Bathpool,2024-04-03T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.6
210724,Bathpool,2024-04-03T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.1
210724,Bathpool,2024-04-03T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.1
210724,Bathpool,2024-04-03T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.38
210724,Bathpool,2024-04-03T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
210724,Bathpool,2024-04-03T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.38
210724,Bathpool,2024-04-03T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.01
210724,Bathpool,2024-04-03T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.58
210724,Bathpool,2024-04-03T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.41
210724,Bathpool,2024-04-03T14:00:00.000+00:00,feeder,2,N Current (RMS),A,31.2
210724,Bathpool,2024-04-03T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,121.4
210724,Bathpool,2024-04-03T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,118.8
210724,Bathpool,2024-04-03T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,107.4
210724,Bathpool,2024-04-03T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
210724,Bathpool,2024-04-03T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.25
210724,Bathpool,2024-04-03T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.93
210724,Bathpool,2024-04-03T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.01
210724,Bathpool,2024-04-03T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.79
210724,Bathpool,2024-04-03T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.99
210724,Bathpool,2024-04-03T14:00:00.000+00:00,feeder,1,N Current (RMS),A,42.6
210724,Bathpool,2024-04-03T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.3
210724,Bathpool,2024-04-03T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.1
210724,Bathpool,2024-04-03T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.7
210724,Bathpool,2024-04-03T14:00:00.000+00:00,transformer,,Temperature,C,25.1
210724,Bathpool,2024-04-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
210724,Bathpool,2024-04-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
210724,Bathpool,2024-04-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
210724,Bathpool,2024-04-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
210724,Bathpool,2024-04-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
210724,Bathpool,2024-04-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
210724,Bathpool,2024-04-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
210724,Bathpool,2024-04-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
210724,Bathpool,2024-04-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
210724,Bathpool,2024-04-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,63.13
210724,Bathpool,2024-04-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,57.04
210724,Bathpool,2024-04-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,57.51
210724,Bathpool,2024-04-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,96.0
210724,Bathpool,2024-04-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.8
210724,Bathpool,2024-04-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
210724,Bathpool,2024-04-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
210724,Bathpool,2024-04-03T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
210724,Bathpool,2024-04-03T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.79
210724,Bathpool,2024-04-03T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.83
210724,Bathpool,2024-04-03T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.25
210724,Bathpool,2024-04-03T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.79
210724,Bathpool,2024-04-03T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.62
210724,Bathpool,2024-04-03T13:50:00.000+00:00,feeder,3,N Current (RMS),A,36.9
210724,Bathpool,2024-04-03T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.3
210724,Bathpool,2024-04-03T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
210724,Bathpool,2024-04-03T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.4
210724,Bathpool,2024-04-03T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.17
210724,Bathpool,2024-04-03T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
210724,Bathpool,2024-04-03T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.78
210724,Bathpool,2024-04-03T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.71
210724,Bathpool,2024-04-03T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.24
210724,Bathpool,2024-04-03T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.46
210724,Bathpool,2024-04-03T13:50:00.000+00:00,feeder,2,N Current (RMS),A,29.9
210724,Bathpool,2024-04-03T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,128.7
210724,Bathpool,2024-04-03T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,125.0
210724,Bathpool,2024-04-03T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,119.9
210724,Bathpool,2024-04-03T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
210724,Bathpool,2024-04-03T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
210724,Bathpool,2024-04-03T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.87
210724,Bathpool,2024-04-03T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.41
210724,Bathpool,2024-04-03T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.2
210724,Bathpool,2024-04-03T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.75
210724,Bathpool,2024-04-03T13:50:00.000+00:00,feeder,1,N Current (RMS),A,49.6
210724,Bathpool,2024-04-03T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,103.5
210724,Bathpool,2024-04-03T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.5
210724,Bathpool,2024-04-03T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.4
210724,Bathpool,2024-04-03T13:50:00.000+00:00,transformer,,Temperature,C,25.0
210724,Bathpool,2024-04-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
210724,Bathpool,2024-04-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
210724,Bathpool,2024-04-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
210724,Bathpool,2024-04-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
210724,Bathpool,2024-04-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
210724,Bathpool,2024-04-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
210724,Bathpool,2024-04-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
210724,Bathpool,2024-04-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
210724,Bathpool,2024-04-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
210724,Bathpool,2024-04-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,64.37
210724,Bathpool,2024-04-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,57.24
210724,Bathpool,2024-04-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,60.83
210724,Bathpool,2024-04-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,100.9
210724,Bathpool,2024-04-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.1
210724,Bathpool,2024-04-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
210724,Bathpool,2024-04-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
210724,Bathpool,2024-04-03T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
210724,Bathpool,2024-04-03T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.47
210724,Bathpool,2024-04-03T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
210724,Bathpool,2024-04-03T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.59
210724,Bathpool,2024-04-03T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.08
210724,Bathpool,2024-04-03T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.52
210724,Bathpool,2024-04-03T13:40:00.000+00:00,feeder,3,N Current (RMS),A,42.1
210724,Bathpool,2024-04-03T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
210724,Bathpool,2024-04-03T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.3
210724,Bathpool,2024-04-03T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.3
210724,Bathpool,2024-04-03T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.1
210724,Bathpool,2024-04-03T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
210724,Bathpool,2024-04-03T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.94
210724,Bathpool,2024-04-03T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.52
210724,Bathpool,2024-04-03T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.42
210724,Bathpool,2024-04-03T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.21
210724,Bathpool,2024-04-03T13:40:00.000+00:00,feeder,2,N Current (RMS),A,33.2
210724,Bathpool,2024-04-03T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,136.2
210724,Bathpool,2024-04-03T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,133.6
210724,Bathpool,2024-04-03T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,118.7
210724,Bathpool,2024-04-03T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
210724,Bathpool,2024-04-03T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.75
210724,Bathpool,2024-04-03T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.9
210724,Bathpool,2024-04-03T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.4
210724,Bathpool,2024-04-03T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.35
210724,Bathpool,2024-04-03T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.83
210724,Bathpool,2024-04-03T13:40:00.000+00:00,feeder,1,N Current (RMS),A,63.4
210724,Bathpool,2024-04-03T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,108.1
210724,Bathpool,2024-04-03T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.4
210724,Bathpool,2024-04-03T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,107.1
210724,Bathpool,2024-04-03T13:40:00.000+00:00,transformer,,Temperature,C,25.0
210724,Bathpool,2024-04-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
210724,Bathpool,2024-04-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
210724,Bathpool,2024-04-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
210724,Bathpool,2024-04-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
210724,Bathpool,2024-04-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
210724,Bathpool,2024-04-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
210724,Bathpool,2024-04-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
210724,Bathpool,2024-04-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
210724,Bathpool,2024-04-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
210724,Bathpool,2024-04-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,64.51
210724,Bathpool,2024-04-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,59.85
210724,Bathpool,2024-04-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,63.56
210724,Bathpool,2024-04-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,98.5
210724,Bathpool,2024-04-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.0
210724,Bathpool,2024-04-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.7
210724,Bathpool,2024-04-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.6
210724,Bathpool,2024-04-03T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
210724,Bathpool,2024-04-03T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.6
210724,Bathpool,2024-04-03T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
210724,Bathpool,2024-04-03T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.6
210724,Bathpool,2024-04-03T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.71
210724,Bathpool,2024-04-03T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.17
210724,Bathpool,2024-04-03T13:30:00.000+00:00,feeder,3,N Current (RMS),A,37.1
210724,Bathpool,2024-04-03T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.8
210724,Bathpool,2024-04-03T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.6
210724,Bathpool,2024-04-03T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.7
210724,Bathpool,2024-04-03T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.16
210724,Bathpool,2024-04-03T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.8
210724,Bathpool,2024-04-03T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.47
210724,Bathpool,2024-04-03T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.83
210724,Bathpool,2024-04-03T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.23
210724,Bathpool,2024-04-03T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.98
210724,Bathpool,2024-04-03T13:30:00.000+00:00,feeder,2,N Current (RMS),A,29.5
210724,Bathpool,2024-04-03T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,132.4
210724,Bathpool,2024-04-03T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,113.5
210724,Bathpool,2024-04-03T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,113.1
210724,Bathpool,2024-04-03T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
210724,Bathpool,2024-04-03T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
210724,Bathpool,2024-04-03T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
210724,Bathpool,2024-04-03T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.27
210724,Bathpool,2024-04-03T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.09
210724,Bathpool,2024-04-03T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.85
210724,Bathpool,2024-04-03T13:30:00.000+00:00,feeder,1,N Current (RMS),A,41.4
210724,Bathpool,2024-04-03T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,98.9
210724,Bathpool,2024-04-03T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,101.8
210724,Bathpool,2024-04-03T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.7
210724,Bathpool,2024-04-03T13:30:00.000+00:00,transformer,,Temperature,C,25.0
210724,Bathpool,2024-04-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
210724,Bathpool,2024-04-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
210724,Bathpool,2024-04-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
210724,Bathpool,2024-04-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
210724,Bathpool,2024-04-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
210724,Bathpool,2024-04-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
210724,Bathpool,2024-04-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
210724,Bathpool,2024-04-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
210724,Bathpool,2024-04-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
210724,Bathpool,2024-04-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,64.7
210724,Bathpool,2024-04-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,64.03
210724,Bathpool,2024-04-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
210724,Bathpool,2024-04-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
210724,Bathpool,2024-04-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.3
210724,Bathpool,2024-04-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.0
210724,Bathpool,2024-04-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
210724,Bathpool,2024-04-03T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
210724,Bathpool,2024-04-03T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.44
210724,Bathpool,2024-04-03T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
210724,Bathpool,2024-04-03T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.15
210724,Bathpool,2024-04-03T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.93
210724,Bathpool,2024-04-03T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.68
210724,Bathpool,2024-04-03T13:20:00.000+00:00,feeder,3,N Current (RMS),A,35.4
210724,Bathpool,2024-04-03T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.2
210724,Bathpool,2024-04-03T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.1
210724,Bathpool,2024-04-03T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.6
210724,Bathpool,2024-04-03T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.98
210724,Bathpool,2024-04-03T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.17
210724,Bathpool,2024-04-03T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.07
210724,Bathpool,2024-04-03T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.98
210724,Bathpool,2024-04-03T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.83
210724,Bathpool,2024-04-03T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.18
210724,Bathpool,2024-04-03T13:20:00.000+00:00,feeder,2,N Current (RMS),A,31.5
210724,Bathpool,2024-04-03T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,129.0
210724,Bathpool,2024-04-03T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,116.1
210724,Bathpool,2024-04-03T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,117.5
210724,Bathpool,2024-04-03T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
210724,Bathpool,2024-04-03T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
210724,Bathpool,2024-04-03T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.5
210724,Bathpool,2024-04-03T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.67
210724,Bathpool,2024-04-03T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.45
210724,Bathpool,2024-04-03T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.63
210724,Bathpool,2024-04-03T13:20:00.000+00:00,feeder,1,N Current (RMS),A,40.2
210724,Bathpool,2024-04-03T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.4
210724,Bathpool,2024-04-03T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,99.7
210724,Bathpool,2024-04-03T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.1
210724,Bathpool,2024-04-03T13:20:00.000+00:00,transformer,,Temperature,C,25.0
210724,Bathpool,2024-04-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
210724,Bathpool,2024-04-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
210724,Bathpool,2024-04-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
210724,Bathpool,2024-04-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
210724,Bathpool,2024-04-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
210724,Bathpool,2024-04-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
210724,Bathpool,2024-04-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
210724,Bathpool,2024-04-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
210724,Bathpool,2024-04-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
210724,Bathpool,2024-04-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,64.8
210724,Bathpool,2024-04-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,64.21
210724,Bathpool,2024-04-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,58.49
210724,Bathpool,2024-04-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
210724,Bathpool,2024-04-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.5
210724,Bathpool,2024-04-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.1
210724,Bathpool,2024-04-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
210724,Bathpool,2024-04-03T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
210724,Bathpool,2024-04-03T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.53
210724,Bathpool,2024-04-03T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
210724,Bathpool,2024-04-03T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.52
210724,Bathpool,2024-04-03T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.39
210724,Bathpool,2024-04-03T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.16
210724,Bathpool,2024-04-03T13:10:00.000+00:00,feeder,3,N Current (RMS),A,45.4
210724,Bathpool,2024-04-03T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
210724,Bathpool,2024-04-03T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.7
210724,Bathpool,2024-04-03T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.6
210724,Bathpool,2024-04-03T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
210724,Bathpool,2024-04-03T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.68
210724,Bathpool,2024-04-03T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
210724,Bathpool,2024-04-03T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.35
210724,Bathpool,2024-04-03T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.01
210724,Bathpool,2024-04-03T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.87
210724,Bathpool,2024-04-03T13:10:00.000+00:00,feeder,2,N Current (RMS),A,34.6
210724,Bathpool,2024-04-03T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,125.5
210724,Bathpool,2024-04-03T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,100.3
210724,Bathpool,2024-04-03T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,107.2
210724,Bathpool,2024-04-03T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
210724,Bathpool,2024-04-03T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.95
210724,Bathpool,2024-04-03T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.06
210724,Bathpool,2024-04-03T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.3
210724,Bathpool,2024-04-03T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.37
210724,Bathpool,2024-04-03T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.74
210724,Bathpool,2024-04-03T13:10:00.000+00:00,feeder,1,N Current (RMS),A,56.8
210724,Bathpool,2024-04-03T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,112.3
210724,Bathpool,2024-04-03T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.1
210724,Bathpool,2024-04-03T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,99.0
210724,Bathpool,2024-04-03T13:10:00.000+00:00,transformer,,Temperature,C,25.0
210724,Bathpool,2024-04-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
210724,Bathpool,2024-04-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
210724,Bathpool,2024-04-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
210724,Bathpool,2024-04-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
210724,Bathpool,2024-04-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
210724,Bathpool,2024-04-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
210724,Bathpool,2024-04-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
210724,Bathpool,2024-04-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
210724,Bathpool,2024-04-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
210724,Bathpool,2024-04-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,65.17
210724,Bathpool,2024-04-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,55.77
210724,Bathpool,2024-04-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,63.78
210724,Bathpool,2024-04-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,109.1
210724,Bathpool,2024-04-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.9
210724,Bathpool,2024-04-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
210724,Bathpool,2024-04-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.0
210724,Bathpool,2024-04-03T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
210724,Bathpool,2024-04-03T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
210724,Bathpool,2024-04-03T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
210724,Bathpool,2024-04-03T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.67
210724,Bathpool,2024-04-03T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.05
210724,Bathpool,2024-04-03T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.56
210724,Bathpool,2024-04-03T13:00:00.000+00:00,feeder,3,N Current (RMS),A,70.0
210724,Bathpool,2024-04-03T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
210724,Bathpool,2024-04-03T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,116.1
210724,Bathpool,2024-04-03T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.9
210724,Bathpool,2024-04-03T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
210724,Bathpool,2024-04-03T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.44
210724,Bathpool,2024-04-03T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
210724,Bathpool,2024-04-03T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.39
210724,Bathpool,2024-04-03T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.46
210724,Bathpool,2024-04-03T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.41
210724,Bathpool,2024-04-03T13:00:00.000+00:00,feeder,2,N Current (RMS),A,33.1
210724,Bathpool,2024-04-03T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,125.8
210724,Bathpool,2024-04-03T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,105.8
210724,Bathpool,2024-04-03T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,113.3
210724,Bathpool,2024-04-03T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
210724,Bathpool,2024-04-03T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
210724,Bathpool,2024-04-03T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
210724,Bathpool,2024-04-03T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.67
210724,Bathpool,2024-04-03T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.51
210724,Bathpool,2024-04-03T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.29
210724,Bathpool,2024-04-03T13:00:00.000+00:00,feeder,1,N Current (RMS),A,55.9
210724,Bathpool,2024-04-03T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,120.6
210724,Bathpool,2024-04-03T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.9
210724,Bathpool,2024-04-03T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,115.9
210724,Bathpool,2024-04-03T13:00:00.000+00:00,transformer,,Temperature,C,25.0
210724,Bathpool,2024-04-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
210724,Bathpool,2024-04-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
210724,Bathpool,2024-04-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
210724,Bathpool,2024-04-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
210724,Bathpool,2024-04-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
210724,Bathpool,2024-04-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
210724,Bathpool,2024-04-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
210724,Bathpool,2024-04-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
210724,Bathpool,2024-04-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
210724,Bathpool,2024-04-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,67.73
210724,Bathpool,2024-04-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,73.02
210724,Bathpool,2024-04-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,67.27
210724,Bathpool,2024-04-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,100.7
210724,Bathpool,2024-04-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.3
210724,Bathpool,2024-04-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,306.7
210724,Bathpool,2024-04-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.9
210724,Bathpool,2024-04-03T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
210724,Bathpool,2024-04-03T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
210724,Bathpool,2024-04-03T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
210724,Bathpool,2024-04-03T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.35
210724,Bathpool,2024-04-03T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.32
210724,Bathpool,2024-04-03T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.87
210724,Bathpool,2024-04-03T12:50:00.000+00:00,feeder,3,N Current (RMS),A,63.8
210724,Bathpool,2024-04-03T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
210724,Bathpool,2024-04-03T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,101.9
210724,Bathpool,2024-04-03T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.8
210724,Bathpool,2024-04-03T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
210724,Bathpool,2024-04-03T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.62
210724,Bathpool,2024-04-03T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
210724,Bathpool,2024-04-03T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.41
210724,Bathpool,2024-04-03T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.07
210724,Bathpool,2024-04-03T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.13
210724,Bathpool,2024-04-03T12:50:00.000+00:00,feeder,2,N Current (RMS),A,34.4
210724,Bathpool,2024-04-03T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,105.4
210724,Bathpool,2024-04-03T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,92.6
210724,Bathpool,2024-04-03T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,104.2
210724,Bathpool,2024-04-03T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
210724,Bathpool,2024-04-03T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
210724,Bathpool,2024-04-03T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.16
210724,Bathpool,2024-04-03T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.08
210724,Bathpool,2024-04-03T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.48
210724,Bathpool,2024-04-03T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.28
210724,Bathpool,2024-04-03T12:50:00.000+00:00,feeder,1,N Current (RMS),A,65.1
210724,Bathpool,2024-04-03T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,122.9
210724,Bathpool,2024-04-03T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.4
210724,Bathpool,2024-04-03T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.9
210724,Bathpool,2024-04-03T12:50:00.000+00:00,transformer,,Temperature,C,25.0
210724,Bathpool,2024-04-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
210724,Bathpool,2024-04-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
210724,Bathpool,2024-04-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
210724,Bathpool,2024-04-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
210724,Bathpool,2024-04-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
210724,Bathpool,2024-04-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
210724,Bathpool,2024-04-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
210724,Bathpool,2024-04-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
210724,Bathpool,2024-04-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
210724,Bathpool,2024-04-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,62.84
210724,Bathpool,2024-04-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,64.87
210724,Bathpool,2024-04-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,57.28
210724,Bathpool,2024-04-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,109.3
210724,Bathpool,2024-04-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.3
210724,Bathpool,2024-04-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.6
210724,Bathpool,2024-04-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
210724,Bathpool,2024-04-03T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
210724,Bathpool,2024-04-03T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.07
210724,Bathpool,2024-04-03T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
210724,Bathpool,2024-04-03T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.41
210724,Bathpool,2024-04-03T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.41
210724,Bathpool,2024-04-03T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.84
210724,Bathpool,2024-04-03T12:40:00.000+00:00,feeder,3,N Current (RMS),A,44.4
210724,Bathpool,2024-04-03T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
210724,Bathpool,2024-04-03T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.3
210724,Bathpool,2024-04-03T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.6
210724,Bathpool,2024-04-03T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
210724,Bathpool,2024-04-03T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.99
210724,Bathpool,2024-04-03T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
210724,Bathpool,2024-04-03T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.45
210724,Bathpool,2024-04-03T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.23
210724,Bathpool,2024-04-03T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.93
210724,Bathpool,2024-04-03T12:40:00.000+00:00,feeder,2,N Current (RMS),A,37.4
210724,Bathpool,2024-04-03T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,98.4
210724,Bathpool,2024-04-03T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.6
210724,Bathpool,2024-04-03T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,96.5
210724,Bathpool,2024-04-03T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
210724,Bathpool,2024-04-03T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.34
210724,Bathpool,2024-04-03T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.09
210724,Bathpool,2024-04-03T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.26
210724,Bathpool,2024-04-03T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.13
210724,Bathpool,2024-04-03T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.41
210724,Bathpool,2024-04-03T12:40:00.000+00:00,feeder,1,N Current (RMS),A,74.3
210724,Bathpool,2024-04-03T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,135.9
210724,Bathpool,2024-04-03T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
210724,Bathpool,2024-04-03T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,101.2
210724,Bathpool,2024-04-03T12:40:00.000+00:00,transformer,,Temperature,C,24.9
210724,Bathpool,2024-04-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
210724,Bathpool,2024-04-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
210724,Bathpool,2024-04-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
210724,Bathpool,2024-04-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
210724,Bathpool,2024-04-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
210724,Bathpool,2024-04-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
210724,Bathpool,2024-04-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
210724,Bathpool,2024-04-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
210724,Bathpool,2024-04-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
210724,Bathpool,2024-04-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,64.12
210724,Bathpool,2024-04-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,50.78
210724,Bathpool,2024-04-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,60.18
210724,Bathpool,2024-04-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,116.9
210724,Bathpool,2024-04-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.8
210724,Bathpool,2024-04-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
210724,Bathpool,2024-04-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
210724,Bathpool,2024-04-03T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
210724,Bathpool,2024-04-03T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.77
210724,Bathpool,2024-04-03T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.95
210724,Bathpool,2024-04-03T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.67
210724,Bathpool,2024-04-03T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.73
210724,Bathpool,2024-04-03T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.21
210724,Bathpool,2024-04-03T12:30:00.000+00:00,feeder,3,N Current (RMS),A,51.1
210724,Bathpool,2024-04-03T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.1
210724,Bathpool,2024-04-03T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,88.7
210724,Bathpool,2024-04-03T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.2
210724,Bathpool,2024-04-03T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
210724,Bathpool,2024-04-03T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.33
210724,Bathpool,2024-04-03T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.16
210724,Bathpool,2024-04-03T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.49
210724,Bathpool,2024-04-03T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.5
210724,Bathpool,2024-04-03T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.43
210724,Bathpool,2024-04-03T12:30:00.000+00:00,feeder,2,N Current (RMS),A,30.2
210724,Bathpool,2024-04-03T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,115.0
210724,Bathpool,2024-04-03T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,103.2
210724,Bathpool,2024-04-03T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,102.7
210724,Bathpool,2024-04-03T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
210724,Bathpool,2024-04-03T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.58
210724,Bathpool,2024-04-03T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.3
210724,Bathpool,2024-04-03T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.38
210724,Bathpool,2024-04-03T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.97
210724,Bathpool,2024-04-03T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.1
210724,Bathpool,2024-04-03T12:30:00.000+00:00,feeder,1,N Current (RMS),A,73.1
210724,Bathpool,2024-04-03T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,127.4
210724,Bathpool,2024-04-03T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.7
210724,Bathpool,2024-04-03T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.5
210724,Bathpool,2024-04-03T12:30:00.000+00:00,transformer,,Temperature,C,24.8
210724,Bathpool,2024-04-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
210724,Bathpool,2024-04-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
