Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
210724,Bathpool,2024-04-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
210724,Bathpool,2024-04-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
210724,Bathpool,2024-04-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
210724,Bathpool,2024-04-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
210724,Bathpool,2024-04-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
210724,Bathpool,2024-04-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.68
210724,Bathpool,2024-04-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
210724,Bathpool,2024-04-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,70.53
210724,Bathpool,2024-04-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,59.2
210724,Bathpool,2024-04-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,53.74
210724,Bathpool,2024-04-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,107.3
210724,Bathpool,2024-04-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.4
210724,Bathpool,2024-04-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.9
210724,Bathpool,2024-04-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
210724,Bathpool,2024-04-03T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
210724,Bathpool,2024-04-03T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.31
210724,Bathpool,2024-04-03T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
210724,Bathpool,2024-04-03T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.74
210724,Bathpool,2024-04-03T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.31
210724,Bathpool,2024-04-03T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.07
210724,Bathpool,2024-04-03T12:20:00.000+00:00,feeder,3,N Current (RMS),A,41.0
210724,Bathpool,2024-04-03T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
210724,Bathpool,2024-04-03T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.6
210724,Bathpool,2024-04-03T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.8
210724,Bathpool,2024-04-03T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
210724,Bathpool,2024-04-03T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.53
210724,Bathpool,2024-04-03T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
210724,Bathpool,2024-04-03T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.05
210724,Bathpool,2024-04-03T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.94
210724,Bathpool,2024-04-03T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.11
210724,Bathpool,2024-04-03T12:20:00.000+00:00,feeder,2,N Current (RMS),A,30.1
210724,Bathpool,2024-04-03T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,108.4
210724,Bathpool,2024-04-03T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,96.4
210724,Bathpool,2024-04-03T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.2
210724,Bathpool,2024-04-03T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
210724,Bathpool,2024-04-03T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
210724,Bathpool,2024-04-03T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.89
210724,Bathpool,2024-04-03T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.54
210724,Bathpool,2024-04-03T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.84
210724,Bathpool,2024-04-03T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.66
210724,Bathpool,2024-04-03T12:20:00.000+00:00,feeder,1,N Current (RMS),A,59.2
210724,Bathpool,2024-04-03T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,119.5
210724,Bathpool,2024-04-03T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.3
210724,Bathpool,2024-04-03T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,93.0
210724,Bathpool,2024-04-03T12:20:00.000+00:00,transformer,,Temperature,C,24.8
210724,Bathpool,2024-04-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
210724,Bathpool,2024-04-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
210724,Bathpool,2024-04-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
210724,Bathpool,2024-04-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
210724,Bathpool,2024-04-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
210724,Bathpool,2024-04-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
210724,Bathpool,2024-04-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
210724,Bathpool,2024-04-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
210724,Bathpool,2024-04-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
210724,Bathpool,2024-04-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,65.33
210724,Bathpool,2024-04-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,56.09
210724,Bathpool,2024-04-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,54.83
210724,Bathpool,2024-04-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
210724,Bathpool,2024-04-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.8
210724,Bathpool,2024-04-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
210724,Bathpool,2024-04-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
210724,Bathpool,2024-04-03T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
210724,Bathpool,2024-04-03T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.79
210724,Bathpool,2024-04-03T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
210724,Bathpool,2024-04-03T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.13
210724,Bathpool,2024-04-03T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.64
210724,Bathpool,2024-04-03T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.06
210724,Bathpool,2024-04-03T12:10:00.000+00:00,feeder,3,N Current (RMS),A,56.4
210724,Bathpool,2024-04-03T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.4
210724,Bathpool,2024-04-03T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.4
210724,Bathpool,2024-04-03T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,87.5
210724,Bathpool,2024-04-03T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
210724,Bathpool,2024-04-03T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.48
210724,Bathpool,2024-04-03T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
210724,Bathpool,2024-04-03T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.07
210724,Bathpool,2024-04-03T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.43
210724,Bathpool,2024-04-03T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.68
210724,Bathpool,2024-04-03T12:10:00.000+00:00,feeder,2,N Current (RMS),A,30.4
210724,Bathpool,2024-04-03T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,120.2
210724,Bathpool,2024-04-03T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,105.6
210724,Bathpool,2024-04-03T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,102.1
210724,Bathpool,2024-04-03T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.35
210724,Bathpool,2024-04-03T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
210724,Bathpool,2024-04-03T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
210724,Bathpool,2024-04-03T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,37.78
210724,Bathpool,2024-04-03T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.23
210724,Bathpool,2024-04-03T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.5
210724,Bathpool,2024-04-03T12:10:00.000+00:00,feeder,1,N Current (RMS),A,86.1
210724,Bathpool,2024-04-03T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,159.8
210724,Bathpool,2024-04-03T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.4
210724,Bathpool,2024-04-03T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,114.4
210724,Bathpool,2024-04-03T12:10:00.000+00:00,transformer,,Temperature,C,24.7
210724,Bathpool,2024-04-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
210724,Bathpool,2024-04-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
210724,Bathpool,2024-04-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
210724,Bathpool,2024-04-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
210724,Bathpool,2024-04-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
210724,Bathpool,2024-04-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
210724,Bathpool,2024-04-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
210724,Bathpool,2024-04-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
210724,Bathpool,2024-04-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
210724,Bathpool,2024-04-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,77.98
210724,Bathpool,2024-04-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,61.3
210724,Bathpool,2024-04-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,70.25
210724,Bathpool,2024-04-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,123.0
210724,Bathpool,2024-04-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,327.5
210724,Bathpool,2024-04-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.5
210724,Bathpool,2024-04-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.2
210724,Bathpool,2024-04-03T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
210724,Bathpool,2024-04-03T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.31
210724,Bathpool,2024-04-03T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
210724,Bathpool,2024-04-03T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.07
210724,Bathpool,2024-04-03T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.32
210724,Bathpool,2024-04-03T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.84
210724,Bathpool,2024-04-03T12:00:00.000+00:00,feeder,3,N Current (RMS),A,59.8
210724,Bathpool,2024-04-03T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
210724,Bathpool,2024-04-03T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,93.5
210724,Bathpool,2024-04-03T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.9
210724,Bathpool,2024-04-03T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
210724,Bathpool,2024-04-03T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.53
210724,Bathpool,2024-04-03T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
210724,Bathpool,2024-04-03T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.97
210724,Bathpool,2024-04-03T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.97
210724,Bathpool,2024-04-03T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.06
210724,Bathpool,2024-04-03T12:00:00.000+00:00,feeder,2,N Current (RMS),A,29.8
210724,Bathpool,2024-04-03T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,121.1
210724,Bathpool,2024-04-03T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,108.9
210724,Bathpool,2024-04-03T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,101.1
210724,Bathpool,2024-04-03T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
210724,Bathpool,2024-04-03T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
210724,Bathpool,2024-04-03T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.25
210724,Bathpool,2024-04-03T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,38.98
210724,Bathpool,2024-04-03T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.41
210724,Bathpool,2024-04-03T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.88
210724,Bathpool,2024-04-03T12:00:00.000+00:00,feeder,1,N Current (RMS),A,100.9
210724,Bathpool,2024-04-03T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,165.3
210724,Bathpool,2024-04-03T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.2
210724,Bathpool,2024-04-03T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.1
210724,Bathpool,2024-04-03T12:00:00.000+00:00,transformer,,Temperature,C,24.7
210724,Bathpool,2024-04-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
210724,Bathpool,2024-04-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
210724,Bathpool,2024-04-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
210724,Bathpool,2024-04-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
210724,Bathpool,2024-04-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
210724,Bathpool,2024-04-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
210724,Bathpool,2024-04-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
210724,Bathpool,2024-04-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
210724,Bathpool,2024-04-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
210724,Bathpool,2024-04-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,76.01
210724,Bathpool,2024-04-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,62.69
210724,Bathpool,2024-04-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,56.78
210724,Bathpool,2024-04-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,112.1
210724,Bathpool,2024-04-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,322.1
210724,Bathpool,2024-04-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.8
210724,Bathpool,2024-04-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
210724,Bathpool,2024-04-03T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
210724,Bathpool,2024-04-03T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.97
210724,Bathpool,2024-04-03T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.48
210724,Bathpool,2024-04-03T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.81
210724,Bathpool,2024-04-03T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.52
210724,Bathpool,2024-04-03T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.26
210724,Bathpool,2024-04-03T11:50:00.000+00:00,feeder,3,N Current (RMS),A,44.3
210724,Bathpool,2024-04-03T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
210724,Bathpool,2024-04-03T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.5
210724,Bathpool,2024-04-03T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.7
210724,Bathpool,2024-04-03T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.23
210724,Bathpool,2024-04-03T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
210724,Bathpool,2024-04-03T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.54
210724,Bathpool,2024-04-03T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.6
210724,Bathpool,2024-04-03T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.78
210724,Bathpool,2024-04-03T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.98
210724,Bathpool,2024-04-03T11:50:00.000+00:00,feeder,2,N Current (RMS),A,29.5
210724,Bathpool,2024-04-03T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,115.6
210724,Bathpool,2024-04-03T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,107.6
210724,Bathpool,2024-04-03T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,96.9
210724,Bathpool,2024-04-03T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
210724,Bathpool,2024-04-03T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.67
210724,Bathpool,2024-04-03T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.09
210724,Bathpool,2024-04-03T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.32
210724,Bathpool,2024-04-03T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.09
210724,Bathpool,2024-04-03T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.54
210724,Bathpool,2024-04-03T11:50:00.000+00:00,feeder,1,N Current (RMS),A,79.1
210724,Bathpool,2024-04-03T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,149.7
210724,Bathpool,2024-04-03T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.6
210724,Bathpool,2024-04-03T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,100.2
210724,Bathpool,2024-04-03T11:50:00.000+00:00,transformer,,Temperature,C,24.6
210724,Bathpool,2024-04-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
210724,Bathpool,2024-04-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
210724,Bathpool,2024-04-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
210724,Bathpool,2024-04-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
210724,Bathpool,2024-04-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
210724,Bathpool,2024-04-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
210724,Bathpool,2024-04-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
210724,Bathpool,2024-04-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
210724,Bathpool,2024-04-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
210724,Bathpool,2024-04-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,69.73
210724,Bathpool,2024-04-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,58.39
210724,Bathpool,2024-04-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,56.77
210724,Bathpool,2024-04-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,106.3
210724,Bathpool,2024-04-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.2
210724,Bathpool,2024-04-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.9
210724,Bathpool,2024-04-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
210724,Bathpool,2024-04-03T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
210724,Bathpool,2024-04-03T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.12
210724,Bathpool,2024-04-03T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
210724,Bathpool,2024-04-03T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.51
210724,Bathpool,2024-04-03T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.4
210724,Bathpool,2024-04-03T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.73
210724,Bathpool,2024-04-03T11:40:00.000+00:00,feeder,3,N Current (RMS),A,43.5
210724,Bathpool,2024-04-03T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.1
210724,Bathpool,2024-04-03T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.2
210724,Bathpool,2024-04-03T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.6
210724,Bathpool,2024-04-03T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
210724,Bathpool,2024-04-03T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.71
210724,Bathpool,2024-04-03T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
210724,Bathpool,2024-04-03T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.18
210724,Bathpool,2024-04-03T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.83
210724,Bathpool,2024-04-03T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.33
210724,Bathpool,2024-04-03T11:40:00.000+00:00,feeder,2,N Current (RMS),A,31.8
210724,Bathpool,2024-04-03T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,100.5
210724,Bathpool,2024-04-03T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,99.5
210724,Bathpool,2024-04-03T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.7
210724,Bathpool,2024-04-03T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.19
210724,Bathpool,2024-04-03T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
210724,Bathpool,2024-04-03T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.62
210724,Bathpool,2024-04-03T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.86
210724,Bathpool,2024-04-03T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.89
210724,Bathpool,2024-04-03T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.29
210724,Bathpool,2024-04-03T11:40:00.000+00:00,feeder,1,N Current (RMS),A,79.0
210724,Bathpool,2024-04-03T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,150.9
210724,Bathpool,2024-04-03T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.8
210724,Bathpool,2024-04-03T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,101.4
210724,Bathpool,2024-04-03T11:40:00.000+00:00,transformer,,Temperature,C,24.6
210724,Bathpool,2024-04-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
210724,Bathpool,2024-04-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
210724,Bathpool,2024-04-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
210724,Bathpool,2024-04-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
210724,Bathpool,2024-04-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
210724,Bathpool,2024-04-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
210724,Bathpool,2024-04-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
210724,Bathpool,2024-04-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
210724,Bathpool,2024-04-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
210724,Bathpool,2024-04-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,69.54
210724,Bathpool,2024-04-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,60.12
210724,Bathpool,2024-04-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,58.34
210724,Bathpool,2024-04-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,105.4
210724,Bathpool,2024-04-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,291.8
210724,Bathpool,2024-04-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.2
210724,Bathpool,2024-04-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
210724,Bathpool,2024-04-03T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
210724,Bathpool,2024-04-03T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.94
210724,Bathpool,2024-04-03T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
210724,Bathpool,2024-04-03T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.87
210724,Bathpool,2024-04-03T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.8
210724,Bathpool,2024-04-03T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.09
210724,Bathpool,2024-04-03T11:30:00.000+00:00,feeder,3,N Current (RMS),A,52.8
210724,Bathpool,2024-04-03T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
210724,Bathpool,2024-04-03T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.7
210724,Bathpool,2024-04-03T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.9
210724,Bathpool,2024-04-03T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.08
210724,Bathpool,2024-04-03T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
210724,Bathpool,2024-04-03T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.14
210724,Bathpool,2024-04-03T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.55
210724,Bathpool,2024-04-03T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.36
210724,Bathpool,2024-04-03T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.04
210724,Bathpool,2024-04-03T11:30:00.000+00:00,feeder,2,N Current (RMS),A,30.5
210724,Bathpool,2024-04-03T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,106.4
210724,Bathpool,2024-04-03T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,97.3
210724,Bathpool,2024-04-03T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,100.3
210724,Bathpool,2024-04-03T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
210724,Bathpool,2024-04-03T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.92
210724,Bathpool,2024-04-03T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.92
210724,Bathpool,2024-04-03T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.71
210724,Bathpool,2024-04-03T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
210724,Bathpool,2024-04-03T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.84
210724,Bathpool,2024-04-03T11:30:00.000+00:00,feeder,1,N Current (RMS),A,66.8
210724,Bathpool,2024-04-03T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,138.3
210724,Bathpool,2024-04-03T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.1
210724,Bathpool,2024-04-03T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,98.7
210724,Bathpool,2024-04-03T11:30:00.000+00:00,transformer,,Temperature,C,24.5
210724,Bathpool,2024-04-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
210724,Bathpool,2024-04-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
210724,Bathpool,2024-04-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
210724,Bathpool,2024-04-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
210724,Bathpool,2024-04-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
210724,Bathpool,2024-04-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
210724,Bathpool,2024-04-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
210724,Bathpool,2024-04-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
210724,Bathpool,2024-04-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
210724,Bathpool,2024-04-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,65.13
210724,Bathpool,2024-04-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,58.16
210724,Bathpool,2024-04-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,60.98
210724,Bathpool,2024-04-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,103.8
210724,Bathpool,2024-04-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.9
210724,Bathpool,2024-04-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.1
210724,Bathpool,2024-04-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
210724,Bathpool,2024-04-03T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
210724,Bathpool,2024-04-03T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.21
210724,Bathpool,2024-04-03T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
210724,Bathpool,2024-04-03T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.21
210724,Bathpool,2024-04-03T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.69
210724,Bathpool,2024-04-03T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.4
210724,Bathpool,2024-04-03T11:20:00.000+00:00,feeder,3,N Current (RMS),A,55.7
210724,Bathpool,2024-04-03T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.3
210724,Bathpool,2024-04-03T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,90.3
210724,Bathpool,2024-04-03T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
210724,Bathpool,2024-04-03T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.15
210724,Bathpool,2024-04-03T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.08
210724,Bathpool,2024-04-03T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.8
210724,Bathpool,2024-04-03T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.68
210724,Bathpool,2024-04-03T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.43
210724,Bathpool,2024-04-03T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.92
210724,Bathpool,2024-04-03T11:20:00.000+00:00,feeder,2,N Current (RMS),A,30.9
210724,Bathpool,2024-04-03T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,132.2
210724,Bathpool,2024-04-03T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,118.1
210724,Bathpool,2024-04-03T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,121.5
210724,Bathpool,2024-04-03T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
210724,Bathpool,2024-04-03T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
210724,Bathpool,2024-04-03T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
210724,Bathpool,2024-04-03T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.14
210724,Bathpool,2024-04-03T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.27
210724,Bathpool,2024-04-03T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.41
210724,Bathpool,2024-04-03T11:20:00.000+00:00,feeder,1,N Current (RMS),A,51.4
210724,Bathpool,2024-04-03T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,124.2
210724,Bathpool,2024-04-03T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,94.6
210724,Bathpool,2024-04-03T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.8
210724,Bathpool,2024-04-03T11:20:00.000+00:00,transformer,,Temperature,C,24.5
210724,Bathpool,2024-04-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
210724,Bathpool,2024-04-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
210724,Bathpool,2024-04-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
210724,Bathpool,2024-04-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
210724,Bathpool,2024-04-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
210724,Bathpool,2024-04-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
210724,Bathpool,2024-04-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
210724,Bathpool,2024-04-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
210724,Bathpool,2024-04-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
210724,Bathpool,2024-04-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,69.03
210724,Bathpool,2024-04-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,70.38
210724,Bathpool,2024-04-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,62.74
210724,Bathpool,2024-04-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,95.7
210724,Bathpool,2024-04-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,290.8
210724,Bathpool,2024-04-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.9
210724,Bathpool,2024-04-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.1
210724,Bathpool,2024-04-03T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
210724,Bathpool,2024-04-03T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.73
210724,Bathpool,2024-04-03T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
210724,Bathpool,2024-04-03T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.08
210724,Bathpool,2024-04-03T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.01
210724,Bathpool,2024-04-03T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.78
210724,Bathpool,2024-04-03T11:10:00.000+00:00,feeder,3,N Current (RMS),A,37.6
210724,Bathpool,2024-04-03T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
210724,Bathpool,2024-04-03T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
210724,Bathpool,2024-04-03T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.3
210724,Bathpool,2024-04-03T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
210724,Bathpool,2024-04-03T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.76
210724,Bathpool,2024-04-03T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
210724,Bathpool,2024-04-03T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.87
210724,Bathpool,2024-04-03T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.99
210724,Bathpool,2024-04-03T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.84
210724,Bathpool,2024-04-03T11:10:00.000+00:00,feeder,2,N Current (RMS),A,30.2
210724,Bathpool,2024-04-03T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,107.1
210724,Bathpool,2024-04-03T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,92.0
210724,Bathpool,2024-04-03T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.5
210724,Bathpool,2024-04-03T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.29
210724,Bathpool,2024-04-03T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
210724,Bathpool,2024-04-03T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
210724,Bathpool,2024-04-03T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,36.28
210724,Bathpool,2024-04-03T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.98
210724,Bathpool,2024-04-03T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.07
210724,Bathpool,2024-04-03T11:10:00.000+00:00,feeder,1,N Current (RMS),A,69.0
210724,Bathpool,2024-04-03T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,153.6
210724,Bathpool,2024-04-03T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.8
210724,Bathpool,2024-04-03T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,111.6
210724,Bathpool,2024-04-03T11:10:00.000+00:00,transformer,,Temperature,C,24.4
210724,Bathpool,2024-04-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
210724,Bathpool,2024-04-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
210724,Bathpool,2024-04-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
210724,Bathpool,2024-04-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
210724,Bathpool,2024-04-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
210724,Bathpool,2024-04-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
210724,Bathpool,2024-04-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
210724,Bathpool,2024-04-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
210724,Bathpool,2024-04-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
210724,Bathpool,2024-04-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,71.23
210724,Bathpool,2024-04-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,55.98
210724,Bathpool,2024-04-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,58.69
210724,Bathpool,2024-04-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,109.3
210724,Bathpool,2024-04-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,299.1
210724,Bathpool,2024-04-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.7
210724,Bathpool,2024-04-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
210724,Bathpool,2024-04-03T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
210724,Bathpool,2024-04-03T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.06
210724,Bathpool,2024-04-03T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
210724,Bathpool,2024-04-03T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.65
210724,Bathpool,2024-04-03T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.25
210724,Bathpool,2024-04-03T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.29
210724,Bathpool,2024-04-03T11:00:00.000+00:00,feeder,3,N Current (RMS),A,49.1
210724,Bathpool,2024-04-03T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
210724,Bathpool,2024-04-03T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,90.2
210724,Bathpool,2024-04-03T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
210724,Bathpool,2024-04-03T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
210724,Bathpool,2024-04-03T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.58
210724,Bathpool,2024-04-03T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
210724,Bathpool,2024-04-03T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.35
210724,Bathpool,2024-04-03T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.81
210724,Bathpool,2024-04-03T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.77
210724,Bathpool,2024-04-03T11:00:00.000+00:00,feeder,2,N Current (RMS),A,37.0
210724,Bathpool,2024-04-03T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,121.5
210724,Bathpool,2024-04-03T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,122.1
210724,Bathpool,2024-04-03T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,102.8
210724,Bathpool,2024-04-03T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.26
210724,Bathpool,2024-04-03T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
210724,Bathpool,2024-04-03T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.91
210724,Bathpool,2024-04-03T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,39.18
210724,Bathpool,2024-04-03T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.81
210724,Bathpool,2024-04-03T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.12
210724,Bathpool,2024-04-03T11:00:00.000+00:00,feeder,1,N Current (RMS),A,74.3
210724,Bathpool,2024-04-03T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,164.4
210724,Bathpool,2024-04-03T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,117.2
210724,Bathpool,2024-04-03T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.7
210724,Bathpool,2024-04-03T11:00:00.000+00:00,transformer,,Temperature,C,24.3
210724,Bathpool,2024-04-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
210724,Bathpool,2024-04-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
210724,Bathpool,2024-04-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
210724,Bathpool,2024-04-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
210724,Bathpool,2024-04-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
210724,Bathpool,2024-04-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
210724,Bathpool,2024-04-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
210724,Bathpool,2024-04-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
210724,Bathpool,2024-04-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
210724,Bathpool,2024-04-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,79.18
210724,Bathpool,2024-04-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,75.87
210724,Bathpool,2024-04-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,58.18
210724,Bathpool,2024-04-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,117.8
210724,Bathpool,2024-04-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,331.8
210724,Bathpool,2024-04-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,322.7
210724,Bathpool,2024-04-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
210724,Bathpool,2024-04-03T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
210724,Bathpool,2024-04-03T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.64
210724,Bathpool,2024-04-03T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
210724,Bathpool,2024-04-03T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.33
210724,Bathpool,2024-04-03T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.9
210724,Bathpool,2024-04-03T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.36
210724,Bathpool,2024-04-03T10:50:00.000+00:00,feeder,3,N Current (RMS),A,71.5
210724,Bathpool,2024-04-03T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.8
210724,Bathpool,2024-04-03T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,133.5
210724,Bathpool,2024-04-03T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.1
210724,Bathpool,2024-04-03T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
210724,Bathpool,2024-04-03T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.93
210724,Bathpool,2024-04-03T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
210724,Bathpool,2024-04-03T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.52
210724,Bathpool,2024-04-03T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.85
210724,Bathpool,2024-04-03T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.71
210724,Bathpool,2024-04-03T10:50:00.000+00:00,feeder,2,N Current (RMS),A,32.1
210724,Bathpool,2024-04-03T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,130.5
210724,Bathpool,2024-04-03T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,116.0
210724,Bathpool,2024-04-03T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,106.9
210724,Bathpool,2024-04-03T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
210724,Bathpool,2024-04-03T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.29
210724,Bathpool,2024-04-03T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.29
210724,Bathpool,2024-04-03T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,39.35
210724,Bathpool,2024-04-03T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.53
210724,Bathpool,2024-04-03T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.78
210724,Bathpool,2024-04-03T10:50:00.000+00:00,feeder,1,N Current (RMS),A,71.9
210724,Bathpool,2024-04-03T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,165.1
210724,Bathpool,2024-04-03T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,112.0
210724,Bathpool,2024-04-03T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,97.6
210724,Bathpool,2024-04-03T10:50:00.000+00:00,transformer,,Temperature,C,24.3
210724,Bathpool,2024-04-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
210724,Bathpool,2024-04-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
210724,Bathpool,2024-04-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
210724,Bathpool,2024-04-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
210724,Bathpool,2024-04-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
210724,Bathpool,2024-04-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
210724,Bathpool,2024-04-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
210724,Bathpool,2024-04-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
210724,Bathpool,2024-04-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
210724,Bathpool,2024-04-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,83.21
210724,Bathpool,2024-04-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,85.28
210724,Bathpool,2024-04-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,63.85
210724,Bathpool,2024-04-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,102.3
210724,Bathpool,2024-04-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,348.2
210724,Bathpool,2024-04-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,355.9
210724,Bathpool,2024-04-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.2
210724,Bathpool,2024-04-03T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
210724,Bathpool,2024-04-03T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.21
210724,Bathpool,2024-04-03T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
210724,Bathpool,2024-04-03T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.72
210724,Bathpool,2024-04-03T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.8
210724,Bathpool,2024-04-03T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.6
210724,Bathpool,2024-04-03T10:40:00.000+00:00,feeder,3,N Current (RMS),A,44.1
210724,Bathpool,2024-04-03T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
210724,Bathpool,2024-04-03T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.0
210724,Bathpool,2024-04-03T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.6
210724,Bathpool,2024-04-03T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.05
210724,Bathpool,2024-04-03T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.93
210724,Bathpool,2024-04-03T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.15
210724,Bathpool,2024-04-03T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.72
210724,Bathpool,2024-04-03T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.5
210724,Bathpool,2024-04-03T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.07
210724,Bathpool,2024-04-03T10:40:00.000+00:00,feeder,2,N Current (RMS),A,35.1
210724,Bathpool,2024-04-03T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,131.3
210724,Bathpool,2024-04-03T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,110.1
210724,Bathpool,2024-04-03T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,120.5
210724,Bathpool,2024-04-03T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.03
210724,Bathpool,2024-04-03T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
210724,Bathpool,2024-04-03T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.64
210724,Bathpool,2024-04-03T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,39.09
210724,Bathpool,2024-04-03T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.22
210724,Bathpool,2024-04-03T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.05
210724,Bathpool,2024-04-03T10:40:00.000+00:00,feeder,1,N Current (RMS),A,76.9
210724,Bathpool,2024-04-03T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,163.9
210724,Bathpool,2024-04-03T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.5
210724,Bathpool,2024-04-03T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,120.2
210724,Bathpool,2024-04-03T10:40:00.000+00:00,transformer,,Temperature,C,24.3
210724,Bathpool,2024-04-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
210724,Bathpool,2024-04-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
210724,Bathpool,2024-04-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
210724,Bathpool,2024-04-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
210724,Bathpool,2024-04-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
210724,Bathpool,2024-04-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
210724,Bathpool,2024-04-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
210724,Bathpool,2024-04-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
210724,Bathpool,2024-04-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
210724,Bathpool,2024-04-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,81.53
210724,Bathpool,2024-04-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,66.52
210724,Bathpool,2024-04-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,71.72
210724,Bathpool,2024-04-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,114.6
210724,Bathpool,2024-04-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,341.1
210724,Bathpool,2024-04-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.3
210724,Bathpool,2024-04-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.6
210724,Bathpool,2024-04-03T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
210724,Bathpool,2024-04-03T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.54
210724,Bathpool,2024-04-03T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
210724,Bathpool,2024-04-03T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.31
210724,Bathpool,2024-04-03T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.03
210724,Bathpool,2024-04-03T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.23
210724,Bathpool,2024-04-03T10:30:00.000+00:00,feeder,3,N Current (RMS),A,35.9
210724,Bathpool,2024-04-03T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
210724,Bathpool,2024-04-03T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.7
210724,Bathpool,2024-04-03T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.2
210724,Bathpool,2024-04-03T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.05
210724,Bathpool,2024-04-03T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
210724,Bathpool,2024-04-03T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.03
210724,Bathpool,2024-04-03T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,35.04
210724,Bathpool,2024-04-03T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.02
210724,Bathpool,2024-04-03T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.69
210724,Bathpool,2024-04-03T10:30:00.000+00:00,feeder,2,N Current (RMS),A,32.0
210724,Bathpool,2024-04-03T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,150.0
210724,Bathpool,2024-04-03T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,127.6
210724,Bathpool,2024-04-03T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,132.7
210724,Bathpool,2024-04-03T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
210724,Bathpool,2024-04-03T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
210724,Bathpool,2024-04-03T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.72
210724,Bathpool,2024-04-03T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,37.6
210724,Bathpool,2024-04-03T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.66
210724,Bathpool,2024-04-03T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.35
210724,Bathpool,2024-04-03T10:30:00.000+00:00,feeder,1,N Current (RMS),A,67.2
210724,Bathpool,2024-04-03T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,156.4
210724,Bathpool,2024-04-03T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,107.5
210724,Bathpool,2024-04-03T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,112.3
210724,Bathpool,2024-04-03T10:30:00.000+00:00,transformer,,Temperature,C,24.1
210724,Bathpool,2024-04-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
210724,Bathpool,2024-04-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
210724,Bathpool,2024-04-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
210724,Bathpool,2024-04-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
210724,Bathpool,2024-04-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
210724,Bathpool,2024-04-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
210724,Bathpool,2024-04-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
210724,Bathpool,2024-04-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
210724,Bathpool,2024-04-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
210724,Bathpool,2024-04-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,82.95
210724,Bathpool,2024-04-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,68.7
210724,Bathpool,2024-04-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,69.27
210724,Bathpool,2024-04-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,107.1
210724,Bathpool,2024-04-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,344.6
210724,Bathpool,2024-04-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.6
210724,Bathpool,2024-04-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.6
210724,Bathpool,2024-04-03T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
210724,Bathpool,2024-04-03T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.49
210724,Bathpool,2024-04-03T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.95
210724,Bathpool,2024-04-03T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.66
210724,Bathpool,2024-04-03T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.21
210724,Bathpool,2024-04-03T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.11
210724,Bathpool,2024-04-03T10:20:00.000+00:00,feeder,3,N Current (RMS),A,36.8
210724,Bathpool,2024-04-03T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
210724,Bathpool,2024-04-03T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
210724,Bathpool,2024-04-03T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.7
210724,Bathpool,2024-04-03T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.81
210724,Bathpool,2024-04-03T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.34
210724,Bathpool,2024-04-03T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.76
210724,Bathpool,2024-04-03T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.64
210724,Bathpool,2024-04-03T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.37
210724,Bathpool,2024-04-03T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.24
210724,Bathpool,2024-04-03T10:20:00.000+00:00,feeder,2,N Current (RMS),A,35.8
210724,Bathpool,2024-04-03T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,160.4
210724,Bathpool,2024-04-03T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,132.3
210724,Bathpool,2024-04-03T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,143.0
