Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
210724,Bathpool,2024-04-03T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
210724,Bathpool,2024-04-03T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.38
210724,Bathpool,2024-04-03T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.79
210724,Bathpool,2024-04-03T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.58
210724,Bathpool,2024-04-03T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.08
210724,Bathpool,2024-04-03T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.86
210724,Bathpool,2024-04-03T10:20:00.000+00:00,feeder,1,N Current (RMS),A,61.3
210724,Bathpool,2024-04-03T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,145.3
210724,Bathpool,2024-04-03T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,110.5
210724,Bathpool,2024-04-03T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,97.5
210724,Bathpool,2024-04-03T10:20:00.000+00:00,transformer,,Temperature,C,24.1
210724,Bathpool,2024-04-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
210724,Bathpool,2024-04-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
210724,Bathpool,2024-04-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
210724,Bathpool,2024-04-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
210724,Bathpool,2024-04-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
210724,Bathpool,2024-04-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
210724,Bathpool,2024-04-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.94
210724,Bathpool,2024-04-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
210724,Bathpool,2024-04-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
210724,Bathpool,2024-04-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,81.89
210724,Bathpool,2024-04-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,70.66
210724,Bathpool,2024-04-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,69.21
210724,Bathpool,2024-04-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,104.2
210724,Bathpool,2024-04-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,341.0
210724,Bathpool,2024-04-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.5
210724,Bathpool,2024-04-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.0
210724,Bathpool,2024-04-03T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
210724,Bathpool,2024-04-03T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.4
210724,Bathpool,2024-04-03T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
210724,Bathpool,2024-04-03T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.81
210724,Bathpool,2024-04-03T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.83
210724,Bathpool,2024-04-03T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.03
210724,Bathpool,2024-04-03T10:10:00.000+00:00,feeder,3,N Current (RMS),A,45.1
210724,Bathpool,2024-04-03T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
210724,Bathpool,2024-04-03T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.5
210724,Bathpool,2024-04-03T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.4
210724,Bathpool,2024-04-03T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.26
210724,Bathpool,2024-04-03T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.32
210724,Bathpool,2024-04-03T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.9
210724,Bathpool,2024-04-03T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.34
210724,Bathpool,2024-04-03T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.16
210724,Bathpool,2024-04-03T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.94
210724,Bathpool,2024-04-03T10:10:00.000+00:00,feeder,2,N Current (RMS),A,34.2
210724,Bathpool,2024-04-03T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,152.6
210724,Bathpool,2024-04-03T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,139.5
210724,Bathpool,2024-04-03T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,137.8
210724,Bathpool,2024-04-03T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
210724,Bathpool,2024-04-03T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.92
210724,Bathpool,2024-04-03T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.93
210724,Bathpool,2024-04-03T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,39.44
210724,Bathpool,2024-04-03T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.13
210724,Bathpool,2024-04-03T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.53
210724,Bathpool,2024-04-03T10:10:00.000+00:00,feeder,1,N Current (RMS),A,65.5
210724,Bathpool,2024-04-03T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,164.8
210724,Bathpool,2024-04-03T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,122.6
210724,Bathpool,2024-04-03T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,139.3
210724,Bathpool,2024-04-03T10:10:00.000+00:00,transformer,,Temperature,C,24.1
210724,Bathpool,2024-04-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
210724,Bathpool,2024-04-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
210724,Bathpool,2024-04-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
210724,Bathpool,2024-04-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
210724,Bathpool,2024-04-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
210724,Bathpool,2024-04-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
210724,Bathpool,2024-04-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.06
210724,Bathpool,2024-04-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
210724,Bathpool,2024-04-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
210724,Bathpool,2024-04-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,87.59
210724,Bathpool,2024-04-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,77.12
210724,Bathpool,2024-04-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,82.51
210724,Bathpool,2024-04-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,106.8
210724,Bathpool,2024-04-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,364.0
210724,Bathpool,2024-04-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,319.8
210724,Bathpool,2024-04-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,346.3
210724,Bathpool,2024-04-03T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
210724,Bathpool,2024-04-03T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.46
210724,Bathpool,2024-04-03T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
210724,Bathpool,2024-04-03T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.25
210724,Bathpool,2024-04-03T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.97
210724,Bathpool,2024-04-03T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.56
210724,Bathpool,2024-04-03T10:00:00.000+00:00,feeder,3,N Current (RMS),A,48.2
210724,Bathpool,2024-04-03T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.2
210724,Bathpool,2024-04-03T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,81.2
210724,Bathpool,2024-04-03T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.6
210724,Bathpool,2024-04-03T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
210724,Bathpool,2024-04-03T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.84
210724,Bathpool,2024-04-03T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
210724,Bathpool,2024-04-03T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.45
210724,Bathpool,2024-04-03T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.27
210724,Bathpool,2024-04-03T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.19
210724,Bathpool,2024-04-03T10:00:00.000+00:00,feeder,2,N Current (RMS),A,34.6
210724,Bathpool,2024-04-03T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,103.1
210724,Bathpool,2024-04-03T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.4
210724,Bathpool,2024-04-03T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,94.3
210724,Bathpool,2024-04-03T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
210724,Bathpool,2024-04-03T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
210724,Bathpool,2024-04-03T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.96
210724,Bathpool,2024-04-03T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,37.46
210724,Bathpool,2024-04-03T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.18
210724,Bathpool,2024-04-03T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,34.17
210724,Bathpool,2024-04-03T10:00:00.000+00:00,feeder,1,N Current (RMS),A,47.5
210724,Bathpool,2024-04-03T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,165.7
210724,Bathpool,2024-04-03T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,134.0
210724,Bathpool,2024-04-03T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,152.3
210724,Bathpool,2024-04-03T10:00:00.000+00:00,transformer,,Temperature,C,24.0
210724,Bathpool,2024-04-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
210724,Bathpool,2024-04-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
210724,Bathpool,2024-04-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
210724,Bathpool,2024-04-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
210724,Bathpool,2024-04-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
210724,Bathpool,2024-04-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
210724,Bathpool,2024-04-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
210724,Bathpool,2024-04-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
210724,Bathpool,2024-04-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
210724,Bathpool,2024-04-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,74.16
210724,Bathpool,2024-04-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,69.42
210724,Bathpool,2024-04-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,75.93
210724,Bathpool,2024-04-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,97.7
210724,Bathpool,2024-04-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,312.7
210724,Bathpool,2024-04-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.9
210724,Bathpool,2024-04-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.0
210724,Bathpool,2024-04-03T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
210724,Bathpool,2024-04-03T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.67
210724,Bathpool,2024-04-03T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
210724,Bathpool,2024-04-03T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.45
210724,Bathpool,2024-04-03T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.87
210724,Bathpool,2024-04-03T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.93
210724,Bathpool,2024-04-03T09:50:00.000+00:00,feeder,3,N Current (RMS),A,56.4
210724,Bathpool,2024-04-03T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
210724,Bathpool,2024-04-03T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.3
210724,Bathpool,2024-04-03T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.4
210724,Bathpool,2024-04-03T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
210724,Bathpool,2024-04-03T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.14
210724,Bathpool,2024-04-03T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
210724,Bathpool,2024-04-03T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.13
210724,Bathpool,2024-04-03T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.82
210724,Bathpool,2024-04-03T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.33
210724,Bathpool,2024-04-03T09:50:00.000+00:00,feeder,2,N Current (RMS),A,34.3
210724,Bathpool,2024-04-03T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,97.3
210724,Bathpool,2024-04-03T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.6
210724,Bathpool,2024-04-03T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,94.6
210724,Bathpool,2024-04-03T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
210724,Bathpool,2024-04-03T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.95
210724,Bathpool,2024-04-03T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.83
210724,Bathpool,2024-04-03T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.66
210724,Bathpool,2024-04-03T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.4
210724,Bathpool,2024-04-03T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.11
210724,Bathpool,2024-04-03T09:50:00.000+00:00,feeder,1,N Current (RMS),A,40.7
210724,Bathpool,2024-04-03T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,111.3
210724,Bathpool,2024-04-03T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.6
210724,Bathpool,2024-04-03T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.4
210724,Bathpool,2024-04-03T09:50:00.000+00:00,transformer,,Temperature,C,23.9
210724,Bathpool,2024-04-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
210724,Bathpool,2024-04-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
210724,Bathpool,2024-04-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
210724,Bathpool,2024-04-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
210724,Bathpool,2024-04-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
210724,Bathpool,2024-04-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
210724,Bathpool,2024-04-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
210724,Bathpool,2024-04-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
210724,Bathpool,2024-04-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
210724,Bathpool,2024-04-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,59.24
210724,Bathpool,2024-04-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,59.09
210724,Bathpool,2024-04-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,65.38
210724,Bathpool,2024-04-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,100.9
210724,Bathpool,2024-04-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.4
210724,Bathpool,2024-04-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.5
210724,Bathpool,2024-04-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.2
210724,Bathpool,2024-04-03T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
210724,Bathpool,2024-04-03T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
210724,Bathpool,2024-04-03T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
210724,Bathpool,2024-04-03T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
210724,Bathpool,2024-04-03T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.94
210724,Bathpool,2024-04-03T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.92
210724,Bathpool,2024-04-03T09:40:00.000+00:00,feeder,3,N Current (RMS),A,63.5
210724,Bathpool,2024-04-03T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
210724,Bathpool,2024-04-03T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.4
210724,Bathpool,2024-04-03T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,100.2
210724,Bathpool,2024-04-03T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
210724,Bathpool,2024-04-03T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.78
210724,Bathpool,2024-04-03T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.02
210724,Bathpool,2024-04-03T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.62
210724,Bathpool,2024-04-03T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.56
210724,Bathpool,2024-04-03T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.47
210724,Bathpool,2024-04-03T09:40:00.000+00:00,feeder,2,N Current (RMS),A,36.4
210724,Bathpool,2024-04-03T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,109.0
210724,Bathpool,2024-04-03T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,94.3
210724,Bathpool,2024-04-03T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,108.4
210724,Bathpool,2024-04-03T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
210724,Bathpool,2024-04-03T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.86
210724,Bathpool,2024-04-03T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.04
210724,Bathpool,2024-04-03T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,34.91
210724,Bathpool,2024-04-03T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.2
210724,Bathpool,2024-04-03T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.13
210724,Bathpool,2024-04-03T09:40:00.000+00:00,feeder,1,N Current (RMS),A,67.4
210724,Bathpool,2024-04-03T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,145.0
210724,Bathpool,2024-04-03T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.3
210724,Bathpool,2024-04-03T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,109.7
210724,Bathpool,2024-04-03T09:40:00.000+00:00,transformer,,Temperature,C,23.9
210724,Bathpool,2024-04-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
210724,Bathpool,2024-04-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
210724,Bathpool,2024-04-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
210724,Bathpool,2024-04-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
210724,Bathpool,2024-04-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
210724,Bathpool,2024-04-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
210724,Bathpool,2024-04-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
210724,Bathpool,2024-04-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
210724,Bathpool,2024-04-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
210724,Bathpool,2024-04-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,70.53
210724,Bathpool,2024-04-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,57.7
210724,Bathpool,2024-04-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,75.52
210724,Bathpool,2024-04-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,125.8
210724,Bathpool,2024-04-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,293.0
210724,Bathpool,2024-04-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
210724,Bathpool,2024-04-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,315.2
210724,Bathpool,2024-04-03T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
210724,Bathpool,2024-04-03T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.45
210724,Bathpool,2024-04-03T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
210724,Bathpool,2024-04-03T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.47
210724,Bathpool,2024-04-03T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.62
210724,Bathpool,2024-04-03T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.68
210724,Bathpool,2024-04-03T09:30:00.000+00:00,feeder,3,N Current (RMS),A,66.4
210724,Bathpool,2024-04-03T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
210724,Bathpool,2024-04-03T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,103.2
210724,Bathpool,2024-04-03T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.2
210724,Bathpool,2024-04-03T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.58
210724,Bathpool,2024-04-03T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
210724,Bathpool,2024-04-03T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.35
210724,Bathpool,2024-04-03T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.43
210724,Bathpool,2024-04-03T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.81
210724,Bathpool,2024-04-03T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.54
210724,Bathpool,2024-04-03T09:30:00.000+00:00,feeder,2,N Current (RMS),A,32.4
210724,Bathpool,2024-04-03T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,138.8
210724,Bathpool,2024-04-03T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,115.2
210724,Bathpool,2024-04-03T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,128.0
210724,Bathpool,2024-04-03T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
210724,Bathpool,2024-04-03T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
210724,Bathpool,2024-04-03T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
210724,Bathpool,2024-04-03T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.21
210724,Bathpool,2024-04-03T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.76
210724,Bathpool,2024-04-03T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.33
210724,Bathpool,2024-04-03T09:30:00.000+00:00,feeder,1,N Current (RMS),A,53.8
210724,Bathpool,2024-04-03T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,130.8
210724,Bathpool,2024-04-03T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.8
210724,Bathpool,2024-04-03T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,118.9
210724,Bathpool,2024-04-03T09:30:00.000+00:00,transformer,,Temperature,C,23.9
210724,Bathpool,2024-04-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
210724,Bathpool,2024-04-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
210724,Bathpool,2024-04-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
210724,Bathpool,2024-04-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
210724,Bathpool,2024-04-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
210724,Bathpool,2024-04-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
210724,Bathpool,2024-04-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
210724,Bathpool,2024-04-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
210724,Bathpool,2024-04-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
210724,Bathpool,2024-04-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,72.11
210724,Bathpool,2024-04-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,72.18
210724,Bathpool,2024-04-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,75.55
210724,Bathpool,2024-04-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,99.6
210724,Bathpool,2024-04-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.5
210724,Bathpool,2024-04-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.2
210724,Bathpool,2024-04-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,317.1
210724,Bathpool,2024-04-03T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
210724,Bathpool,2024-04-03T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.52
210724,Bathpool,2024-04-03T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.48
210724,Bathpool,2024-04-03T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.33
210724,Bathpool,2024-04-03T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.97
210724,Bathpool,2024-04-03T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.83
210724,Bathpool,2024-04-03T09:20:00.000+00:00,feeder,3,N Current (RMS),A,87.6
210724,Bathpool,2024-04-03T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.3
210724,Bathpool,2024-04-03T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,134.8
210724,Bathpool,2024-04-03T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,81.6
210724,Bathpool,2024-04-03T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.28
210724,Bathpool,2024-04-03T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.84
210724,Bathpool,2024-04-03T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.4
210724,Bathpool,2024-04-03T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.7
210724,Bathpool,2024-04-03T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.41
210724,Bathpool,2024-04-03T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.54
210724,Bathpool,2024-04-03T09:20:00.000+00:00,feeder,2,N Current (RMS),A,30.3
210724,Bathpool,2024-04-03T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,165.5
210724,Bathpool,2024-04-03T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,142.0
210724,Bathpool,2024-04-03T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,153.8
210724,Bathpool,2024-04-03T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
210724,Bathpool,2024-04-03T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
210724,Bathpool,2024-04-03T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
210724,Bathpool,2024-04-03T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.7
210724,Bathpool,2024-04-03T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.54
210724,Bathpool,2024-04-03T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.23
210724,Bathpool,2024-04-03T09:20:00.000+00:00,feeder,1,N Current (RMS),A,62.8
210724,Bathpool,2024-04-03T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,133.7
210724,Bathpool,2024-04-03T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.9
210724,Bathpool,2024-04-03T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,118.8
210724,Bathpool,2024-04-03T09:20:00.000+00:00,transformer,,Temperature,C,23.8
210724,Bathpool,2024-04-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
210724,Bathpool,2024-04-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
210724,Bathpool,2024-04-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
210724,Bathpool,2024-04-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
210724,Bathpool,2024-04-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
210724,Bathpool,2024-04-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
210724,Bathpool,2024-04-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
210724,Bathpool,2024-04-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
210724,Bathpool,2024-04-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
210724,Bathpool,2024-04-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,78.73
210724,Bathpool,2024-04-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,85.92
210724,Bathpool,2024-04-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,82.6
210724,Bathpool,2024-04-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
210724,Bathpool,2024-04-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,329.8
210724,Bathpool,2024-04-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,357.0
210724,Bathpool,2024-04-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,347.0
210724,Bathpool,2024-04-03T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
210724,Bathpool,2024-04-03T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.89
210724,Bathpool,2024-04-03T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
210724,Bathpool,2024-04-03T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.65
210724,Bathpool,2024-04-03T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.06
210724,Bathpool,2024-04-03T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.33
210724,Bathpool,2024-04-03T09:10:00.000+00:00,feeder,3,N Current (RMS),A,71.8
210724,Bathpool,2024-04-03T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
210724,Bathpool,2024-04-03T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,115.1
210724,Bathpool,2024-04-03T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.3
210724,Bathpool,2024-04-03T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
210724,Bathpool,2024-04-03T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
210724,Bathpool,2024-04-03T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.91
210724,Bathpool,2024-04-03T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.96
210724,Bathpool,2024-04-03T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.44
210724,Bathpool,2024-04-03T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.03
210724,Bathpool,2024-04-03T09:10:00.000+00:00,feeder,2,N Current (RMS),A,38.1
210724,Bathpool,2024-04-03T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,131.9
210724,Bathpool,2024-04-03T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,130.8
210724,Bathpool,2024-04-03T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,124.4
210724,Bathpool,2024-04-03T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
210724,Bathpool,2024-04-03T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
210724,Bathpool,2024-04-03T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
210724,Bathpool,2024-04-03T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.74
210724,Bathpool,2024-04-03T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.37
210724,Bathpool,2024-04-03T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.03
210724,Bathpool,2024-04-03T09:10:00.000+00:00,feeder,1,N Current (RMS),A,54.0
210724,Bathpool,2024-04-03T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,121.9
210724,Bathpool,2024-04-03T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.4
210724,Bathpool,2024-04-03T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,101.9
210724,Bathpool,2024-04-03T09:10:00.000+00:00,transformer,,Temperature,C,23.9
210724,Bathpool,2024-04-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
210724,Bathpool,2024-04-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
210724,Bathpool,2024-04-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
210724,Bathpool,2024-04-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
210724,Bathpool,2024-04-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
210724,Bathpool,2024-04-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
210724,Bathpool,2024-04-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
210724,Bathpool,2024-04-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
210724,Bathpool,2024-04-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
210724,Bathpool,2024-04-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,69.35
210724,Bathpool,2024-04-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,77.87
210724,Bathpool,2024-04-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,69.39
210724,Bathpool,2024-04-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,105.3
210724,Bathpool,2024-04-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.4
210724,Bathpool,2024-04-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,325.7
210724,Bathpool,2024-04-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.4
210724,Bathpool,2024-04-03T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
210724,Bathpool,2024-04-03T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.05
210724,Bathpool,2024-04-03T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
210724,Bathpool,2024-04-03T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.88
210724,Bathpool,2024-04-03T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.54
210724,Bathpool,2024-04-03T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.38
210724,Bathpool,2024-04-03T09:00:00.000+00:00,feeder,3,N Current (RMS),A,58.9
210724,Bathpool,2024-04-03T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
210724,Bathpool,2024-04-03T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,93.4
210724,Bathpool,2024-04-03T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.2
210724,Bathpool,2024-04-03T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.21
210724,Bathpool,2024-04-03T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
210724,Bathpool,2024-04-03T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.14
210724,Bathpool,2024-04-03T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.55
210724,Bathpool,2024-04-03T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.81
210724,Bathpool,2024-04-03T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.98
210724,Bathpool,2024-04-03T09:00:00.000+00:00,feeder,2,N Current (RMS),A,29.7
210724,Bathpool,2024-04-03T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,148.1
210724,Bathpool,2024-04-03T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,136.6
210724,Bathpool,2024-04-03T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,135.1
210724,Bathpool,2024-04-03T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
210724,Bathpool,2024-04-03T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.47
210724,Bathpool,2024-04-03T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
210724,Bathpool,2024-04-03T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.19
210724,Bathpool,2024-04-03T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.28
210724,Bathpool,2024-04-03T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.23
210724,Bathpool,2024-04-03T09:00:00.000+00:00,feeder,1,N Current (RMS),A,44.3
210724,Bathpool,2024-04-03T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.3
210724,Bathpool,2024-04-03T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.2
210724,Bathpool,2024-04-03T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,102.8
210724,Bathpool,2024-04-03T09:00:00.000+00:00,transformer,,Temperature,C,23.8
210724,Bathpool,2024-04-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
210724,Bathpool,2024-04-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
210724,Bathpool,2024-04-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
210724,Bathpool,2024-04-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
210724,Bathpool,2024-04-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
210724,Bathpool,2024-04-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
210724,Bathpool,2024-04-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
210724,Bathpool,2024-04-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
210724,Bathpool,2024-04-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
210724,Bathpool,2024-04-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,63.61
210724,Bathpool,2024-04-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,70.63
210724,Bathpool,2024-04-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,70.59
210724,Bathpool,2024-04-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,103.5
210724,Bathpool,2024-04-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.0
210724,Bathpool,2024-04-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.3
210724,Bathpool,2024-04-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.7
210724,Bathpool,2024-04-03T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
210724,Bathpool,2024-04-03T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
210724,Bathpool,2024-04-03T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
210724,Bathpool,2024-04-03T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
210724,Bathpool,2024-04-03T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.85
210724,Bathpool,2024-04-03T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.61
210724,Bathpool,2024-04-03T08:50:00.000+00:00,feeder,3,N Current (RMS),A,68.6
210724,Bathpool,2024-04-03T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
210724,Bathpool,2024-04-03T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,93.2
210724,Bathpool,2024-04-03T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
210724,Bathpool,2024-04-03T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.87
210724,Bathpool,2024-04-03T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
210724,Bathpool,2024-04-03T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.07
210724,Bathpool,2024-04-03T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.42
210724,Bathpool,2024-04-03T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,37.07
210724,Bathpool,2024-04-03T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.72
210724,Bathpool,2024-04-03T08:50:00.000+00:00,feeder,2,N Current (RMS),A,46.6
210724,Bathpool,2024-04-03T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,144.6
210724,Bathpool,2024-04-03T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,161.4
210724,Bathpool,2024-04-03T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,123.2
210724,Bathpool,2024-04-03T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
210724,Bathpool,2024-04-03T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
210724,Bathpool,2024-04-03T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
210724,Bathpool,2024-04-03T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.81
210724,Bathpool,2024-04-03T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.76
210724,Bathpool,2024-04-03T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.84
210724,Bathpool,2024-04-03T08:50:00.000+00:00,feeder,1,N Current (RMS),A,40.7
210724,Bathpool,2024-04-03T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.6
210724,Bathpool,2024-04-03T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.3
210724,Bathpool,2024-04-03T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
210724,Bathpool,2024-04-03T08:50:00.000+00:00,transformer,,Temperature,C,23.8
210724,Bathpool,2024-04-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
210724,Bathpool,2024-04-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
210724,Bathpool,2024-04-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
210724,Bathpool,2024-04-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
210724,Bathpool,2024-04-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
210724,Bathpool,2024-04-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
210724,Bathpool,2024-04-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
210724,Bathpool,2024-04-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
210724,Bathpool,2024-04-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
210724,Bathpool,2024-04-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,57.22
210724,Bathpool,2024-04-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,76.68
210724,Bathpool,2024-04-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,56.16
210724,Bathpool,2024-04-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,127.3
210724,Bathpool,2024-04-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
210724,Bathpool,2024-04-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,322.8
210724,Bathpool,2024-04-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
210724,Bathpool,2024-04-03T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
210724,Bathpool,2024-04-03T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.34
210724,Bathpool,2024-04-03T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
210724,Bathpool,2024-04-03T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.58
210724,Bathpool,2024-04-03T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.3
210724,Bathpool,2024-04-03T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.38
210724,Bathpool,2024-04-03T08:40:00.000+00:00,feeder,3,N Current (RMS),A,59.2
210724,Bathpool,2024-04-03T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
210724,Bathpool,2024-04-03T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,91.2
210724,Bathpool,2024-04-03T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.9
210724,Bathpool,2024-04-03T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
210724,Bathpool,2024-04-03T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
210724,Bathpool,2024-04-03T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.8
210724,Bathpool,2024-04-03T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.96
210724,Bathpool,2024-04-03T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.16
210724,Bathpool,2024-04-03T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.87
210724,Bathpool,2024-04-03T08:40:00.000+00:00,feeder,2,N Current (RMS),A,36.9
210724,Bathpool,2024-04-03T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,136.5
210724,Bathpool,2024-04-03T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,134.8
210724,Bathpool,2024-04-03T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,124.8
210724,Bathpool,2024-04-03T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
210724,Bathpool,2024-04-03T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.27
210724,Bathpool,2024-04-03T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
210724,Bathpool,2024-04-03T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.97
210724,Bathpool,2024-04-03T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.69
210724,Bathpool,2024-04-03T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.6
210724,Bathpool,2024-04-03T08:40:00.000+00:00,feeder,1,N Current (RMS),A,36.0
210724,Bathpool,2024-04-03T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.6
210724,Bathpool,2024-04-03T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.4
210724,Bathpool,2024-04-03T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
210724,Bathpool,2024-04-03T08:40:00.000+00:00,transformer,,Temperature,C,23.7
210724,Bathpool,2024-04-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
210724,Bathpool,2024-04-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
210724,Bathpool,2024-04-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
210724,Bathpool,2024-04-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
210724,Bathpool,2024-04-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
210724,Bathpool,2024-04-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
210724,Bathpool,2024-04-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
210724,Bathpool,2024-04-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
210724,Bathpool,2024-04-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
210724,Bathpool,2024-04-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,61.51
210724,Bathpool,2024-04-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,70.14
210724,Bathpool,2024-04-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,57.86
210724,Bathpool,2024-04-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,105.8
210724,Bathpool,2024-04-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.3
210724,Bathpool,2024-04-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,295.4
210724,Bathpool,2024-04-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
210724,Bathpool,2024-04-03T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
210724,Bathpool,2024-04-03T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.34
210724,Bathpool,2024-04-03T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
210724,Bathpool,2024-04-03T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.2
210724,Bathpool,2024-04-03T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.21
210724,Bathpool,2024-04-03T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.5
210724,Bathpool,2024-04-03T08:30:00.000+00:00,feeder,3,N Current (RMS),A,76.2
210724,Bathpool,2024-04-03T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
210724,Bathpool,2024-04-03T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,116.0
210724,Bathpool,2024-04-03T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.3
210724,Bathpool,2024-04-03T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.24
210724,Bathpool,2024-04-03T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
210724,Bathpool,2024-04-03T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.98
210724,Bathpool,2024-04-03T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.57
210724,Bathpool,2024-04-03T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.72
210724,Bathpool,2024-04-03T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.45
210724,Bathpool,2024-04-03T08:30:00.000+00:00,feeder,2,N Current (RMS),A,30.8
210724,Bathpool,2024-04-03T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,157.9
210724,Bathpool,2024-04-03T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,133.8
210724,Bathpool,2024-04-03T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,138.9
210724,Bathpool,2024-04-03T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
210724,Bathpool,2024-04-03T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.57
210724,Bathpool,2024-04-03T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
210724,Bathpool,2024-04-03T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.72
210724,Bathpool,2024-04-03T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.28
210724,Bathpool,2024-04-03T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.36
210724,Bathpool,2024-04-03T08:30:00.000+00:00,feeder,1,N Current (RMS),A,32.0
210724,Bathpool,2024-04-03T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.4
210724,Bathpool,2024-04-03T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.7
210724,Bathpool,2024-04-03T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.4
210724,Bathpool,2024-04-03T08:30:00.000+00:00,transformer,,Temperature,C,23.7
210724,Bathpool,2024-04-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
210724,Bathpool,2024-04-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
210724,Bathpool,2024-04-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
210724,Bathpool,2024-04-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
210724,Bathpool,2024-04-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
210724,Bathpool,2024-04-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
210724,Bathpool,2024-04-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
210724,Bathpool,2024-04-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
210724,Bathpool,2024-04-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
210724,Bathpool,2024-04-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,64.49
210724,Bathpool,2024-04-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,73.21
210724,Bathpool,2024-04-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,63.31
210724,Bathpool,2024-04-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,102.1
210724,Bathpool,2024-04-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.8
210724,Bathpool,2024-04-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,307.7
210724,Bathpool,2024-04-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.9
210724,Bathpool,2024-04-03T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
210724,Bathpool,2024-04-03T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
210724,Bathpool,2024-04-03T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
210724,Bathpool,2024-04-03T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.67
210724,Bathpool,2024-04-03T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,35.62
210724,Bathpool,2024-04-03T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.75
210724,Bathpool,2024-04-03T08:20:00.000+00:00,feeder,3,N Current (RMS),A,94.6
210724,Bathpool,2024-04-03T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
210724,Bathpool,2024-04-03T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,149.7
210724,Bathpool,2024-04-03T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.4
210724,Bathpool,2024-04-03T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.3
210724,Bathpool,2024-04-03T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
210724,Bathpool,2024-04-03T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.57
210724,Bathpool,2024-04-03T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.62
210724,Bathpool,2024-04-03T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.63
210724,Bathpool,2024-04-03T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.25
210724,Bathpool,2024-04-03T08:20:00.000+00:00,feeder,2,N Current (RMS),A,38.0
210724,Bathpool,2024-04-03T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,147.0
210724,Bathpool,2024-04-03T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,140.3
210724,Bathpool,2024-04-03T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,118.1
210724,Bathpool,2024-04-03T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
210724,Bathpool,2024-04-03T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.3
210724,Bathpool,2024-04-03T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
210724,Bathpool,2024-04-03T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.83
210724,Bathpool,2024-04-03T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.03
210724,Bathpool,2024-04-03T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.42
210724,Bathpool,2024-04-03T08:20:00.000+00:00,feeder,1,N Current (RMS),A,47.8
210724,Bathpool,2024-04-03T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.2
210724,Bathpool,2024-04-03T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
210724,Bathpool,2024-04-03T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.7
210724,Bathpool,2024-04-03T08:20:00.000+00:00,transformer,,Temperature,C,23.8
210724,Bathpool,2024-04-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
210724,Bathpool,2024-04-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
210724,Bathpool,2024-04-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
210724,Bathpool,2024-04-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
210724,Bathpool,2024-04-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
210724,Bathpool,2024-04-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
210724,Bathpool,2024-04-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
210724,Bathpool,2024-04-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
210724,Bathpool,2024-04-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
210724,Bathpool,2024-04-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,67.12
210724,Bathpool,2024-04-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,82.28
210724,Bathpool,2024-04-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,60.42
210724,Bathpool,2024-04-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,121.2
210724,Bathpool,2024-04-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.9
210724,Bathpool,2024-04-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,344.6
210724,Bathpool,2024-04-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.6
210724,Bathpool,2024-04-03T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
210724,Bathpool,2024-04-03T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.72
210724,Bathpool,2024-04-03T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
210724,Bathpool,2024-04-03T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.1
210724,Bathpool,2024-04-03T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.43
210724,Bathpool,2024-04-03T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.7
210724,Bathpool,2024-04-03T08:10:00.000+00:00,feeder,3,N Current (RMS),A,63.4
210724,Bathpool,2024-04-03T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
