Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
210724,Bathpool,2024-04-03T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,91.8
210724,Bathpool,2024-04-03T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.6
210724,Bathpool,2024-04-03T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
210724,Bathpool,2024-04-03T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
210724,Bathpool,2024-04-03T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.27
210724,Bathpool,2024-04-03T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.42
210724,Bathpool,2024-04-03T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.72
210724,Bathpool,2024-04-03T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.93
210724,Bathpool,2024-04-03T08:10:00.000+00:00,feeder,2,N Current (RMS),A,29.9
210724,Bathpool,2024-04-03T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,133.2
210724,Bathpool,2024-04-03T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,121.6
210724,Bathpool,2024-04-03T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,116.0
210724,Bathpool,2024-04-03T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
210724,Bathpool,2024-04-03T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
210724,Bathpool,2024-04-03T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
210724,Bathpool,2024-04-03T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.44
210724,Bathpool,2024-04-03T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.3
210724,Bathpool,2024-04-03T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.02
210724,Bathpool,2024-04-03T08:10:00.000+00:00,feeder,1,N Current (RMS),A,52.2
210724,Bathpool,2024-04-03T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,99.3
210724,Bathpool,2024-04-03T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.4
210724,Bathpool,2024-04-03T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.8
210724,Bathpool,2024-04-03T08:10:00.000+00:00,transformer,,Temperature,C,23.8
210724,Bathpool,2024-04-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
210724,Bathpool,2024-04-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
210724,Bathpool,2024-04-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
210724,Bathpool,2024-04-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
210724,Bathpool,2024-04-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
210724,Bathpool,2024-04-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
210724,Bathpool,2024-04-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
210724,Bathpool,2024-04-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
210724,Bathpool,2024-04-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
210724,Bathpool,2024-04-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,61.96
210724,Bathpool,2024-04-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,65.45
210724,Bathpool,2024-04-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,58.64
210724,Bathpool,2024-04-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
210724,Bathpool,2024-04-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.7
210724,Bathpool,2024-04-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.9
210724,Bathpool,2024-04-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
210724,Bathpool,2024-04-03T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
210724,Bathpool,2024-04-03T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.31
210724,Bathpool,2024-04-03T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
210724,Bathpool,2024-04-03T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.09
210724,Bathpool,2024-04-03T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.78
210724,Bathpool,2024-04-03T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.25
210724,Bathpool,2024-04-03T08:00:00.000+00:00,feeder,3,N Current (RMS),A,54.4
210724,Bathpool,2024-04-03T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
210724,Bathpool,2024-04-03T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.1
210724,Bathpool,2024-04-03T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.8
210724,Bathpool,2024-04-03T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
210724,Bathpool,2024-04-03T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
210724,Bathpool,2024-04-03T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.86
210724,Bathpool,2024-04-03T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.87
210724,Bathpool,2024-04-03T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.87
210724,Bathpool,2024-04-03T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.5
210724,Bathpool,2024-04-03T08:00:00.000+00:00,feeder,2,N Current (RMS),A,30.9
210724,Bathpool,2024-04-03T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,123.6
210724,Bathpool,2024-04-03T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,122.6
210724,Bathpool,2024-04-03T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,122.9
210724,Bathpool,2024-04-03T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
210724,Bathpool,2024-04-03T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
210724,Bathpool,2024-04-03T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
210724,Bathpool,2024-04-03T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.05
210724,Bathpool,2024-04-03T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.43
210724,Bathpool,2024-04-03T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.08
210724,Bathpool,2024-04-03T08:00:00.000+00:00,feeder,1,N Current (RMS),A,43.0
210724,Bathpool,2024-04-03T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.3
210724,Bathpool,2024-04-03T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.8
210724,Bathpool,2024-04-03T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.8
210724,Bathpool,2024-04-03T08:00:00.000+00:00,transformer,,Temperature,C,23.8
210724,Bathpool,2024-04-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
210724,Bathpool,2024-04-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
210724,Bathpool,2024-04-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
210724,Bathpool,2024-04-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
210724,Bathpool,2024-04-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
210724,Bathpool,2024-04-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
210724,Bathpool,2024-04-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
210724,Bathpool,2024-04-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
210724,Bathpool,2024-04-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
210724,Bathpool,2024-04-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
210724,Bathpool,2024-04-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,63.08
210724,Bathpool,2024-04-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,57.82
210724,Bathpool,2024-04-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
210724,Bathpool,2024-04-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.7
210724,Bathpool,2024-04-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.3
210724,Bathpool,2024-04-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
210724,Bathpool,2024-04-03T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
210724,Bathpool,2024-04-03T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.62
210724,Bathpool,2024-04-03T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
210724,Bathpool,2024-04-03T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.4
210724,Bathpool,2024-04-03T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.74
210724,Bathpool,2024-04-03T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.06
210724,Bathpool,2024-04-03T07:50:00.000+00:00,feeder,3,N Current (RMS),A,43.3
210724,Bathpool,2024-04-03T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
210724,Bathpool,2024-04-03T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
210724,Bathpool,2024-04-03T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.3
210724,Bathpool,2024-04-03T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.34
210724,Bathpool,2024-04-03T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
210724,Bathpool,2024-04-03T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.58
210724,Bathpool,2024-04-03T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.18
210724,Bathpool,2024-04-03T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.25
210724,Bathpool,2024-04-03T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.53
210724,Bathpool,2024-04-03T07:50:00.000+00:00,feeder,2,N Current (RMS),A,30.4
210724,Bathpool,2024-04-03T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,132.8
210724,Bathpool,2024-04-03T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,132.1
210724,Bathpool,2024-04-03T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,130.8
210724,Bathpool,2024-04-03T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
210724,Bathpool,2024-04-03T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
210724,Bathpool,2024-04-03T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
210724,Bathpool,2024-04-03T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.69
210724,Bathpool,2024-04-03T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.2
210724,Bathpool,2024-04-03T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.85
210724,Bathpool,2024-04-03T07:50:00.000+00:00,feeder,1,N Current (RMS),A,44.6
210724,Bathpool,2024-04-03T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.9
210724,Bathpool,2024-04-03T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.4
210724,Bathpool,2024-04-03T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
210724,Bathpool,2024-04-03T07:50:00.000+00:00,transformer,,Temperature,C,23.8
210724,Bathpool,2024-04-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
210724,Bathpool,2024-04-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
210724,Bathpool,2024-04-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
210724,Bathpool,2024-04-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
210724,Bathpool,2024-04-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
210724,Bathpool,2024-04-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
210724,Bathpool,2024-04-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
210724,Bathpool,2024-04-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
210724,Bathpool,2024-04-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
210724,Bathpool,2024-04-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,61.27
210724,Bathpool,2024-04-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,60.2
210724,Bathpool,2024-04-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,60.45
210724,Bathpool,2024-04-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
210724,Bathpool,2024-04-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.7
210724,Bathpool,2024-04-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
210724,Bathpool,2024-04-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
210724,Bathpool,2024-04-03T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
210724,Bathpool,2024-04-03T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.88
210724,Bathpool,2024-04-03T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
210724,Bathpool,2024-04-03T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.36
210724,Bathpool,2024-04-03T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.4
210724,Bathpool,2024-04-03T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.33
210724,Bathpool,2024-04-03T07:40:00.000+00:00,feeder,3,N Current (RMS),A,37.1
210724,Bathpool,2024-04-03T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
210724,Bathpool,2024-04-03T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
210724,Bathpool,2024-04-03T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.7
210724,Bathpool,2024-04-03T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
210724,Bathpool,2024-04-03T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
210724,Bathpool,2024-04-03T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.49
210724,Bathpool,2024-04-03T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.11
210724,Bathpool,2024-04-03T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.41
210724,Bathpool,2024-04-03T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.83
210724,Bathpool,2024-04-03T07:40:00.000+00:00,feeder,2,N Current (RMS),A,29.3
210724,Bathpool,2024-04-03T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,132.5
210724,Bathpool,2024-04-03T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,124.7
210724,Bathpool,2024-04-03T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,115.5
210724,Bathpool,2024-04-03T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
210724,Bathpool,2024-04-03T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
210724,Bathpool,2024-04-03T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
210724,Bathpool,2024-04-03T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.17
210724,Bathpool,2024-04-03T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.83
210724,Bathpool,2024-04-03T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.48
210724,Bathpool,2024-04-03T07:40:00.000+00:00,feeder,1,N Current (RMS),A,51.7
210724,Bathpool,2024-04-03T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,102.2
210724,Bathpool,2024-04-03T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
210724,Bathpool,2024-04-03T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.3
210724,Bathpool,2024-04-03T07:40:00.000+00:00,transformer,,Temperature,C,23.8
210724,Bathpool,2024-04-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
210724,Bathpool,2024-04-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
210724,Bathpool,2024-04-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
210724,Bathpool,2024-04-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
210724,Bathpool,2024-04-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
210724,Bathpool,2024-04-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
210724,Bathpool,2024-04-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
210724,Bathpool,2024-04-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
210724,Bathpool,2024-04-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
210724,Bathpool,2024-04-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,65.64
210724,Bathpool,2024-04-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,54.64
210724,Bathpool,2024-04-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,52.64
210724,Bathpool,2024-04-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
210724,Bathpool,2024-04-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.0
210724,Bathpool,2024-04-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
210724,Bathpool,2024-04-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
210724,Bathpool,2024-04-03T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
210724,Bathpool,2024-04-03T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.36
210724,Bathpool,2024-04-03T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
210724,Bathpool,2024-04-03T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.39
210724,Bathpool,2024-04-03T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.76
210724,Bathpool,2024-04-03T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.85
210724,Bathpool,2024-04-03T07:30:00.000+00:00,feeder,3,N Current (RMS),A,40.1
210724,Bathpool,2024-04-03T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
210724,Bathpool,2024-04-03T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.4
210724,Bathpool,2024-04-03T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.1
210724,Bathpool,2024-04-03T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
210724,Bathpool,2024-04-03T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.96
210724,Bathpool,2024-04-03T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
210724,Bathpool,2024-04-03T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.96
210724,Bathpool,2024-04-03T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.37
210724,Bathpool,2024-04-03T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.39
210724,Bathpool,2024-04-03T07:30:00.000+00:00,feeder,2,N Current (RMS),A,31.2
210724,Bathpool,2024-04-03T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,128.7
210724,Bathpool,2024-04-03T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,117.6
210724,Bathpool,2024-04-03T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,105.5
210724,Bathpool,2024-04-03T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
210724,Bathpool,2024-04-03T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
210724,Bathpool,2024-04-03T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
210724,Bathpool,2024-04-03T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.4
210724,Bathpool,2024-04-03T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.98
210724,Bathpool,2024-04-03T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
210724,Bathpool,2024-04-03T07:30:00.000+00:00,feeder,1,N Current (RMS),A,50.0
210724,Bathpool,2024-04-03T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.5
210724,Bathpool,2024-04-03T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.1
210724,Bathpool,2024-04-03T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
210724,Bathpool,2024-04-03T07:30:00.000+00:00,transformer,,Temperature,C,23.9
210724,Bathpool,2024-04-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
210724,Bathpool,2024-04-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
210724,Bathpool,2024-04-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
210724,Bathpool,2024-04-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
210724,Bathpool,2024-04-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
210724,Bathpool,2024-04-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
210724,Bathpool,2024-04-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
210724,Bathpool,2024-04-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
210724,Bathpool,2024-04-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
210724,Bathpool,2024-04-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,63.75
210724,Bathpool,2024-04-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,55.11
210724,Bathpool,2024-04-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,49.24
210724,Bathpool,2024-04-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,94.7
210724,Bathpool,2024-04-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.6
210724,Bathpool,2024-04-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
210724,Bathpool,2024-04-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
210724,Bathpool,2024-04-03T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
210724,Bathpool,2024-04-03T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.21
210724,Bathpool,2024-04-03T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
210724,Bathpool,2024-04-03T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.06
210724,Bathpool,2024-04-03T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.42
210724,Bathpool,2024-04-03T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.72
210724,Bathpool,2024-04-03T07:20:00.000+00:00,feeder,3,N Current (RMS),A,47.7
210724,Bathpool,2024-04-03T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.1
210724,Bathpool,2024-04-03T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.2
210724,Bathpool,2024-04-03T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.5
210724,Bathpool,2024-04-03T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
210724,Bathpool,2024-04-03T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.22
210724,Bathpool,2024-04-03T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
210724,Bathpool,2024-04-03T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.83
210724,Bathpool,2024-04-03T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.25
210724,Bathpool,2024-04-03T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.18
210724,Bathpool,2024-04-03T07:20:00.000+00:00,feeder,2,N Current (RMS),A,31.0
210724,Bathpool,2024-04-03T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,124.0
210724,Bathpool,2024-04-03T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,124.8
210724,Bathpool,2024-04-03T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,109.1
210724,Bathpool,2024-04-03T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
210724,Bathpool,2024-04-03T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
210724,Bathpool,2024-04-03T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
210724,Bathpool,2024-04-03T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.26
210724,Bathpool,2024-04-03T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.19
210724,Bathpool,2024-04-03T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.84
210724,Bathpool,2024-04-03T07:20:00.000+00:00,feeder,1,N Current (RMS),A,43.9
210724,Bathpool,2024-04-03T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.7
210724,Bathpool,2024-04-03T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.7
210724,Bathpool,2024-04-03T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
210724,Bathpool,2024-04-03T07:20:00.000+00:00,transformer,,Temperature,C,23.9
210724,Bathpool,2024-04-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
210724,Bathpool,2024-04-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
210724,Bathpool,2024-04-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
210724,Bathpool,2024-04-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
210724,Bathpool,2024-04-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
210724,Bathpool,2024-04-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
210724,Bathpool,2024-04-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
210724,Bathpool,2024-04-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
210724,Bathpool,2024-04-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
210724,Bathpool,2024-04-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,60.15
210724,Bathpool,2024-04-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,60.86
210724,Bathpool,2024-04-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,52.74
210724,Bathpool,2024-04-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
210724,Bathpool,2024-04-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.0
210724,Bathpool,2024-04-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.0
210724,Bathpool,2024-04-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
210724,Bathpool,2024-04-03T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
210724,Bathpool,2024-04-03T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.4
210724,Bathpool,2024-04-03T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
210724,Bathpool,2024-04-03T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.13
210724,Bathpool,2024-04-03T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
210724,Bathpool,2024-04-03T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.84
210724,Bathpool,2024-04-03T07:10:00.000+00:00,feeder,3,N Current (RMS),A,50.2
210724,Bathpool,2024-04-03T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
210724,Bathpool,2024-04-03T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.3
210724,Bathpool,2024-04-03T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
210724,Bathpool,2024-04-03T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
210724,Bathpool,2024-04-03T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.45
210724,Bathpool,2024-04-03T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
210724,Bathpool,2024-04-03T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.65
210724,Bathpool,2024-04-03T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.94
210724,Bathpool,2024-04-03T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.04
210724,Bathpool,2024-04-03T07:10:00.000+00:00,feeder,2,N Current (RMS),A,30.8
210724,Bathpool,2024-04-03T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,119.2
210724,Bathpool,2024-04-03T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,115.6
210724,Bathpool,2024-04-03T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,108.2
210724,Bathpool,2024-04-03T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
210724,Bathpool,2024-04-03T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
210724,Bathpool,2024-04-03T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
210724,Bathpool,2024-04-03T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.59
210724,Bathpool,2024-04-03T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.86
210724,Bathpool,2024-04-03T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.76
210724,Bathpool,2024-04-03T07:10:00.000+00:00,feeder,1,N Current (RMS),A,37.5
210724,Bathpool,2024-04-03T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.4
210724,Bathpool,2024-04-03T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.7
210724,Bathpool,2024-04-03T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
210724,Bathpool,2024-04-03T07:10:00.000+00:00,transformer,,Temperature,C,23.9
210724,Bathpool,2024-04-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
210724,Bathpool,2024-04-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
210724,Bathpool,2024-04-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
210724,Bathpool,2024-04-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
210724,Bathpool,2024-04-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
210724,Bathpool,2024-04-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
210724,Bathpool,2024-04-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
210724,Bathpool,2024-04-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
210724,Bathpool,2024-04-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
210724,Bathpool,2024-04-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,52.37
210724,Bathpool,2024-04-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,57.79
210724,Bathpool,2024-04-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,52.65
210724,Bathpool,2024-04-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
210724,Bathpool,2024-04-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
210724,Bathpool,2024-04-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.3
210724,Bathpool,2024-04-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
210724,Bathpool,2024-04-03T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
210724,Bathpool,2024-04-03T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.41
210724,Bathpool,2024-04-03T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
210724,Bathpool,2024-04-03T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.85
210724,Bathpool,2024-04-03T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.63
210724,Bathpool,2024-04-03T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.66
210724,Bathpool,2024-04-03T07:00:00.000+00:00,feeder,3,N Current (RMS),A,47.1
210724,Bathpool,2024-04-03T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
210724,Bathpool,2024-04-03T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.9
210724,Bathpool,2024-04-03T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
210724,Bathpool,2024-04-03T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
210724,Bathpool,2024-04-03T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.39
210724,Bathpool,2024-04-03T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
210724,Bathpool,2024-04-03T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.18
210724,Bathpool,2024-04-03T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.62
210724,Bathpool,2024-04-03T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.44
210724,Bathpool,2024-04-03T07:00:00.000+00:00,feeder,2,N Current (RMS),A,34.5
210724,Bathpool,2024-04-03T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,133.9
210724,Bathpool,2024-04-03T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,110.6
210724,Bathpool,2024-04-03T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,105.6
210724,Bathpool,2024-04-03T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
210724,Bathpool,2024-04-03T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
210724,Bathpool,2024-04-03T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
210724,Bathpool,2024-04-03T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.22
210724,Bathpool,2024-04-03T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.42
210724,Bathpool,2024-04-03T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.2
210724,Bathpool,2024-04-03T07:00:00.000+00:00,feeder,1,N Current (RMS),A,44.6
210724,Bathpool,2024-04-03T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.6
210724,Bathpool,2024-04-03T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
210724,Bathpool,2024-04-03T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
210724,Bathpool,2024-04-03T07:00:00.000+00:00,transformer,,Temperature,C,23.9
210724,Bathpool,2024-04-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
210724,Bathpool,2024-04-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
210724,Bathpool,2024-04-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
210724,Bathpool,2024-04-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
210724,Bathpool,2024-04-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
210724,Bathpool,2024-04-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
210724,Bathpool,2024-04-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
210724,Bathpool,2024-04-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
210724,Bathpool,2024-04-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
210724,Bathpool,2024-04-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,58.25
210724,Bathpool,2024-04-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,51.66
210724,Bathpool,2024-04-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,52.3
210724,Bathpool,2024-04-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
210724,Bathpool,2024-04-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.2
210724,Bathpool,2024-04-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
210724,Bathpool,2024-04-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
210724,Bathpool,2024-04-03T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
210724,Bathpool,2024-04-03T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.49
210724,Bathpool,2024-04-03T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
210724,Bathpool,2024-04-03T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.69
210724,Bathpool,2024-04-03T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.42
210724,Bathpool,2024-04-03T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.07
210724,Bathpool,2024-04-03T06:50:00.000+00:00,feeder,3,N Current (RMS),A,54.6
210724,Bathpool,2024-04-03T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
210724,Bathpool,2024-04-03T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.3
210724,Bathpool,2024-04-03T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.2
210724,Bathpool,2024-04-03T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
210724,Bathpool,2024-04-03T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.9
210724,Bathpool,2024-04-03T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.85
210724,Bathpool,2024-04-03T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.15
210724,Bathpool,2024-04-03T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.84
210724,Bathpool,2024-04-03T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.27
210724,Bathpool,2024-04-03T06:50:00.000+00:00,feeder,2,N Current (RMS),A,39.0
210724,Bathpool,2024-04-03T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,125.1
210724,Bathpool,2024-04-03T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,98.9
210724,Bathpool,2024-04-03T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,116.9
210724,Bathpool,2024-04-03T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
210724,Bathpool,2024-04-03T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
210724,Bathpool,2024-04-03T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
210724,Bathpool,2024-04-03T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.96
210724,Bathpool,2024-04-03T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.23
210724,Bathpool,2024-04-03T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.33
210724,Bathpool,2024-04-03T06:50:00.000+00:00,feeder,1,N Current (RMS),A,47.0
210724,Bathpool,2024-04-03T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.4
210724,Bathpool,2024-04-03T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
210724,Bathpool,2024-04-03T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
210724,Bathpool,2024-04-03T06:50:00.000+00:00,transformer,,Temperature,C,23.9
210724,Bathpool,2024-04-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
210724,Bathpool,2024-04-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
210724,Bathpool,2024-04-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
210724,Bathpool,2024-04-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
210724,Bathpool,2024-04-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
210724,Bathpool,2024-04-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
210724,Bathpool,2024-04-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
210724,Bathpool,2024-04-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
210724,Bathpool,2024-04-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
210724,Bathpool,2024-04-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,58.79
210724,Bathpool,2024-04-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,55.49
210724,Bathpool,2024-04-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,55.67
210724,Bathpool,2024-04-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
210724,Bathpool,2024-04-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.3
210724,Bathpool,2024-04-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
210724,Bathpool,2024-04-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
210724,Bathpool,2024-04-03T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
210724,Bathpool,2024-04-03T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.76
210724,Bathpool,2024-04-03T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
210724,Bathpool,2024-04-03T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.33
210724,Bathpool,2024-04-03T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.6
210724,Bathpool,2024-04-03T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.88
210724,Bathpool,2024-04-03T06:40:00.000+00:00,feeder,3,N Current (RMS),A,55.7
210724,Bathpool,2024-04-03T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
210724,Bathpool,2024-04-03T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.0
210724,Bathpool,2024-04-03T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.8
210724,Bathpool,2024-04-03T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
210724,Bathpool,2024-04-03T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.64
210724,Bathpool,2024-04-03T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.91
210724,Bathpool,2024-04-03T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.33
210724,Bathpool,2024-04-03T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.29
210724,Bathpool,2024-04-03T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.23
210724,Bathpool,2024-04-03T06:40:00.000+00:00,feeder,2,N Current (RMS),A,39.1
210724,Bathpool,2024-04-03T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,133.8
210724,Bathpool,2024-04-03T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,104.6
210724,Bathpool,2024-04-03T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,119.8
210724,Bathpool,2024-04-03T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
210724,Bathpool,2024-04-03T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
210724,Bathpool,2024-04-03T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
210724,Bathpool,2024-04-03T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.92
210724,Bathpool,2024-04-03T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.1
210724,Bathpool,2024-04-03T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.23
210724,Bathpool,2024-04-03T06:40:00.000+00:00,feeder,1,N Current (RMS),A,41.6
210724,Bathpool,2024-04-03T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.7
210724,Bathpool,2024-04-03T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.2
210724,Bathpool,2024-04-03T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
210724,Bathpool,2024-04-03T06:40:00.000+00:00,transformer,,Temperature,C,23.9
210724,Bathpool,2024-04-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
210724,Bathpool,2024-04-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
210724,Bathpool,2024-04-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
210724,Bathpool,2024-04-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
210724,Bathpool,2024-04-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
210724,Bathpool,2024-04-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
210724,Bathpool,2024-04-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
210724,Bathpool,2024-04-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
210724,Bathpool,2024-04-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
210724,Bathpool,2024-04-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,57.59
210724,Bathpool,2024-04-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
210724,Bathpool,2024-04-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,57.34
210724,Bathpool,2024-04-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
210724,Bathpool,2024-04-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
210724,Bathpool,2024-04-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
210724,Bathpool,2024-04-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
210724,Bathpool,2024-04-03T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
210724,Bathpool,2024-04-03T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.21
210724,Bathpool,2024-04-03T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
210724,Bathpool,2024-04-03T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.71
210724,Bathpool,2024-04-03T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.24
210724,Bathpool,2024-04-03T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.84
210724,Bathpool,2024-04-03T06:30:00.000+00:00,feeder,3,N Current (RMS),A,50.0
210724,Bathpool,2024-04-03T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
210724,Bathpool,2024-04-03T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.5
210724,Bathpool,2024-04-03T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.2
210724,Bathpool,2024-04-03T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
210724,Bathpool,2024-04-03T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
210724,Bathpool,2024-04-03T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
210724,Bathpool,2024-04-03T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.59
210724,Bathpool,2024-04-03T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
210724,Bathpool,2024-04-03T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.35
210724,Bathpool,2024-04-03T06:30:00.000+00:00,feeder,2,N Current (RMS),A,35.9
210724,Bathpool,2024-04-03T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,118.7
210724,Bathpool,2024-04-03T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,95.8
210724,Bathpool,2024-04-03T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,112.6
210724,Bathpool,2024-04-03T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
210724,Bathpool,2024-04-03T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.04
210724,Bathpool,2024-04-03T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
210724,Bathpool,2024-04-03T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.71
210724,Bathpool,2024-04-03T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.21
210724,Bathpool,2024-04-03T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.9
210724,Bathpool,2024-04-03T06:30:00.000+00:00,feeder,1,N Current (RMS),A,40.5
210724,Bathpool,2024-04-03T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
210724,Bathpool,2024-04-03T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
210724,Bathpool,2024-04-03T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.8
210724,Bathpool,2024-04-03T06:30:00.000+00:00,transformer,,Temperature,C,23.9
210724,Bathpool,2024-04-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
210724,Bathpool,2024-04-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
210724,Bathpool,2024-04-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
210724,Bathpool,2024-04-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
210724,Bathpool,2024-04-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
210724,Bathpool,2024-04-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
210724,Bathpool,2024-04-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
210724,Bathpool,2024-04-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
210724,Bathpool,2024-04-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
210724,Bathpool,2024-04-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
210724,Bathpool,2024-04-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,53.45
210724,Bathpool,2024-04-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,57.09
210724,Bathpool,2024-04-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,99.1
210724,Bathpool,2024-04-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
210724,Bathpool,2024-04-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
210724,Bathpool,2024-04-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
210724,Bathpool,2024-04-03T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
210724,Bathpool,2024-04-03T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.57
210724,Bathpool,2024-04-03T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
210724,Bathpool,2024-04-03T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.79
210724,Bathpool,2024-04-03T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.52
210724,Bathpool,2024-04-03T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.36
210724,Bathpool,2024-04-03T06:20:00.000+00:00,feeder,3,N Current (RMS),A,53.3
210724,Bathpool,2024-04-03T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
210724,Bathpool,2024-04-03T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.8
210724,Bathpool,2024-04-03T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.2
210724,Bathpool,2024-04-03T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.31
210724,Bathpool,2024-04-03T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
210724,Bathpool,2024-04-03T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.24
210724,Bathpool,2024-04-03T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.5
210724,Bathpool,2024-04-03T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.8
210724,Bathpool,2024-04-03T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.78
210724,Bathpool,2024-04-03T06:20:00.000+00:00,feeder,2,N Current (RMS),A,32.8
210724,Bathpool,2024-04-03T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,126.2
210724,Bathpool,2024-04-03T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,106.8
210724,Bathpool,2024-04-03T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,119.6
210724,Bathpool,2024-04-03T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
210724,Bathpool,2024-04-03T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.08
210724,Bathpool,2024-04-03T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
210724,Bathpool,2024-04-03T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.46
210724,Bathpool,2024-04-03T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.83
210724,Bathpool,2024-04-03T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.43
210724,Bathpool,2024-04-03T06:20:00.000+00:00,feeder,1,N Current (RMS),A,36.3
210724,Bathpool,2024-04-03T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.9
210724,Bathpool,2024-04-03T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
210724,Bathpool,2024-04-03T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
210724,Bathpool,2024-04-03T06:20:00.000+00:00,transformer,,Temperature,C,23.9
210724,Bathpool,2024-04-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
210724,Bathpool,2024-04-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
210724,Bathpool,2024-04-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
210724,Bathpool,2024-04-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
210724,Bathpool,2024-04-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
210724,Bathpool,2024-04-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
210724,Bathpool,2024-04-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
210724,Bathpool,2024-04-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
210724,Bathpool,2024-04-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
210724,Bathpool,2024-04-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,53.75
210724,Bathpool,2024-04-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,53.15
210724,Bathpool,2024-04-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,51.57
210724,Bathpool,2024-04-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
210724,Bathpool,2024-04-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
210724,Bathpool,2024-04-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
210724,Bathpool,2024-04-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
210724,Bathpool,2024-04-03T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
210724,Bathpool,2024-04-03T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.51
210724,Bathpool,2024-04-03T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.48
210724,Bathpool,2024-04-03T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.67
210724,Bathpool,2024-04-03T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.9
210724,Bathpool,2024-04-03T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.45
210724,Bathpool,2024-04-03T06:10:00.000+00:00,feeder,3,N Current (RMS),A,48.4
210724,Bathpool,2024-04-03T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
210724,Bathpool,2024-04-03T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.3
210724,Bathpool,2024-04-03T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.6
210724,Bathpool,2024-04-03T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
210724,Bathpool,2024-04-03T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
210724,Bathpool,2024-04-03T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.23
210724,Bathpool,2024-04-03T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.69
210724,Bathpool,2024-04-03T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.53
210724,Bathpool,2024-04-03T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.29
210724,Bathpool,2024-04-03T06:10:00.000+00:00,feeder,2,N Current (RMS),A,32.7
210724,Bathpool,2024-04-03T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,106.2
210724,Bathpool,2024-04-03T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,97.0
210724,Bathpool,2024-04-03T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,108.3
210724,Bathpool,2024-04-03T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
210724,Bathpool,2024-04-03T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
210724,Bathpool,2024-04-03T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
210724,Bathpool,2024-04-03T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.59
210724,Bathpool,2024-04-03T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.03
210724,Bathpool,2024-04-03T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.04
210724,Bathpool,2024-04-03T06:10:00.000+00:00,feeder,1,N Current (RMS),A,32.3
210724,Bathpool,2024-04-03T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
210724,Bathpool,2024-04-03T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
210724,Bathpool,2024-04-03T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
210724,Bathpool,2024-04-03T06:10:00.000+00:00,transformer,,Temperature,C,23.9
210724,Bathpool,2024-04-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
210724,Bathpool,2024-04-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
210724,Bathpool,2024-04-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
210724,Bathpool,2024-04-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
210724,Bathpool,2024-04-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
210724,Bathpool,2024-04-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
210724,Bathpool,2024-04-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
210724,Bathpool,2024-04-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
210724,Bathpool,2024-04-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
210724,Bathpool,2024-04-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,43.95
210724,Bathpool,2024-04-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,49.46
210724,Bathpool,2024-04-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,52.79
