Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
210724,Bathpool,2024-04-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
210724,Bathpool,2024-04-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
210724,Bathpool,2024-04-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
210724,Bathpool,2024-04-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
210724,Bathpool,2024-04-03T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
210724,Bathpool,2024-04-03T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.51
210724,Bathpool,2024-04-03T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.65
210724,Bathpool,2024-04-03T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.49
210724,Bathpool,2024-04-03T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.61
210724,Bathpool,2024-04-03T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.1
210724,Bathpool,2024-04-03T06:00:00.000+00:00,feeder,3,N Current (RMS),A,46.9
210724,Bathpool,2024-04-03T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
210724,Bathpool,2024-04-03T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.6
210724,Bathpool,2024-04-03T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.6
210724,Bathpool,2024-04-03T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
210724,Bathpool,2024-04-03T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
210724,Bathpool,2024-04-03T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.4
210724,Bathpool,2024-04-03T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.28
210724,Bathpool,2024-04-03T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.42
210724,Bathpool,2024-04-03T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.03
210724,Bathpool,2024-04-03T06:00:00.000+00:00,feeder,2,N Current (RMS),A,33.4
210724,Bathpool,2024-04-03T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,120.9
210724,Bathpool,2024-04-03T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,100.9
210724,Bathpool,2024-04-03T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,111.6
210724,Bathpool,2024-04-03T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
210724,Bathpool,2024-04-03T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
210724,Bathpool,2024-04-03T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
210724,Bathpool,2024-04-03T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.75
210724,Bathpool,2024-04-03T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.55
210724,Bathpool,2024-04-03T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.66
210724,Bathpool,2024-04-03T06:00:00.000+00:00,feeder,1,N Current (RMS),A,32.0
210724,Bathpool,2024-04-03T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
210724,Bathpool,2024-04-03T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
210724,Bathpool,2024-04-03T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
210724,Bathpool,2024-04-03T06:00:00.000+00:00,transformer,,Temperature,C,24.0
210724,Bathpool,2024-04-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
210724,Bathpool,2024-04-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
210724,Bathpool,2024-04-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
210724,Bathpool,2024-04-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
210724,Bathpool,2024-04-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
210724,Bathpool,2024-04-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
210724,Bathpool,2024-04-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
210724,Bathpool,2024-04-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
210724,Bathpool,2024-04-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
210724,Bathpool,2024-04-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,49.52
210724,Bathpool,2024-04-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,51.58
210724,Bathpool,2024-04-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,51.8
210724,Bathpool,2024-04-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
210724,Bathpool,2024-04-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
210724,Bathpool,2024-04-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
210724,Bathpool,2024-04-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
210724,Bathpool,2024-04-03T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
210724,Bathpool,2024-04-03T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.29
210724,Bathpool,2024-04-03T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.02
210724,Bathpool,2024-04-03T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.48
210724,Bathpool,2024-04-03T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.6
210724,Bathpool,2024-04-03T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.51
210724,Bathpool,2024-04-03T05:50:00.000+00:00,feeder,3,N Current (RMS),A,44.0
210724,Bathpool,2024-04-03T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
210724,Bathpool,2024-04-03T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.2
210724,Bathpool,2024-04-03T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
210724,Bathpool,2024-04-03T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
210724,Bathpool,2024-04-03T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
210724,Bathpool,2024-04-03T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.49
210724,Bathpool,2024-04-03T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.75
210724,Bathpool,2024-04-03T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.01
210724,Bathpool,2024-04-03T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.02
210724,Bathpool,2024-04-03T05:50:00.000+00:00,feeder,2,N Current (RMS),A,35.5
210724,Bathpool,2024-04-03T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,105.8
210724,Bathpool,2024-04-03T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.6
210724,Bathpool,2024-04-03T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,110.7
210724,Bathpool,2024-04-03T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
210724,Bathpool,2024-04-03T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.22
210724,Bathpool,2024-04-03T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
210724,Bathpool,2024-04-03T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.14
210724,Bathpool,2024-04-03T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
210724,Bathpool,2024-04-03T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.44
210724,Bathpool,2024-04-03T05:50:00.000+00:00,feeder,1,N Current (RMS),A,33.4
210724,Bathpool,2024-04-03T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.4
210724,Bathpool,2024-04-03T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
210724,Bathpool,2024-04-03T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
210724,Bathpool,2024-04-03T05:50:00.000+00:00,transformer,,Temperature,C,24.0
210724,Bathpool,2024-04-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
210724,Bathpool,2024-04-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
210724,Bathpool,2024-04-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
210724,Bathpool,2024-04-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
210724,Bathpool,2024-04-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
210724,Bathpool,2024-04-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
210724,Bathpool,2024-04-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
210724,Bathpool,2024-04-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
210724,Bathpool,2024-04-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
210724,Bathpool,2024-04-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,47.37
210724,Bathpool,2024-04-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,50.61
210724,Bathpool,2024-04-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,47.97
210724,Bathpool,2024-04-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
210724,Bathpool,2024-04-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
210724,Bathpool,2024-04-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
210724,Bathpool,2024-04-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
210724,Bathpool,2024-04-03T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
210724,Bathpool,2024-04-03T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.54
210724,Bathpool,2024-04-03T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
210724,Bathpool,2024-04-03T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.99
210724,Bathpool,2024-04-03T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.5
210724,Bathpool,2024-04-03T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.74
210724,Bathpool,2024-04-03T05:40:00.000+00:00,feeder,3,N Current (RMS),A,35.2
210724,Bathpool,2024-04-03T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
210724,Bathpool,2024-04-03T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
210724,Bathpool,2024-04-03T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
210724,Bathpool,2024-04-03T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
210724,Bathpool,2024-04-03T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.09
210724,Bathpool,2024-04-03T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.53
210724,Bathpool,2024-04-03T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.74
210724,Bathpool,2024-04-03T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.01
210724,Bathpool,2024-04-03T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.34
210724,Bathpool,2024-04-03T05:40:00.000+00:00,feeder,2,N Current (RMS),A,54.5
210724,Bathpool,2024-04-03T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,119.4
210724,Bathpool,2024-04-03T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,107.0
210724,Bathpool,2024-04-03T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,141.4
210724,Bathpool,2024-04-03T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
210724,Bathpool,2024-04-03T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
210724,Bathpool,2024-04-03T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
210724,Bathpool,2024-04-03T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.57
210724,Bathpool,2024-04-03T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.72
210724,Bathpool,2024-04-03T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.4
210724,Bathpool,2024-04-03T05:40:00.000+00:00,feeder,1,N Current (RMS),A,32.6
210724,Bathpool,2024-04-03T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
210724,Bathpool,2024-04-03T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
210724,Bathpool,2024-04-03T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
210724,Bathpool,2024-04-03T05:40:00.000+00:00,transformer,,Temperature,C,24.0
210724,Bathpool,2024-04-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
210724,Bathpool,2024-04-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
210724,Bathpool,2024-04-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
210724,Bathpool,2024-04-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
210724,Bathpool,2024-04-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
210724,Bathpool,2024-04-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
210724,Bathpool,2024-04-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
210724,Bathpool,2024-04-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
210724,Bathpool,2024-04-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
210724,Bathpool,2024-04-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,50.3
210724,Bathpool,2024-04-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,48.23
210724,Bathpool,2024-04-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,54.48
210724,Bathpool,2024-04-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
210724,Bathpool,2024-04-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
210724,Bathpool,2024-04-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
210724,Bathpool,2024-04-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
210724,Bathpool,2024-04-03T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
210724,Bathpool,2024-04-03T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.78
210724,Bathpool,2024-04-03T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
210724,Bathpool,2024-04-03T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.32
210724,Bathpool,2024-04-03T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.89
210724,Bathpool,2024-04-03T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.71
210724,Bathpool,2024-04-03T05:30:00.000+00:00,feeder,3,N Current (RMS),A,35.3
210724,Bathpool,2024-04-03T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.8
210724,Bathpool,2024-04-03T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
210724,Bathpool,2024-04-03T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
210724,Bathpool,2024-04-03T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
210724,Bathpool,2024-04-03T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.91
210724,Bathpool,2024-04-03T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
210724,Bathpool,2024-04-03T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.99
210724,Bathpool,2024-04-03T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.43
210724,Bathpool,2024-04-03T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.3
210724,Bathpool,2024-04-03T05:30:00.000+00:00,feeder,2,N Current (RMS),A,59.0
210724,Bathpool,2024-04-03T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.4
210724,Bathpool,2024-04-03T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,107.1
210724,Bathpool,2024-04-03T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,130.1
210724,Bathpool,2024-04-03T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
210724,Bathpool,2024-04-03T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
210724,Bathpool,2024-04-03T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
210724,Bathpool,2024-04-03T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.17
210724,Bathpool,2024-04-03T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.54
210724,Bathpool,2024-04-03T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.84
210724,Bathpool,2024-04-03T05:30:00.000+00:00,feeder,1,N Current (RMS),A,34.0
210724,Bathpool,2024-04-03T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
210724,Bathpool,2024-04-03T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
210724,Bathpool,2024-04-03T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
210724,Bathpool,2024-04-03T05:30:00.000+00:00,transformer,,Temperature,C,24.0
210724,Bathpool,2024-04-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
210724,Bathpool,2024-04-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
210724,Bathpool,2024-04-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
210724,Bathpool,2024-04-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
210724,Bathpool,2024-04-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
210724,Bathpool,2024-04-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
210724,Bathpool,2024-04-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
210724,Bathpool,2024-04-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
210724,Bathpool,2024-04-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
210724,Bathpool,2024-04-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,47.48
210724,Bathpool,2024-04-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,46.86
210724,Bathpool,2024-04-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,49.85
210724,Bathpool,2024-04-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
210724,Bathpool,2024-04-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
210724,Bathpool,2024-04-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
210724,Bathpool,2024-04-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
210724,Bathpool,2024-04-03T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
210724,Bathpool,2024-04-03T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.56
210724,Bathpool,2024-04-03T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.71
210724,Bathpool,2024-04-03T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.16
210724,Bathpool,2024-04-03T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.47
210724,Bathpool,2024-04-03T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.76
210724,Bathpool,2024-04-03T05:20:00.000+00:00,feeder,3,N Current (RMS),A,32.4
210724,Bathpool,2024-04-03T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
210724,Bathpool,2024-04-03T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.2
210724,Bathpool,2024-04-03T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
210724,Bathpool,2024-04-03T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
210724,Bathpool,2024-04-03T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.66
210724,Bathpool,2024-04-03T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
210724,Bathpool,2024-04-03T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.2
210724,Bathpool,2024-04-03T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.56
210724,Bathpool,2024-04-03T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.21
210724,Bathpool,2024-04-03T05:20:00.000+00:00,feeder,2,N Current (RMS),A,40.1
210724,Bathpool,2024-04-03T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,92.8
210724,Bathpool,2024-04-03T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.1
210724,Bathpool,2024-04-03T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,108.6
210724,Bathpool,2024-04-03T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
210724,Bathpool,2024-04-03T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
210724,Bathpool,2024-04-03T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
210724,Bathpool,2024-04-03T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.68
210724,Bathpool,2024-04-03T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.4
210724,Bathpool,2024-04-03T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.43
210724,Bathpool,2024-04-03T05:20:00.000+00:00,feeder,1,N Current (RMS),A,28.2
210724,Bathpool,2024-04-03T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
210724,Bathpool,2024-04-03T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
210724,Bathpool,2024-04-03T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
210724,Bathpool,2024-04-03T05:20:00.000+00:00,transformer,,Temperature,C,24.1
210724,Bathpool,2024-04-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
210724,Bathpool,2024-04-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
210724,Bathpool,2024-04-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
210724,Bathpool,2024-04-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
210724,Bathpool,2024-04-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
210724,Bathpool,2024-04-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
210724,Bathpool,2024-04-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
210724,Bathpool,2024-04-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
210724,Bathpool,2024-04-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
210724,Bathpool,2024-04-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,41.03
210724,Bathpool,2024-04-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,42.42
210724,Bathpool,2024-04-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,42.4
210724,Bathpool,2024-04-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
210724,Bathpool,2024-04-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
210724,Bathpool,2024-04-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
210724,Bathpool,2024-04-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
210724,Bathpool,2024-04-03T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
210724,Bathpool,2024-04-03T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.6
210724,Bathpool,2024-04-03T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
210724,Bathpool,2024-04-03T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.52
210724,Bathpool,2024-04-03T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.81
210724,Bathpool,2024-04-03T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.23
210724,Bathpool,2024-04-03T05:10:00.000+00:00,feeder,3,N Current (RMS),A,38.9
210724,Bathpool,2024-04-03T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
210724,Bathpool,2024-04-03T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.8
210724,Bathpool,2024-04-03T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.7
210724,Bathpool,2024-04-03T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
210724,Bathpool,2024-04-03T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
210724,Bathpool,2024-04-03T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
210724,Bathpool,2024-04-03T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.11
210724,Bathpool,2024-04-03T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.2
210724,Bathpool,2024-04-03T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.89
210724,Bathpool,2024-04-03T05:10:00.000+00:00,feeder,2,N Current (RMS),A,37.1
210724,Bathpool,2024-04-03T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,92.0
210724,Bathpool,2024-04-03T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,88.2
210724,Bathpool,2024-04-03T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,107.0
210724,Bathpool,2024-04-03T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
210724,Bathpool,2024-04-03T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.7
210724,Bathpool,2024-04-03T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
210724,Bathpool,2024-04-03T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.66
210724,Bathpool,2024-04-03T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.59
210724,Bathpool,2024-04-03T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.8
210724,Bathpool,2024-04-03T05:10:00.000+00:00,feeder,1,N Current (RMS),A,27.1
210724,Bathpool,2024-04-03T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
210724,Bathpool,2024-04-03T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
210724,Bathpool,2024-04-03T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
210724,Bathpool,2024-04-03T05:10:00.000+00:00,transformer,,Temperature,C,24.1
210724,Bathpool,2024-04-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
210724,Bathpool,2024-04-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
210724,Bathpool,2024-04-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
210724,Bathpool,2024-04-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
210724,Bathpool,2024-04-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
210724,Bathpool,2024-04-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
210724,Bathpool,2024-04-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
210724,Bathpool,2024-04-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
210724,Bathpool,2024-04-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
210724,Bathpool,2024-04-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,38.28
210724,Bathpool,2024-04-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,41.6
210724,Bathpool,2024-04-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,47.92
210724,Bathpool,2024-04-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,92.3
210724,Bathpool,2024-04-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
210724,Bathpool,2024-04-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
210724,Bathpool,2024-04-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
210724,Bathpool,2024-04-03T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
210724,Bathpool,2024-04-03T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.26
210724,Bathpool,2024-04-03T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
210724,Bathpool,2024-04-03T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.14
210724,Bathpool,2024-04-03T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.22
210724,Bathpool,2024-04-03T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.81
210724,Bathpool,2024-04-03T05:00:00.000+00:00,feeder,3,N Current (RMS),A,36.2
210724,Bathpool,2024-04-03T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.1
210724,Bathpool,2024-04-03T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.3
210724,Bathpool,2024-04-03T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.9
210724,Bathpool,2024-04-03T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
210724,Bathpool,2024-04-03T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.78
210724,Bathpool,2024-04-03T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.54
210724,Bathpool,2024-04-03T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.81
210724,Bathpool,2024-04-03T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.81
210724,Bathpool,2024-04-03T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.6
210724,Bathpool,2024-04-03T05:00:00.000+00:00,feeder,2,N Current (RMS),A,41.2
210724,Bathpool,2024-04-03T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,112.3
210724,Bathpool,2024-04-03T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,95.6
210724,Bathpool,2024-04-03T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,123.4
210724,Bathpool,2024-04-03T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
210724,Bathpool,2024-04-03T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
210724,Bathpool,2024-04-03T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
210724,Bathpool,2024-04-03T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.22
210724,Bathpool,2024-04-03T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.39
210724,Bathpool,2024-04-03T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.94
210724,Bathpool,2024-04-03T05:00:00.000+00:00,feeder,1,N Current (RMS),A,25.2
210724,Bathpool,2024-04-03T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
210724,Bathpool,2024-04-03T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
210724,Bathpool,2024-04-03T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
210724,Bathpool,2024-04-03T05:00:00.000+00:00,transformer,,Temperature,C,24.2
210724,Bathpool,2024-04-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
210724,Bathpool,2024-04-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
210724,Bathpool,2024-04-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
210724,Bathpool,2024-04-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
210724,Bathpool,2024-04-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
210724,Bathpool,2024-04-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
210724,Bathpool,2024-04-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
210724,Bathpool,2024-04-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
210724,Bathpool,2024-04-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
210724,Bathpool,2024-04-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,44.17
210724,Bathpool,2024-04-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,41.42
210724,Bathpool,2024-04-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,50.35
210724,Bathpool,2024-04-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,92.9
210724,Bathpool,2024-04-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
210724,Bathpool,2024-04-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
210724,Bathpool,2024-04-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
210724,Bathpool,2024-04-03T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
210724,Bathpool,2024-04-03T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.93
210724,Bathpool,2024-04-03T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.8
210724,Bathpool,2024-04-03T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.5
210724,Bathpool,2024-04-03T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.12
210724,Bathpool,2024-04-03T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.3
210724,Bathpool,2024-04-03T04:50:00.000+00:00,feeder,3,N Current (RMS),A,31.8
210724,Bathpool,2024-04-03T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
210724,Bathpool,2024-04-03T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
210724,Bathpool,2024-04-03T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
210724,Bathpool,2024-04-03T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
210724,Bathpool,2024-04-03T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
210724,Bathpool,2024-04-03T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.47
210724,Bathpool,2024-04-03T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.33
210724,Bathpool,2024-04-03T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.97
210724,Bathpool,2024-04-03T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.21
210724,Bathpool,2024-04-03T04:50:00.000+00:00,feeder,2,N Current (RMS),A,34.9
210724,Bathpool,2024-04-03T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,109.3
210724,Bathpool,2024-04-03T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,95.9
210724,Bathpool,2024-04-03T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,112.8
210724,Bathpool,2024-04-03T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
210724,Bathpool,2024-04-03T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
210724,Bathpool,2024-04-03T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
210724,Bathpool,2024-04-03T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.31
210724,Bathpool,2024-04-03T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.09
210724,Bathpool,2024-04-03T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.81
210724,Bathpool,2024-04-03T04:50:00.000+00:00,feeder,1,N Current (RMS),A,25.0
210724,Bathpool,2024-04-03T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
210724,Bathpool,2024-04-03T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
210724,Bathpool,2024-04-03T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
210724,Bathpool,2024-04-03T04:50:00.000+00:00,transformer,,Temperature,C,24.2
210724,Bathpool,2024-04-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
210724,Bathpool,2024-04-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
210724,Bathpool,2024-04-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
210724,Bathpool,2024-04-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
210724,Bathpool,2024-04-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
210724,Bathpool,2024-04-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
210724,Bathpool,2024-04-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
210724,Bathpool,2024-04-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
210724,Bathpool,2024-04-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
210724,Bathpool,2024-04-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,41.15
210724,Bathpool,2024-04-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,39.19
210724,Bathpool,2024-04-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,46.32
210724,Bathpool,2024-04-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
210724,Bathpool,2024-04-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
210724,Bathpool,2024-04-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
210724,Bathpool,2024-04-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
210724,Bathpool,2024-04-03T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
210724,Bathpool,2024-04-03T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.31
210724,Bathpool,2024-04-03T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.93
210724,Bathpool,2024-04-03T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.2
210724,Bathpool,2024-04-03T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.9
210724,Bathpool,2024-04-03T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.71
210724,Bathpool,2024-04-03T04:40:00.000+00:00,feeder,3,N Current (RMS),A,29.8
210724,Bathpool,2024-04-03T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
210724,Bathpool,2024-04-03T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
210724,Bathpool,2024-04-03T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
210724,Bathpool,2024-04-03T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.13
210724,Bathpool,2024-04-03T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
210724,Bathpool,2024-04-03T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.92
210724,Bathpool,2024-04-03T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.29
210724,Bathpool,2024-04-03T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.3
210724,Bathpool,2024-04-03T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.11
210724,Bathpool,2024-04-03T04:40:00.000+00:00,feeder,2,N Current (RMS),A,32.4
210724,Bathpool,2024-04-03T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,113.4
210724,Bathpool,2024-04-03T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,108.9
210724,Bathpool,2024-04-03T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,116.8
210724,Bathpool,2024-04-03T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
210724,Bathpool,2024-04-03T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
210724,Bathpool,2024-04-03T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
210724,Bathpool,2024-04-03T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.01
210724,Bathpool,2024-04-03T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.49
210724,Bathpool,2024-04-03T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.3
210724,Bathpool,2024-04-03T04:40:00.000+00:00,feeder,1,N Current (RMS),A,23.7
210724,Bathpool,2024-04-03T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
210724,Bathpool,2024-04-03T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
210724,Bathpool,2024-04-03T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
210724,Bathpool,2024-04-03T04:40:00.000+00:00,transformer,,Temperature,C,24.3
210724,Bathpool,2024-04-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
210724,Bathpool,2024-04-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
210724,Bathpool,2024-04-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
210724,Bathpool,2024-04-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
210724,Bathpool,2024-04-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
210724,Bathpool,2024-04-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
210724,Bathpool,2024-04-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
210724,Bathpool,2024-04-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
210724,Bathpool,2024-04-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
210724,Bathpool,2024-04-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,44.5
210724,Bathpool,2024-04-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,42.68
210724,Bathpool,2024-04-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,45.12
210724,Bathpool,2024-04-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
210724,Bathpool,2024-04-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
210724,Bathpool,2024-04-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
210724,Bathpool,2024-04-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
210724,Bathpool,2024-04-03T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
210724,Bathpool,2024-04-03T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.87
210724,Bathpool,2024-04-03T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.47
210724,Bathpool,2024-04-03T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.89
210724,Bathpool,2024-04-03T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.61
210724,Bathpool,2024-04-03T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.4
210724,Bathpool,2024-04-03T04:30:00.000+00:00,feeder,3,N Current (RMS),A,30.0
210724,Bathpool,2024-04-03T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
210724,Bathpool,2024-04-03T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
210724,Bathpool,2024-04-03T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
210724,Bathpool,2024-04-03T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.62
210724,Bathpool,2024-04-03T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.53
210724,Bathpool,2024-04-03T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.15
210724,Bathpool,2024-04-03T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.49
210724,Bathpool,2024-04-03T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.63
210724,Bathpool,2024-04-03T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.15
210724,Bathpool,2024-04-03T04:30:00.000+00:00,feeder,2,N Current (RMS),A,33.1
210724,Bathpool,2024-04-03T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,138.1
210724,Bathpool,2024-04-03T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,134.2
210724,Bathpool,2024-04-03T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,140.8
210724,Bathpool,2024-04-03T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
210724,Bathpool,2024-04-03T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
210724,Bathpool,2024-04-03T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
210724,Bathpool,2024-04-03T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.82
210724,Bathpool,2024-04-03T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.08
210724,Bathpool,2024-04-03T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.98
210724,Bathpool,2024-04-03T04:30:00.000+00:00,feeder,1,N Current (RMS),A,24.2
210724,Bathpool,2024-04-03T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
210724,Bathpool,2024-04-03T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
210724,Bathpool,2024-04-03T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
210724,Bathpool,2024-04-03T04:30:00.000+00:00,transformer,,Temperature,C,24.3
210724,Bathpool,2024-04-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
210724,Bathpool,2024-04-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
210724,Bathpool,2024-04-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
210724,Bathpool,2024-04-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
210724,Bathpool,2024-04-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
210724,Bathpool,2024-04-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
210724,Bathpool,2024-04-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
210724,Bathpool,2024-04-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
210724,Bathpool,2024-04-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
210724,Bathpool,2024-04-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,47.21
210724,Bathpool,2024-04-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,48.32
210724,Bathpool,2024-04-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,49.53
210724,Bathpool,2024-04-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
210724,Bathpool,2024-04-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
210724,Bathpool,2024-04-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
210724,Bathpool,2024-04-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
210724,Bathpool,2024-04-03T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
210724,Bathpool,2024-04-03T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.21
210724,Bathpool,2024-04-03T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.7
210724,Bathpool,2024-04-03T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.42
210724,Bathpool,2024-04-03T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.92
210724,Bathpool,2024-04-03T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.21
210724,Bathpool,2024-04-03T04:20:00.000+00:00,feeder,3,N Current (RMS),A,29.2
210724,Bathpool,2024-04-03T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
210724,Bathpool,2024-04-03T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
210724,Bathpool,2024-04-03T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
210724,Bathpool,2024-04-03T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
210724,Bathpool,2024-04-03T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
210724,Bathpool,2024-04-03T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
210724,Bathpool,2024-04-03T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.72
210724,Bathpool,2024-04-03T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.43
210724,Bathpool,2024-04-03T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
210724,Bathpool,2024-04-03T04:20:00.000+00:00,feeder,2,N Current (RMS),A,32.1
210724,Bathpool,2024-04-03T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,106.6
210724,Bathpool,2024-04-03T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,97.7
210724,Bathpool,2024-04-03T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,107.4
210724,Bathpool,2024-04-03T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
210724,Bathpool,2024-04-03T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
210724,Bathpool,2024-04-03T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
210724,Bathpool,2024-04-03T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.29
210724,Bathpool,2024-04-03T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.75
210724,Bathpool,2024-04-03T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.39
210724,Bathpool,2024-04-03T04:20:00.000+00:00,feeder,1,N Current (RMS),A,48.1
210724,Bathpool,2024-04-03T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.3
210724,Bathpool,2024-04-03T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
210724,Bathpool,2024-04-03T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
210724,Bathpool,2024-04-03T04:20:00.000+00:00,transformer,,Temperature,C,24.3
210724,Bathpool,2024-04-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
210724,Bathpool,2024-04-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
210724,Bathpool,2024-04-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
210724,Bathpool,2024-04-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
210724,Bathpool,2024-04-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
210724,Bathpool,2024-04-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
210724,Bathpool,2024-04-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
210724,Bathpool,2024-04-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
210724,Bathpool,2024-04-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
210724,Bathpool,2024-04-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,49.43
210724,Bathpool,2024-04-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,41.1
210724,Bathpool,2024-04-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,42.61
210724,Bathpool,2024-04-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
210724,Bathpool,2024-04-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
210724,Bathpool,2024-04-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
210724,Bathpool,2024-04-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
210724,Bathpool,2024-04-03T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
210724,Bathpool,2024-04-03T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.12
210724,Bathpool,2024-04-03T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
210724,Bathpool,2024-04-03T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.83
210724,Bathpool,2024-04-03T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.8
210724,Bathpool,2024-04-03T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.94
210724,Bathpool,2024-04-03T04:10:00.000+00:00,feeder,3,N Current (RMS),A,33.0
210724,Bathpool,2024-04-03T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
210724,Bathpool,2024-04-03T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
210724,Bathpool,2024-04-03T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
210724,Bathpool,2024-04-03T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.95
210724,Bathpool,2024-04-03T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
210724,Bathpool,2024-04-03T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.31
210724,Bathpool,2024-04-03T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.24
210724,Bathpool,2024-04-03T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.92
210724,Bathpool,2024-04-03T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.97
210724,Bathpool,2024-04-03T04:10:00.000+00:00,feeder,2,N Current (RMS),A,38.1
210724,Bathpool,2024-04-03T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,105.0
210724,Bathpool,2024-04-03T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,91.5
210724,Bathpool,2024-04-03T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,115.8
210724,Bathpool,2024-04-03T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
210724,Bathpool,2024-04-03T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.67
210724,Bathpool,2024-04-03T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
210724,Bathpool,2024-04-03T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.33
210724,Bathpool,2024-04-03T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.4
210724,Bathpool,2024-04-03T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.1
210724,Bathpool,2024-04-03T04:10:00.000+00:00,feeder,1,N Current (RMS),A,42.9
210724,Bathpool,2024-04-03T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.8
210724,Bathpool,2024-04-03T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
210724,Bathpool,2024-04-03T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
210724,Bathpool,2024-04-03T04:10:00.000+00:00,transformer,,Temperature,C,24.4
210724,Bathpool,2024-04-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
210724,Bathpool,2024-04-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
210724,Bathpool,2024-04-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
210724,Bathpool,2024-04-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
210724,Bathpool,2024-04-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
210724,Bathpool,2024-04-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
210724,Bathpool,2024-04-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
210724,Bathpool,2024-04-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
210724,Bathpool,2024-04-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
210724,Bathpool,2024-04-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,47.4
210724,Bathpool,2024-04-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,39.12
210724,Bathpool,2024-04-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,46.01
210724,Bathpool,2024-04-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
210724,Bathpool,2024-04-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
210724,Bathpool,2024-04-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
210724,Bathpool,2024-04-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
210724,Bathpool,2024-04-03T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
210724,Bathpool,2024-04-03T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.51
210724,Bathpool,2024-04-03T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
210724,Bathpool,2024-04-03T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.07
210724,Bathpool,2024-04-03T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.46
210724,Bathpool,2024-04-03T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.62
210724,Bathpool,2024-04-03T04:00:00.000+00:00,feeder,3,N Current (RMS),A,37.1
210724,Bathpool,2024-04-03T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
210724,Bathpool,2024-04-03T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
210724,Bathpool,2024-04-03T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
210724,Bathpool,2024-04-03T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.89
210724,Bathpool,2024-04-03T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
210724,Bathpool,2024-04-03T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.33
210724,Bathpool,2024-04-03T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.69
210724,Bathpool,2024-04-03T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.06
210724,Bathpool,2024-04-03T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.97
210724,Bathpool,2024-04-03T04:00:00.000+00:00,feeder,2,N Current (RMS),A,32.5
210724,Bathpool,2024-04-03T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,102.3
210724,Bathpool,2024-04-03T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.2
210724,Bathpool,2024-04-03T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,102.8
210724,Bathpool,2024-04-03T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
210724,Bathpool,2024-04-03T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
210724,Bathpool,2024-04-03T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
210724,Bathpool,2024-04-03T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.47
210724,Bathpool,2024-04-03T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.66
210724,Bathpool,2024-04-03T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.91
210724,Bathpool,2024-04-03T04:00:00.000+00:00,feeder,1,N Current (RMS),A,47.0
210724,Bathpool,2024-04-03T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.4
210724,Bathpool,2024-04-03T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
210724,Bathpool,2024-04-03T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
210724,Bathpool,2024-04-03T04:00:00.000+00:00,transformer,,Temperature,C,24.4
