Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
210724,Bathpool,2024-04-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
210724,Bathpool,2024-04-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
210724,Bathpool,2024-04-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
210724,Bathpool,2024-04-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
210724,Bathpool,2024-04-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
210724,Bathpool,2024-04-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
210724,Bathpool,2024-04-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
210724,Bathpool,2024-04-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
210724,Bathpool,2024-04-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
210724,Bathpool,2024-04-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,47.24
210724,Bathpool,2024-04-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,36.18
210724,Bathpool,2024-04-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,45.51
210724,Bathpool,2024-04-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
210724,Bathpool,2024-04-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
210724,Bathpool,2024-04-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
210724,Bathpool,2024-04-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
210724,Bathpool,2024-04-03T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
210724,Bathpool,2024-04-03T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.87
210724,Bathpool,2024-04-03T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
210724,Bathpool,2024-04-03T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.84
210724,Bathpool,2024-04-03T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.97
210724,Bathpool,2024-04-03T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.49
210724,Bathpool,2024-04-03T03:50:00.000+00:00,feeder,3,N Current (RMS),A,30.4
210724,Bathpool,2024-04-03T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
210724,Bathpool,2024-04-03T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
210724,Bathpool,2024-04-03T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
210724,Bathpool,2024-04-03T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
210724,Bathpool,2024-04-03T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
210724,Bathpool,2024-04-03T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
210724,Bathpool,2024-04-03T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.92
210724,Bathpool,2024-04-03T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.82
210724,Bathpool,2024-04-03T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.57
210724,Bathpool,2024-04-03T03:50:00.000+00:00,feeder,2,N Current (RMS),A,29.0
210724,Bathpool,2024-04-03T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,94.6
210724,Bathpool,2024-04-03T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.2
210724,Bathpool,2024-04-03T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,97.2
210724,Bathpool,2024-04-03T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
210724,Bathpool,2024-04-03T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
210724,Bathpool,2024-04-03T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
210724,Bathpool,2024-04-03T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.89
210724,Bathpool,2024-04-03T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.47
210724,Bathpool,2024-04-03T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.12
210724,Bathpool,2024-04-03T03:50:00.000+00:00,feeder,1,N Current (RMS),A,43.1
210724,Bathpool,2024-04-03T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.4
210724,Bathpool,2024-04-03T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
210724,Bathpool,2024-04-03T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
210724,Bathpool,2024-04-03T03:50:00.000+00:00,transformer,,Temperature,C,24.4
210724,Bathpool,2024-04-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
210724,Bathpool,2024-04-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
210724,Bathpool,2024-04-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
210724,Bathpool,2024-04-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
210724,Bathpool,2024-04-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
210724,Bathpool,2024-04-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
210724,Bathpool,2024-04-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
210724,Bathpool,2024-04-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
210724,Bathpool,2024-04-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
210724,Bathpool,2024-04-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,44.65
210724,Bathpool,2024-04-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,39.26
210724,Bathpool,2024-04-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,40.18
210724,Bathpool,2024-04-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
210724,Bathpool,2024-04-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
210724,Bathpool,2024-04-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
210724,Bathpool,2024-04-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
210724,Bathpool,2024-04-03T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
210724,Bathpool,2024-04-03T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.03
210724,Bathpool,2024-04-03T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
210724,Bathpool,2024-04-03T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.02
210724,Bathpool,2024-04-03T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.9
210724,Bathpool,2024-04-03T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.55
210724,Bathpool,2024-04-03T03:40:00.000+00:00,feeder,3,N Current (RMS),A,27.1
210724,Bathpool,2024-04-03T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
210724,Bathpool,2024-04-03T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
210724,Bathpool,2024-04-03T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
210724,Bathpool,2024-04-03T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
210724,Bathpool,2024-04-03T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
210724,Bathpool,2024-04-03T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
210724,Bathpool,2024-04-03T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.98
210724,Bathpool,2024-04-03T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.01
210724,Bathpool,2024-04-03T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.46
210724,Bathpool,2024-04-03T03:40:00.000+00:00,feeder,2,N Current (RMS),A,29.7
210724,Bathpool,2024-04-03T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,99.9
210724,Bathpool,2024-04-03T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.9
210724,Bathpool,2024-04-03T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,101.7
210724,Bathpool,2024-04-03T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
210724,Bathpool,2024-04-03T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
210724,Bathpool,2024-04-03T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
210724,Bathpool,2024-04-03T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.37
210724,Bathpool,2024-04-03T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.98
210724,Bathpool,2024-04-03T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.48
210724,Bathpool,2024-04-03T03:40:00.000+00:00,feeder,1,N Current (RMS),A,42.3
210724,Bathpool,2024-04-03T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.9
210724,Bathpool,2024-04-03T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
210724,Bathpool,2024-04-03T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
210724,Bathpool,2024-04-03T03:40:00.000+00:00,transformer,,Temperature,C,24.5
210724,Bathpool,2024-04-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
210724,Bathpool,2024-04-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
210724,Bathpool,2024-04-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
210724,Bathpool,2024-04-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
210724,Bathpool,2024-04-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
210724,Bathpool,2024-04-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
210724,Bathpool,2024-04-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
210724,Bathpool,2024-04-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
210724,Bathpool,2024-04-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
210724,Bathpool,2024-04-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,46.37
210724,Bathpool,2024-04-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,36.89
210724,Bathpool,2024-04-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,41.49
210724,Bathpool,2024-04-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
210724,Bathpool,2024-04-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
210724,Bathpool,2024-04-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
210724,Bathpool,2024-04-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
210724,Bathpool,2024-04-03T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
210724,Bathpool,2024-04-03T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.63
210724,Bathpool,2024-04-03T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
210724,Bathpool,2024-04-03T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
210724,Bathpool,2024-04-03T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.05
210724,Bathpool,2024-04-03T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.01
210724,Bathpool,2024-04-03T03:30:00.000+00:00,feeder,3,N Current (RMS),A,26.3
210724,Bathpool,2024-04-03T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
210724,Bathpool,2024-04-03T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
210724,Bathpool,2024-04-03T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
210724,Bathpool,2024-04-03T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
210724,Bathpool,2024-04-03T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
210724,Bathpool,2024-04-03T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
210724,Bathpool,2024-04-03T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.84
210724,Bathpool,2024-04-03T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.19
210724,Bathpool,2024-04-03T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.8
210724,Bathpool,2024-04-03T03:30:00.000+00:00,feeder,2,N Current (RMS),A,29.1
210724,Bathpool,2024-04-03T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,106.3
210724,Bathpool,2024-04-03T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,99.3
210724,Bathpool,2024-04-03T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,102.5
210724,Bathpool,2024-04-03T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
210724,Bathpool,2024-04-03T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
210724,Bathpool,2024-04-03T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
210724,Bathpool,2024-04-03T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.45
210724,Bathpool,2024-04-03T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
210724,Bathpool,2024-04-03T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.14
210724,Bathpool,2024-04-03T03:30:00.000+00:00,feeder,1,N Current (RMS),A,45.5
210724,Bathpool,2024-04-03T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
210724,Bathpool,2024-04-03T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
210724,Bathpool,2024-04-03T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
210724,Bathpool,2024-04-03T03:30:00.000+00:00,transformer,,Temperature,C,24.5
210724,Bathpool,2024-04-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
210724,Bathpool,2024-04-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
210724,Bathpool,2024-04-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
210724,Bathpool,2024-04-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
210724,Bathpool,2024-04-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
210724,Bathpool,2024-04-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
210724,Bathpool,2024-04-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
210724,Bathpool,2024-04-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
210724,Bathpool,2024-04-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
210724,Bathpool,2024-04-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,48.63
210724,Bathpool,2024-04-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,38.79
210724,Bathpool,2024-04-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,40.95
210724,Bathpool,2024-04-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
210724,Bathpool,2024-04-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
210724,Bathpool,2024-04-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
210724,Bathpool,2024-04-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
210724,Bathpool,2024-04-03T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
210724,Bathpool,2024-04-03T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.4
210724,Bathpool,2024-04-03T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
210724,Bathpool,2024-04-03T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.07
210724,Bathpool,2024-04-03T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.27
210724,Bathpool,2024-04-03T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.27
210724,Bathpool,2024-04-03T03:20:00.000+00:00,feeder,3,N Current (RMS),A,25.7
210724,Bathpool,2024-04-03T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
210724,Bathpool,2024-04-03T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
210724,Bathpool,2024-04-03T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
210724,Bathpool,2024-04-03T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
210724,Bathpool,2024-04-03T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.61
210724,Bathpool,2024-04-03T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
210724,Bathpool,2024-04-03T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.47
210724,Bathpool,2024-04-03T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.61
210724,Bathpool,2024-04-03T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.94
210724,Bathpool,2024-04-03T03:20:00.000+00:00,feeder,2,N Current (RMS),A,25.5
210724,Bathpool,2024-04-03T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,92.3
210724,Bathpool,2024-04-03T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.9
210724,Bathpool,2024-04-03T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.7
210724,Bathpool,2024-04-03T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
210724,Bathpool,2024-04-03T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
210724,Bathpool,2024-04-03T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
210724,Bathpool,2024-04-03T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.2
210724,Bathpool,2024-04-03T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.01
210724,Bathpool,2024-04-03T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.33
210724,Bathpool,2024-04-03T03:20:00.000+00:00,feeder,1,N Current (RMS),A,43.0
210724,Bathpool,2024-04-03T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.2
210724,Bathpool,2024-04-03T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
210724,Bathpool,2024-04-03T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
210724,Bathpool,2024-04-03T03:20:00.000+00:00,transformer,,Temperature,C,24.6
210724,Bathpool,2024-04-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
210724,Bathpool,2024-04-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
210724,Bathpool,2024-04-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
210724,Bathpool,2024-04-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
210724,Bathpool,2024-04-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
210724,Bathpool,2024-04-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
210724,Bathpool,2024-04-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
210724,Bathpool,2024-04-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
210724,Bathpool,2024-04-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
210724,Bathpool,2024-04-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,45.74
210724,Bathpool,2024-04-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,35.89
210724,Bathpool,2024-04-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,34.53
210724,Bathpool,2024-04-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
210724,Bathpool,2024-04-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
210724,Bathpool,2024-04-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
210724,Bathpool,2024-04-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
210724,Bathpool,2024-04-03T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
210724,Bathpool,2024-04-03T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.29
210724,Bathpool,2024-04-03T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
210724,Bathpool,2024-04-03T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.24
210724,Bathpool,2024-04-03T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.99
210724,Bathpool,2024-04-03T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.68
210724,Bathpool,2024-04-03T03:10:00.000+00:00,feeder,3,N Current (RMS),A,26.0
210724,Bathpool,2024-04-03T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
210724,Bathpool,2024-04-03T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
210724,Bathpool,2024-04-03T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
210724,Bathpool,2024-04-03T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
210724,Bathpool,2024-04-03T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.12
210724,Bathpool,2024-04-03T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
210724,Bathpool,2024-04-03T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.57
210724,Bathpool,2024-04-03T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.54
210724,Bathpool,2024-04-03T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.19
210724,Bathpool,2024-04-03T03:10:00.000+00:00,feeder,2,N Current (RMS),A,27.7
210724,Bathpool,2024-04-03T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,92.5
210724,Bathpool,2024-04-03T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
210724,Bathpool,2024-04-03T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.0
210724,Bathpool,2024-04-03T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
210724,Bathpool,2024-04-03T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.11
210724,Bathpool,2024-04-03T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.3
210724,Bathpool,2024-04-03T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.41
210724,Bathpool,2024-04-03T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.09
210724,Bathpool,2024-04-03T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.45
210724,Bathpool,2024-04-03T03:10:00.000+00:00,feeder,1,N Current (RMS),A,51.1
210724,Bathpool,2024-04-03T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.1
210724,Bathpool,2024-04-03T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
210724,Bathpool,2024-04-03T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
210724,Bathpool,2024-04-03T03:10:00.000+00:00,transformer,,Temperature,C,24.6
210724,Bathpool,2024-04-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
210724,Bathpool,2024-04-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
210724,Bathpool,2024-04-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
210724,Bathpool,2024-04-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
210724,Bathpool,2024-04-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
210724,Bathpool,2024-04-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
210724,Bathpool,2024-04-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
210724,Bathpool,2024-04-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
210724,Bathpool,2024-04-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
210724,Bathpool,2024-04-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,45.22
210724,Bathpool,2024-04-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,32.61
210724,Bathpool,2024-04-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,33.32
210724,Bathpool,2024-04-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
210724,Bathpool,2024-04-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
210724,Bathpool,2024-04-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
210724,Bathpool,2024-04-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
210724,Bathpool,2024-04-03T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
210724,Bathpool,2024-04-03T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.16
210724,Bathpool,2024-04-03T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.78
210724,Bathpool,2024-04-03T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.18
210724,Bathpool,2024-04-03T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.59
210724,Bathpool,2024-04-03T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.52
210724,Bathpool,2024-04-03T03:00:00.000+00:00,feeder,3,N Current (RMS),A,25.4
210724,Bathpool,2024-04-03T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
210724,Bathpool,2024-04-03T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
210724,Bathpool,2024-04-03T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
210724,Bathpool,2024-04-03T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
210724,Bathpool,2024-04-03T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
210724,Bathpool,2024-04-03T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.96
210724,Bathpool,2024-04-03T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.16
210724,Bathpool,2024-04-03T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.28
210724,Bathpool,2024-04-03T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.66
210724,Bathpool,2024-04-03T03:00:00.000+00:00,feeder,2,N Current (RMS),A,24.9
210724,Bathpool,2024-04-03T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,95.8
210724,Bathpool,2024-04-03T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.4
210724,Bathpool,2024-04-03T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.6
210724,Bathpool,2024-04-03T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
210724,Bathpool,2024-04-03T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.22
210724,Bathpool,2024-04-03T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.89
210724,Bathpool,2024-04-03T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.27
210724,Bathpool,2024-04-03T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.28
210724,Bathpool,2024-04-03T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.06
210724,Bathpool,2024-04-03T03:00:00.000+00:00,feeder,1,N Current (RMS),A,55.6
210724,Bathpool,2024-04-03T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.5
210724,Bathpool,2024-04-03T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
210724,Bathpool,2024-04-03T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
210724,Bathpool,2024-04-03T03:00:00.000+00:00,transformer,,Temperature,C,24.7
210724,Bathpool,2024-04-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
210724,Bathpool,2024-04-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
210724,Bathpool,2024-04-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
210724,Bathpool,2024-04-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
210724,Bathpool,2024-04-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
210724,Bathpool,2024-04-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
210724,Bathpool,2024-04-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
210724,Bathpool,2024-04-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
210724,Bathpool,2024-04-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
210724,Bathpool,2024-04-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,47.61
210724,Bathpool,2024-04-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,36.16
210724,Bathpool,2024-04-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,34.24
210724,Bathpool,2024-04-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
210724,Bathpool,2024-04-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
210724,Bathpool,2024-04-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
210724,Bathpool,2024-04-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
210724,Bathpool,2024-04-03T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
210724,Bathpool,2024-04-03T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.34
210724,Bathpool,2024-04-03T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.09
210724,Bathpool,2024-04-03T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.28
210724,Bathpool,2024-04-03T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.42
210724,Bathpool,2024-04-03T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.05
210724,Bathpool,2024-04-03T02:50:00.000+00:00,feeder,3,N Current (RMS),A,25.5
210724,Bathpool,2024-04-03T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
210724,Bathpool,2024-04-03T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
210724,Bathpool,2024-04-03T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
210724,Bathpool,2024-04-03T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
210724,Bathpool,2024-04-03T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.01
210724,Bathpool,2024-04-03T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
210724,Bathpool,2024-04-03T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.37
210724,Bathpool,2024-04-03T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.01
210724,Bathpool,2024-04-03T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.52
210724,Bathpool,2024-04-03T02:50:00.000+00:00,feeder,2,N Current (RMS),A,25.5
210724,Bathpool,2024-04-03T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,96.4
210724,Bathpool,2024-04-03T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.2
210724,Bathpool,2024-04-03T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.5
210724,Bathpool,2024-04-03T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
210724,Bathpool,2024-04-03T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.22
210724,Bathpool,2024-04-03T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
210724,Bathpool,2024-04-03T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.72
210724,Bathpool,2024-04-03T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.4
210724,Bathpool,2024-04-03T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.39
210724,Bathpool,2024-04-03T02:50:00.000+00:00,feeder,1,N Current (RMS),A,52.0
210724,Bathpool,2024-04-03T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.3
210724,Bathpool,2024-04-03T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
210724,Bathpool,2024-04-03T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
210724,Bathpool,2024-04-03T02:50:00.000+00:00,transformer,,Temperature,C,24.8
210724,Bathpool,2024-04-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
210724,Bathpool,2024-04-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
210724,Bathpool,2024-04-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
210724,Bathpool,2024-04-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
210724,Bathpool,2024-04-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
210724,Bathpool,2024-04-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
210724,Bathpool,2024-04-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
210724,Bathpool,2024-04-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
210724,Bathpool,2024-04-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
210724,Bathpool,2024-04-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,47.38
210724,Bathpool,2024-04-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,35.83
210724,Bathpool,2024-04-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,34.96
210724,Bathpool,2024-04-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
210724,Bathpool,2024-04-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
210724,Bathpool,2024-04-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
210724,Bathpool,2024-04-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
210724,Bathpool,2024-04-03T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
210724,Bathpool,2024-04-03T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.25
210724,Bathpool,2024-04-03T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.96
210724,Bathpool,2024-04-03T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.29
210724,Bathpool,2024-04-03T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.29
210724,Bathpool,2024-04-03T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.93
210724,Bathpool,2024-04-03T02:40:00.000+00:00,feeder,3,N Current (RMS),A,25.4
210724,Bathpool,2024-04-03T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
210724,Bathpool,2024-04-03T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
210724,Bathpool,2024-04-03T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
210724,Bathpool,2024-04-03T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
210724,Bathpool,2024-04-03T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.12
210724,Bathpool,2024-04-03T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
210724,Bathpool,2024-04-03T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.89
210724,Bathpool,2024-04-03T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.58
210724,Bathpool,2024-04-03T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.6
210724,Bathpool,2024-04-03T02:40:00.000+00:00,feeder,2,N Current (RMS),A,26.9
210724,Bathpool,2024-04-03T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,94.4
210724,Bathpool,2024-04-03T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.7
210724,Bathpool,2024-04-03T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.6
210724,Bathpool,2024-04-03T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
210724,Bathpool,2024-04-03T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
210724,Bathpool,2024-04-03T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
210724,Bathpool,2024-04-03T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.58
210724,Bathpool,2024-04-03T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.76
210724,Bathpool,2024-04-03T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.94
210724,Bathpool,2024-04-03T02:40:00.000+00:00,feeder,1,N Current (RMS),A,58.6
210724,Bathpool,2024-04-03T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.0
210724,Bathpool,2024-04-03T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
210724,Bathpool,2024-04-03T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
210724,Bathpool,2024-04-03T02:40:00.000+00:00,transformer,,Temperature,C,24.9
210724,Bathpool,2024-04-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
210724,Bathpool,2024-04-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
210724,Bathpool,2024-04-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
210724,Bathpool,2024-04-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
210724,Bathpool,2024-04-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
210724,Bathpool,2024-04-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
210724,Bathpool,2024-04-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
210724,Bathpool,2024-04-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
210724,Bathpool,2024-04-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
210724,Bathpool,2024-04-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,48.76
210724,Bathpool,2024-04-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,35.63
210724,Bathpool,2024-04-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,36.47
210724,Bathpool,2024-04-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
210724,Bathpool,2024-04-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
210724,Bathpool,2024-04-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
210724,Bathpool,2024-04-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
210724,Bathpool,2024-04-03T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
210724,Bathpool,2024-04-03T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.56
210724,Bathpool,2024-04-03T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
210724,Bathpool,2024-04-03T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.23
210724,Bathpool,2024-04-03T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
210724,Bathpool,2024-04-03T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.42
210724,Bathpool,2024-04-03T02:30:00.000+00:00,feeder,3,N Current (RMS),A,24.2
210724,Bathpool,2024-04-03T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
210724,Bathpool,2024-04-03T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
210724,Bathpool,2024-04-03T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
210724,Bathpool,2024-04-03T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
210724,Bathpool,2024-04-03T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.91
210724,Bathpool,2024-04-03T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
210724,Bathpool,2024-04-03T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.22
210724,Bathpool,2024-04-03T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.13
210724,Bathpool,2024-04-03T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.95
210724,Bathpool,2024-04-03T02:30:00.000+00:00,feeder,2,N Current (RMS),A,26.2
210724,Bathpool,2024-04-03T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,100.1
210724,Bathpool,2024-04-03T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.1
210724,Bathpool,2024-04-03T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,90.6
210724,Bathpool,2024-04-03T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
210724,Bathpool,2024-04-03T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
210724,Bathpool,2024-04-03T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
210724,Bathpool,2024-04-03T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.65
210724,Bathpool,2024-04-03T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.21
210724,Bathpool,2024-04-03T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.14
210724,Bathpool,2024-04-03T02:30:00.000+00:00,feeder,1,N Current (RMS),A,53.1
210724,Bathpool,2024-04-03T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.3
210724,Bathpool,2024-04-03T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
210724,Bathpool,2024-04-03T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
210724,Bathpool,2024-04-03T02:30:00.000+00:00,transformer,,Temperature,C,24.9
210724,Bathpool,2024-04-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
210724,Bathpool,2024-04-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
210724,Bathpool,2024-04-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
210724,Bathpool,2024-04-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
210724,Bathpool,2024-04-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
210724,Bathpool,2024-04-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
210724,Bathpool,2024-04-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
210724,Bathpool,2024-04-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
210724,Bathpool,2024-04-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
210724,Bathpool,2024-04-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,50.09
210724,Bathpool,2024-04-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,35.35
210724,Bathpool,2024-04-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,37.51
210724,Bathpool,2024-04-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
210724,Bathpool,2024-04-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
210724,Bathpool,2024-04-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
210724,Bathpool,2024-04-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
210724,Bathpool,2024-04-03T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
210724,Bathpool,2024-04-03T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.12
210724,Bathpool,2024-04-03T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.66
210724,Bathpool,2024-04-03T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.92
210724,Bathpool,2024-04-03T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.93
210724,Bathpool,2024-04-03T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.29
210724,Bathpool,2024-04-03T02:20:00.000+00:00,feeder,3,N Current (RMS),A,24.9
210724,Bathpool,2024-04-03T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
210724,Bathpool,2024-04-03T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
210724,Bathpool,2024-04-03T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
210724,Bathpool,2024-04-03T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
210724,Bathpool,2024-04-03T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.74
210724,Bathpool,2024-04-03T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
210724,Bathpool,2024-04-03T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.69
210724,Bathpool,2024-04-03T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.72
210724,Bathpool,2024-04-03T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.38
210724,Bathpool,2024-04-03T02:20:00.000+00:00,feeder,2,N Current (RMS),A,25.8
210724,Bathpool,2024-04-03T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,93.4
210724,Bathpool,2024-04-03T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.9
210724,Bathpool,2024-04-03T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.6
210724,Bathpool,2024-04-03T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
210724,Bathpool,2024-04-03T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.26
210724,Bathpool,2024-04-03T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
210724,Bathpool,2024-04-03T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.15
210724,Bathpool,2024-04-03T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.8
210724,Bathpool,2024-04-03T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.82
210724,Bathpool,2024-04-03T02:20:00.000+00:00,feeder,1,N Current (RMS),A,52.8
210724,Bathpool,2024-04-03T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.2
210724,Bathpool,2024-04-03T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
210724,Bathpool,2024-04-03T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
210724,Bathpool,2024-04-03T02:20:00.000+00:00,transformer,,Temperature,C,25.0
210724,Bathpool,2024-04-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
210724,Bathpool,2024-04-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
210724,Bathpool,2024-04-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
210724,Bathpool,2024-04-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
210724,Bathpool,2024-04-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
210724,Bathpool,2024-04-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
210724,Bathpool,2024-04-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
210724,Bathpool,2024-04-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
210724,Bathpool,2024-04-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
210724,Bathpool,2024-04-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,48.76
210724,Bathpool,2024-04-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,31.46
210724,Bathpool,2024-04-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,34.49
210724,Bathpool,2024-04-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
210724,Bathpool,2024-04-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
210724,Bathpool,2024-04-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
210724,Bathpool,2024-04-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
210724,Bathpool,2024-04-03T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
210724,Bathpool,2024-04-03T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.13
210724,Bathpool,2024-04-03T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.07
210724,Bathpool,2024-04-03T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.38
210724,Bathpool,2024-04-03T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.9
210724,Bathpool,2024-04-03T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.77
210724,Bathpool,2024-04-03T02:10:00.000+00:00,feeder,3,N Current (RMS),A,28.2
210724,Bathpool,2024-04-03T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
210724,Bathpool,2024-04-03T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
210724,Bathpool,2024-04-03T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
210724,Bathpool,2024-04-03T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
210724,Bathpool,2024-04-03T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.15
210724,Bathpool,2024-04-03T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
210724,Bathpool,2024-04-03T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
210724,Bathpool,2024-04-03T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.82
210724,Bathpool,2024-04-03T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.93
210724,Bathpool,2024-04-03T02:10:00.000+00:00,feeder,2,N Current (RMS),A,26.0
210724,Bathpool,2024-04-03T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,99.0
210724,Bathpool,2024-04-03T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.6
210724,Bathpool,2024-04-03T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.0
210724,Bathpool,2024-04-03T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
210724,Bathpool,2024-04-03T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.08
210724,Bathpool,2024-04-03T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
210724,Bathpool,2024-04-03T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.83
210724,Bathpool,2024-04-03T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.26
210724,Bathpool,2024-04-03T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.26
210724,Bathpool,2024-04-03T02:10:00.000+00:00,feeder,1,N Current (RMS),A,46.6
210724,Bathpool,2024-04-03T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.8
210724,Bathpool,2024-04-03T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
210724,Bathpool,2024-04-03T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
210724,Bathpool,2024-04-03T02:10:00.000+00:00,transformer,,Temperature,C,25.0
210724,Bathpool,2024-04-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
210724,Bathpool,2024-04-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
210724,Bathpool,2024-04-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
210724,Bathpool,2024-04-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
210724,Bathpool,2024-04-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
210724,Bathpool,2024-04-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
210724,Bathpool,2024-04-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
210724,Bathpool,2024-04-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
210724,Bathpool,2024-04-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
210724,Bathpool,2024-04-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,50.21
210724,Bathpool,2024-04-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,33.99
210724,Bathpool,2024-04-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,38.95
210724,Bathpool,2024-04-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
210724,Bathpool,2024-04-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
210724,Bathpool,2024-04-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
210724,Bathpool,2024-04-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
210724,Bathpool,2024-04-03T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
210724,Bathpool,2024-04-03T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.56
210724,Bathpool,2024-04-03T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.22
210724,Bathpool,2024-04-03T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.83
210724,Bathpool,2024-04-03T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.34
210724,Bathpool,2024-04-03T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.41
210724,Bathpool,2024-04-03T02:00:00.000+00:00,feeder,3,N Current (RMS),A,27.6
210724,Bathpool,2024-04-03T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
210724,Bathpool,2024-04-03T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
210724,Bathpool,2024-04-03T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
210724,Bathpool,2024-04-03T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
210724,Bathpool,2024-04-03T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.08
210724,Bathpool,2024-04-03T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
210724,Bathpool,2024-04-03T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.33
210724,Bathpool,2024-04-03T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.87
210724,Bathpool,2024-04-03T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.86
210724,Bathpool,2024-04-03T02:00:00.000+00:00,feeder,2,N Current (RMS),A,27.0
210724,Bathpool,2024-04-03T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,100.6
210724,Bathpool,2024-04-03T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.1
210724,Bathpool,2024-04-03T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.0
210724,Bathpool,2024-04-03T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
210724,Bathpool,2024-04-03T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.96
210724,Bathpool,2024-04-03T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
210724,Bathpool,2024-04-03T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.36
210724,Bathpool,2024-04-03T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.65
210724,Bathpool,2024-04-03T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.78
210724,Bathpool,2024-04-03T02:00:00.000+00:00,feeder,1,N Current (RMS),A,51.3
210724,Bathpool,2024-04-03T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.3
210724,Bathpool,2024-04-03T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
210724,Bathpool,2024-04-03T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
210724,Bathpool,2024-04-03T02:00:00.000+00:00,transformer,,Temperature,C,25.0
210724,Bathpool,2024-04-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
210724,Bathpool,2024-04-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
210724,Bathpool,2024-04-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
210724,Bathpool,2024-04-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
210724,Bathpool,2024-04-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
210724,Bathpool,2024-04-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
210724,Bathpool,2024-04-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
210724,Bathpool,2024-04-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
210724,Bathpool,2024-04-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
210724,Bathpool,2024-04-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,54.51
210724,Bathpool,2024-04-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,33.86
210724,Bathpool,2024-04-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,39.06
210724,Bathpool,2024-04-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
210724,Bathpool,2024-04-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
210724,Bathpool,2024-04-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
210724,Bathpool,2024-04-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
210724,Bathpool,2024-04-03T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
210724,Bathpool,2024-04-03T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.43
210724,Bathpool,2024-04-03T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.89
210724,Bathpool,2024-04-03T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.11
210724,Bathpool,2024-04-03T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.74
210724,Bathpool,2024-04-03T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.63
210724,Bathpool,2024-04-03T01:50:00.000+00:00,feeder,3,N Current (RMS),A,29.6
210724,Bathpool,2024-04-03T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.6
210724,Bathpool,2024-04-03T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
210724,Bathpool,2024-04-03T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
210724,Bathpool,2024-04-03T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
210724,Bathpool,2024-04-03T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.8
210724,Bathpool,2024-04-03T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
210724,Bathpool,2024-04-03T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.23
210724,Bathpool,2024-04-03T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.73
210724,Bathpool,2024-04-03T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.76
210724,Bathpool,2024-04-03T01:50:00.000+00:00,feeder,2,N Current (RMS),A,26.1
210724,Bathpool,2024-04-03T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,100.2
210724,Bathpool,2024-04-03T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.6
210724,Bathpool,2024-04-03T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.5
