Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
210724,Bathpool,2024-04-03T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
210724,Bathpool,2024-04-03T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
210724,Bathpool,2024-04-03T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
210724,Bathpool,2024-04-03T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.1
210724,Bathpool,2024-04-03T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.58
210724,Bathpool,2024-04-03T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.33
210724,Bathpool,2024-04-03T01:50:00.000+00:00,feeder,1,N Current (RMS),A,52.2
210724,Bathpool,2024-04-03T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.4
210724,Bathpool,2024-04-03T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
210724,Bathpool,2024-04-03T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
210724,Bathpool,2024-04-03T01:50:00.000+00:00,transformer,,Temperature,C,25.0
210724,Bathpool,2024-04-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
210724,Bathpool,2024-04-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
210724,Bathpool,2024-04-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
210724,Bathpool,2024-04-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
210724,Bathpool,2024-04-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
210724,Bathpool,2024-04-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
210724,Bathpool,2024-04-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
210724,Bathpool,2024-04-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
210724,Bathpool,2024-04-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
210724,Bathpool,2024-04-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,57.44
210724,Bathpool,2024-04-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,36.05
210724,Bathpool,2024-04-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,37.72
210724,Bathpool,2024-04-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
210724,Bathpool,2024-04-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.9
210724,Bathpool,2024-04-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
210724,Bathpool,2024-04-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
210724,Bathpool,2024-04-03T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
210724,Bathpool,2024-04-03T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.45
210724,Bathpool,2024-04-03T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
210724,Bathpool,2024-04-03T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.6
210724,Bathpool,2024-04-03T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.12
210724,Bathpool,2024-04-03T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.42
210724,Bathpool,2024-04-03T01:40:00.000+00:00,feeder,3,N Current (RMS),A,28.4
210724,Bathpool,2024-04-03T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.7
210724,Bathpool,2024-04-03T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
210724,Bathpool,2024-04-03T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
210724,Bathpool,2024-04-03T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
210724,Bathpool,2024-04-03T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.83
210724,Bathpool,2024-04-03T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
210724,Bathpool,2024-04-03T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.92
210724,Bathpool,2024-04-03T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.11
210724,Bathpool,2024-04-03T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.54
210724,Bathpool,2024-04-03T01:40:00.000+00:00,feeder,2,N Current (RMS),A,28.2
210724,Bathpool,2024-04-03T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,103.3
210724,Bathpool,2024-04-03T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
210724,Bathpool,2024-04-03T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.2
210724,Bathpool,2024-04-03T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
210724,Bathpool,2024-04-03T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
210724,Bathpool,2024-04-03T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
210724,Bathpool,2024-04-03T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
210724,Bathpool,2024-04-03T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.73
210724,Bathpool,2024-04-03T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.76
210724,Bathpool,2024-04-03T01:40:00.000+00:00,feeder,1,N Current (RMS),A,57.4
210724,Bathpool,2024-04-03T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.2
210724,Bathpool,2024-04-03T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
210724,Bathpool,2024-04-03T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
210724,Bathpool,2024-04-03T01:40:00.000+00:00,transformer,,Temperature,C,25.1
210724,Bathpool,2024-04-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
210724,Bathpool,2024-04-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
210724,Bathpool,2024-04-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
210724,Bathpool,2024-04-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
210724,Bathpool,2024-04-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
210724,Bathpool,2024-04-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
210724,Bathpool,2024-04-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
210724,Bathpool,2024-04-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
210724,Bathpool,2024-04-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
210724,Bathpool,2024-04-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,58.51
210724,Bathpool,2024-04-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,34.96
210724,Bathpool,2024-04-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,37.72
210724,Bathpool,2024-04-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,103.0
210724,Bathpool,2024-04-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
210724,Bathpool,2024-04-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
210724,Bathpool,2024-04-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
210724,Bathpool,2024-04-03T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
210724,Bathpool,2024-04-03T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.73
210724,Bathpool,2024-04-03T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
210724,Bathpool,2024-04-03T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.6
210724,Bathpool,2024-04-03T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.72
210724,Bathpool,2024-04-03T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.79
210724,Bathpool,2024-04-03T01:30:00.000+00:00,feeder,3,N Current (RMS),A,29.3
210724,Bathpool,2024-04-03T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.3
210724,Bathpool,2024-04-03T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
210724,Bathpool,2024-04-03T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
210724,Bathpool,2024-04-03T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
210724,Bathpool,2024-04-03T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.78
210724,Bathpool,2024-04-03T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
210724,Bathpool,2024-04-03T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.56
210724,Bathpool,2024-04-03T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.79
210724,Bathpool,2024-04-03T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.71
210724,Bathpool,2024-04-03T01:30:00.000+00:00,feeder,2,N Current (RMS),A,27.8
210724,Bathpool,2024-04-03T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,105.8
210724,Bathpool,2024-04-03T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.6
210724,Bathpool,2024-04-03T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,89.6
210724,Bathpool,2024-04-03T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
210724,Bathpool,2024-04-03T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
210724,Bathpool,2024-04-03T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
210724,Bathpool,2024-04-03T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.74
210724,Bathpool,2024-04-03T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.35
210724,Bathpool,2024-04-03T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.53
210724,Bathpool,2024-04-03T01:30:00.000+00:00,feeder,1,N Current (RMS),A,53.5
210724,Bathpool,2024-04-03T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.3
210724,Bathpool,2024-04-03T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
210724,Bathpool,2024-04-03T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
210724,Bathpool,2024-04-03T01:30:00.000+00:00,transformer,,Temperature,C,25.1
210724,Bathpool,2024-04-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
210724,Bathpool,2024-04-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
210724,Bathpool,2024-04-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
210724,Bathpool,2024-04-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
210724,Bathpool,2024-04-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
210724,Bathpool,2024-04-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
210724,Bathpool,2024-04-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
210724,Bathpool,2024-04-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
210724,Bathpool,2024-04-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
210724,Bathpool,2024-04-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,55.9
210724,Bathpool,2024-04-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,33.87
210724,Bathpool,2024-04-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,39.03
210724,Bathpool,2024-04-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,95.2
210724,Bathpool,2024-04-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
210724,Bathpool,2024-04-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
210724,Bathpool,2024-04-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
210724,Bathpool,2024-04-03T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
210724,Bathpool,2024-04-03T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.83
210724,Bathpool,2024-04-03T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
210724,Bathpool,2024-04-03T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.57
210724,Bathpool,2024-04-03T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.58
210724,Bathpool,2024-04-03T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.75
210724,Bathpool,2024-04-03T01:20:00.000+00:00,feeder,3,N Current (RMS),A,31.4
210724,Bathpool,2024-04-03T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.4
210724,Bathpool,2024-04-03T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
210724,Bathpool,2024-04-03T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
210724,Bathpool,2024-04-03T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
210724,Bathpool,2024-04-03T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.67
210724,Bathpool,2024-04-03T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
210724,Bathpool,2024-04-03T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.75
210724,Bathpool,2024-04-03T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.17
210724,Bathpool,2024-04-03T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.77
210724,Bathpool,2024-04-03T01:20:00.000+00:00,feeder,2,N Current (RMS),A,26.9
210724,Bathpool,2024-04-03T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,111.2
210724,Bathpool,2024-04-03T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,96.8
210724,Bathpool,2024-04-03T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,94.5
210724,Bathpool,2024-04-03T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
210724,Bathpool,2024-04-03T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
210724,Bathpool,2024-04-03T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
210724,Bathpool,2024-04-03T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.06
210724,Bathpool,2024-04-03T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.63
210724,Bathpool,2024-04-03T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.73
210724,Bathpool,2024-04-03T01:20:00.000+00:00,feeder,1,N Current (RMS),A,47.0
210724,Bathpool,2024-04-03T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.4
210724,Bathpool,2024-04-03T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
210724,Bathpool,2024-04-03T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
210724,Bathpool,2024-04-03T01:20:00.000+00:00,transformer,,Temperature,C,25.1
210724,Bathpool,2024-04-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
210724,Bathpool,2024-04-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
210724,Bathpool,2024-04-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
210724,Bathpool,2024-04-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
210724,Bathpool,2024-04-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
210724,Bathpool,2024-04-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
210724,Bathpool,2024-04-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
210724,Bathpool,2024-04-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
210724,Bathpool,2024-04-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
210724,Bathpool,2024-04-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,57.38
210724,Bathpool,2024-04-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,36.38
210724,Bathpool,2024-04-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,42.26
210724,Bathpool,2024-04-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
210724,Bathpool,2024-04-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.8
210724,Bathpool,2024-04-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
210724,Bathpool,2024-04-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
210724,Bathpool,2024-04-03T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
210724,Bathpool,2024-04-03T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.59
210724,Bathpool,2024-04-03T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
210724,Bathpool,2024-04-03T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.12
210724,Bathpool,2024-04-03T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.83
210724,Bathpool,2024-04-03T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.12
210724,Bathpool,2024-04-03T01:10:00.000+00:00,feeder,3,N Current (RMS),A,33.3
210724,Bathpool,2024-04-03T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.8
210724,Bathpool,2024-04-03T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
210724,Bathpool,2024-04-03T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
210724,Bathpool,2024-04-03T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
210724,Bathpool,2024-04-03T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.91
210724,Bathpool,2024-04-03T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
210724,Bathpool,2024-04-03T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.35
210724,Bathpool,2024-04-03T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.39
210724,Bathpool,2024-04-03T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.12
210724,Bathpool,2024-04-03T01:10:00.000+00:00,feeder,2,N Current (RMS),A,28.4
210724,Bathpool,2024-04-03T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,105.1
210724,Bathpool,2024-04-03T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.3
210724,Bathpool,2024-04-03T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,91.4
210724,Bathpool,2024-04-03T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
210724,Bathpool,2024-04-03T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.95
210724,Bathpool,2024-04-03T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
210724,Bathpool,2024-04-03T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.6
210724,Bathpool,2024-04-03T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.79
210724,Bathpool,2024-04-03T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.4
210724,Bathpool,2024-04-03T01:10:00.000+00:00,feeder,1,N Current (RMS),A,48.2
210724,Bathpool,2024-04-03T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.3
210724,Bathpool,2024-04-03T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
210724,Bathpool,2024-04-03T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
210724,Bathpool,2024-04-03T01:10:00.000+00:00,transformer,,Temperature,C,25.2
210724,Bathpool,2024-04-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
210724,Bathpool,2024-04-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
210724,Bathpool,2024-04-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
210724,Bathpool,2024-04-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
210724,Bathpool,2024-04-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
210724,Bathpool,2024-04-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
210724,Bathpool,2024-04-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
210724,Bathpool,2024-04-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
210724,Bathpool,2024-04-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
210724,Bathpool,2024-04-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,57.07
210724,Bathpool,2024-04-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,34.01
210724,Bathpool,2024-04-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,41.65
210724,Bathpool,2024-04-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,98.6
210724,Bathpool,2024-04-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
210724,Bathpool,2024-04-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
210724,Bathpool,2024-04-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
210724,Bathpool,2024-04-03T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
210724,Bathpool,2024-04-03T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.75
210724,Bathpool,2024-04-03T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
210724,Bathpool,2024-04-03T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.03
210724,Bathpool,2024-04-03T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.1
210724,Bathpool,2024-04-03T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.15
210724,Bathpool,2024-04-03T01:00:00.000+00:00,feeder,3,N Current (RMS),A,32.4
210724,Bathpool,2024-04-03T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.4
210724,Bathpool,2024-04-03T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
210724,Bathpool,2024-04-03T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.9
210724,Bathpool,2024-04-03T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
210724,Bathpool,2024-04-03T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.11
210724,Bathpool,2024-04-03T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
210724,Bathpool,2024-04-03T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.69
210724,Bathpool,2024-04-03T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.48
210724,Bathpool,2024-04-03T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.19
210724,Bathpool,2024-04-03T01:00:00.000+00:00,feeder,2,N Current (RMS),A,27.4
210724,Bathpool,2024-04-03T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,92.6
210724,Bathpool,2024-04-03T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.3
210724,Bathpool,2024-04-03T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
210724,Bathpool,2024-04-03T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
210724,Bathpool,2024-04-03T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
210724,Bathpool,2024-04-03T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.92
210724,Bathpool,2024-04-03T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.96
210724,Bathpool,2024-04-03T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.79
210724,Bathpool,2024-04-03T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.26
210724,Bathpool,2024-04-03T01:00:00.000+00:00,feeder,1,N Current (RMS),A,51.7
210724,Bathpool,2024-04-03T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.8
210724,Bathpool,2024-04-03T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
210724,Bathpool,2024-04-03T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
210724,Bathpool,2024-04-03T01:00:00.000+00:00,transformer,,Temperature,C,25.3
210724,Bathpool,2024-04-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
210724,Bathpool,2024-04-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
210724,Bathpool,2024-04-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
210724,Bathpool,2024-04-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
210724,Bathpool,2024-04-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
210724,Bathpool,2024-04-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
210724,Bathpool,2024-04-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
210724,Bathpool,2024-04-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
210724,Bathpool,2024-04-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
210724,Bathpool,2024-04-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,54.68
210724,Bathpool,2024-04-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,32.37
210724,Bathpool,2024-04-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,36.6
210724,Bathpool,2024-04-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,99.2
210724,Bathpool,2024-04-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
210724,Bathpool,2024-04-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
210724,Bathpool,2024-04-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
210724,Bathpool,2024-04-03T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
210724,Bathpool,2024-04-03T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.11
210724,Bathpool,2024-04-03T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
210724,Bathpool,2024-04-03T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.15
210724,Bathpool,2024-04-03T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.67
210724,Bathpool,2024-04-03T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.53
210724,Bathpool,2024-04-03T00:50:00.000+00:00,feeder,3,N Current (RMS),A,32.9
210724,Bathpool,2024-04-03T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.8
210724,Bathpool,2024-04-03T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
210724,Bathpool,2024-04-03T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.4
210724,Bathpool,2024-04-03T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
210724,Bathpool,2024-04-03T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
210724,Bathpool,2024-04-03T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
210724,Bathpool,2024-04-03T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.56
210724,Bathpool,2024-04-03T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.71
210724,Bathpool,2024-04-03T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.64
210724,Bathpool,2024-04-03T00:50:00.000+00:00,feeder,2,N Current (RMS),A,26.2
210724,Bathpool,2024-04-03T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,87.8
210724,Bathpool,2024-04-03T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.7
210724,Bathpool,2024-04-03T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.8
210724,Bathpool,2024-04-03T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
210724,Bathpool,2024-04-03T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
210724,Bathpool,2024-04-03T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
210724,Bathpool,2024-04-03T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.13
210724,Bathpool,2024-04-03T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.64
210724,Bathpool,2024-04-03T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.73
210724,Bathpool,2024-04-03T00:50:00.000+00:00,feeder,1,N Current (RMS),A,51.7
210724,Bathpool,2024-04-03T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.6
210724,Bathpool,2024-04-03T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
210724,Bathpool,2024-04-03T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
210724,Bathpool,2024-04-03T00:50:00.000+00:00,transformer,,Temperature,C,25.3
210724,Bathpool,2024-04-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
210724,Bathpool,2024-04-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
210724,Bathpool,2024-04-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
210724,Bathpool,2024-04-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
210724,Bathpool,2024-04-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
210724,Bathpool,2024-04-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
210724,Bathpool,2024-04-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
210724,Bathpool,2024-04-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
210724,Bathpool,2024-04-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
210724,Bathpool,2024-04-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,53.85
210724,Bathpool,2024-04-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,35.02
210724,Bathpool,2024-04-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,40.9
210724,Bathpool,2024-04-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
210724,Bathpool,2024-04-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
210724,Bathpool,2024-04-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
210724,Bathpool,2024-04-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
210724,Bathpool,2024-04-03T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
210724,Bathpool,2024-04-03T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.79
210724,Bathpool,2024-04-03T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
210724,Bathpool,2024-04-03T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.12
210724,Bathpool,2024-04-03T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.64
210724,Bathpool,2024-04-03T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.69
210724,Bathpool,2024-04-03T00:40:00.000+00:00,feeder,3,N Current (RMS),A,31.6
210724,Bathpool,2024-04-03T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
210724,Bathpool,2024-04-03T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.1
210724,Bathpool,2024-04-03T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.3
210724,Bathpool,2024-04-03T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
210724,Bathpool,2024-04-03T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.23
210724,Bathpool,2024-04-03T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
210724,Bathpool,2024-04-03T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.17
210724,Bathpool,2024-04-03T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.68
210724,Bathpool,2024-04-03T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.31
210724,Bathpool,2024-04-03T00:40:00.000+00:00,feeder,2,N Current (RMS),A,28.3
210724,Bathpool,2024-04-03T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,94.9
210724,Bathpool,2024-04-03T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.1
210724,Bathpool,2024-04-03T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.7
210724,Bathpool,2024-04-03T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
210724,Bathpool,2024-04-03T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.95
210724,Bathpool,2024-04-03T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.96
210724,Bathpool,2024-04-03T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.61
210724,Bathpool,2024-04-03T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.16
210724,Bathpool,2024-04-03T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.99
210724,Bathpool,2024-04-03T00:40:00.000+00:00,feeder,1,N Current (RMS),A,57.8
210724,Bathpool,2024-04-03T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.6
210724,Bathpool,2024-04-03T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
210724,Bathpool,2024-04-03T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
210724,Bathpool,2024-04-03T00:40:00.000+00:00,transformer,,Temperature,C,25.3
210724,Bathpool,2024-04-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
210724,Bathpool,2024-04-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
210724,Bathpool,2024-04-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
210724,Bathpool,2024-04-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
210724,Bathpool,2024-04-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
210724,Bathpool,2024-04-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
210724,Bathpool,2024-04-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
210724,Bathpool,2024-04-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
210724,Bathpool,2024-04-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
210724,Bathpool,2024-04-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,55.91
210724,Bathpool,2024-04-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,39.48
210724,Bathpool,2024-04-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
210724,Bathpool,2024-04-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,91.7
210724,Bathpool,2024-04-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
210724,Bathpool,2024-04-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
210724,Bathpool,2024-04-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
210724,Bathpool,2024-04-03T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
210724,Bathpool,2024-04-03T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.45
210724,Bathpool,2024-04-03T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
210724,Bathpool,2024-04-03T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.54
210724,Bathpool,2024-04-03T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.66
210724,Bathpool,2024-04-03T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.26
210724,Bathpool,2024-04-03T00:30:00.000+00:00,feeder,3,N Current (RMS),A,35.2
210724,Bathpool,2024-04-03T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.6
210724,Bathpool,2024-04-03T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
210724,Bathpool,2024-04-03T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
210724,Bathpool,2024-04-03T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
210724,Bathpool,2024-04-03T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.97
210724,Bathpool,2024-04-03T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
210724,Bathpool,2024-04-03T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.6
210724,Bathpool,2024-04-03T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.72
210724,Bathpool,2024-04-03T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.44
210724,Bathpool,2024-04-03T00:30:00.000+00:00,feeder,2,N Current (RMS),A,29.7
210724,Bathpool,2024-04-03T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,109.5
210724,Bathpool,2024-04-03T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.0
210724,Bathpool,2024-04-03T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.1
210724,Bathpool,2024-04-03T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
210724,Bathpool,2024-04-03T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.13
210724,Bathpool,2024-04-03T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
210724,Bathpool,2024-04-03T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.82
210724,Bathpool,2024-04-03T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.38
210724,Bathpool,2024-04-03T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.06
210724,Bathpool,2024-04-03T00:30:00.000+00:00,feeder,1,N Current (RMS),A,60.2
210724,Bathpool,2024-04-03T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.5
210724,Bathpool,2024-04-03T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
210724,Bathpool,2024-04-03T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
210724,Bathpool,2024-04-03T00:30:00.000+00:00,transformer,,Temperature,C,25.4
210724,Bathpool,2024-04-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
210724,Bathpool,2024-04-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
210724,Bathpool,2024-04-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
210724,Bathpool,2024-04-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
210724,Bathpool,2024-04-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
210724,Bathpool,2024-04-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
210724,Bathpool,2024-04-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
210724,Bathpool,2024-04-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
210724,Bathpool,2024-04-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
210724,Bathpool,2024-04-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,61.96
210724,Bathpool,2024-04-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,34.75
210724,Bathpool,2024-04-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,41.76
210724,Bathpool,2024-04-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,113.3
210724,Bathpool,2024-04-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.6
210724,Bathpool,2024-04-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
210724,Bathpool,2024-04-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
210724,Bathpool,2024-04-03T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
210724,Bathpool,2024-04-03T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.51
210724,Bathpool,2024-04-03T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
210724,Bathpool,2024-04-03T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.04
210724,Bathpool,2024-04-03T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.27
210724,Bathpool,2024-04-03T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.68
210724,Bathpool,2024-04-03T00:20:00.000+00:00,feeder,3,N Current (RMS),A,36.2
210724,Bathpool,2024-04-03T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.6
210724,Bathpool,2024-04-03T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
210724,Bathpool,2024-04-03T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
210724,Bathpool,2024-04-03T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
210724,Bathpool,2024-04-03T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.55
210724,Bathpool,2024-04-03T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
210724,Bathpool,2024-04-03T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.41
210724,Bathpool,2024-04-03T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.59
210724,Bathpool,2024-04-03T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.55
210724,Bathpool,2024-04-03T00:20:00.000+00:00,feeder,2,N Current (RMS),A,26.0
210724,Bathpool,2024-04-03T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,104.9
210724,Bathpool,2024-04-03T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,89.6
210724,Bathpool,2024-04-03T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.7
210724,Bathpool,2024-04-03T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
210724,Bathpool,2024-04-03T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.04
210724,Bathpool,2024-04-03T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
210724,Bathpool,2024-04-03T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.68
210724,Bathpool,2024-04-03T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.87
210724,Bathpool,2024-04-03T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.48
210724,Bathpool,2024-04-03T00:20:00.000+00:00,feeder,1,N Current (RMS),A,51.8
210724,Bathpool,2024-04-03T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.7
210724,Bathpool,2024-04-03T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
210724,Bathpool,2024-04-03T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
210724,Bathpool,2024-04-03T00:20:00.000+00:00,transformer,,Temperature,C,25.4
210724,Bathpool,2024-04-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
210724,Bathpool,2024-04-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
210724,Bathpool,2024-04-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
210724,Bathpool,2024-04-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
210724,Bathpool,2024-04-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
210724,Bathpool,2024-04-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
210724,Bathpool,2024-04-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
210724,Bathpool,2024-04-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
210724,Bathpool,2024-04-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
210724,Bathpool,2024-04-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,60.13
210724,Bathpool,2024-04-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,35.73
210724,Bathpool,2024-04-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,39.71
210724,Bathpool,2024-04-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,103.7
210724,Bathpool,2024-04-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.9
210724,Bathpool,2024-04-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
210724,Bathpool,2024-04-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
210724,Bathpool,2024-04-03T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
210724,Bathpool,2024-04-03T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.94
210724,Bathpool,2024-04-03T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
210724,Bathpool,2024-04-03T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.91
210724,Bathpool,2024-04-03T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
210724,Bathpool,2024-04-03T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.01
210724,Bathpool,2024-04-03T00:10:00.000+00:00,feeder,3,N Current (RMS),A,34.5
210724,Bathpool,2024-04-03T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
210724,Bathpool,2024-04-03T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
210724,Bathpool,2024-04-03T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.3
210724,Bathpool,2024-04-03T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
210724,Bathpool,2024-04-03T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.77
210724,Bathpool,2024-04-03T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
210724,Bathpool,2024-04-03T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.14
210724,Bathpool,2024-04-03T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.37
210724,Bathpool,2024-04-03T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.92
210724,Bathpool,2024-04-03T00:10:00.000+00:00,feeder,2,N Current (RMS),A,24.7
210724,Bathpool,2024-04-03T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,103.6
210724,Bathpool,2024-04-03T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,92.3
210724,Bathpool,2024-04-03T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.0
210724,Bathpool,2024-04-03T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
210724,Bathpool,2024-04-03T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.98
210724,Bathpool,2024-04-03T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
210724,Bathpool,2024-04-03T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.69
210724,Bathpool,2024-04-03T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.47
210724,Bathpool,2024-04-03T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.16
210724,Bathpool,2024-04-03T00:10:00.000+00:00,feeder,1,N Current (RMS),A,50.1
210724,Bathpool,2024-04-03T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.7
210724,Bathpool,2024-04-03T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
210724,Bathpool,2024-04-03T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
210724,Bathpool,2024-04-03T00:10:00.000+00:00,transformer,,Temperature,C,25.4
210724,Bathpool,2024-04-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
210724,Bathpool,2024-04-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
210724,Bathpool,2024-04-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
210724,Bathpool,2024-04-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
210724,Bathpool,2024-04-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
210724,Bathpool,2024-04-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
210724,Bathpool,2024-04-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
210724,Bathpool,2024-04-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
210724,Bathpool,2024-04-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
210724,Bathpool,2024-04-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,59.74
210724,Bathpool,2024-04-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,37.84
210724,Bathpool,2024-04-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,42.09
210724,Bathpool,2024-04-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
210724,Bathpool,2024-04-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
210724,Bathpool,2024-04-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
210724,Bathpool,2024-04-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
210724,Bathpool,2024-04-03T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
210724,Bathpool,2024-04-03T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.18
210724,Bathpool,2024-04-03T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
210724,Bathpool,2024-04-03T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.52
210724,Bathpool,2024-04-03T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.26
210724,Bathpool,2024-04-03T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.53
210724,Bathpool,2024-04-03T00:00:00.000+00:00,feeder,3,N Current (RMS),A,33.2
210724,Bathpool,2024-04-03T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.1
210724,Bathpool,2024-04-03T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
210724,Bathpool,2024-04-03T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
210724,Bathpool,2024-04-03T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
210724,Bathpool,2024-04-03T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.95
210724,Bathpool,2024-04-03T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
210724,Bathpool,2024-04-03T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.1
210724,Bathpool,2024-04-03T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.75
210724,Bathpool,2024-04-03T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.25
210724,Bathpool,2024-04-03T00:00:00.000+00:00,feeder,2,N Current (RMS),A,25.2
210724,Bathpool,2024-04-03T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,103.0
210724,Bathpool,2024-04-03T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.8
210724,Bathpool,2024-04-03T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,87.0
210724,Bathpool,2024-04-03T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
210724,Bathpool,2024-04-03T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
210724,Bathpool,2024-04-03T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
210724,Bathpool,2024-04-03T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.78
210724,Bathpool,2024-04-03T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.66
210724,Bathpool,2024-04-03T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.1
210724,Bathpool,2024-04-03T00:00:00.000+00:00,feeder,1,N Current (RMS),A,52.6
210724,Bathpool,2024-04-03T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.7
210724,Bathpool,2024-04-03T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
210724,Bathpool,2024-04-03T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
210724,Bathpool,2024-04-03T00:00:00.000+00:00,transformer,,Temperature,C,25.4
210724,Bathpool,2024-04-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
210724,Bathpool,2024-04-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
210724,Bathpool,2024-04-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
210724,Bathpool,2024-04-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
210724,Bathpool,2024-04-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
210724,Bathpool,2024-04-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
210724,Bathpool,2024-04-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
210724,Bathpool,2024-04-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
210724,Bathpool,2024-04-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
210724,Bathpool,2024-04-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,60.4
210724,Bathpool,2024-04-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,38.66
210724,Bathpool,2024-04-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,38.88
210724,Bathpool,2024-04-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
210724,Bathpool,2024-04-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.6
210724,Bathpool,2024-04-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
210724,Bathpool,2024-04-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
210724,Bathpool,2024-04-04T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
210724,Bathpool,2024-04-04T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.82
210724,Bathpool,2024-04-04T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.66
210724,Bathpool,2024-04-04T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.59
210724,Bathpool,2024-04-04T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.48
210724,Bathpool,2024-04-04T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.87
210724,Bathpool,2024-04-04T23:50:00.000+00:00,feeder,3,N Current (RMS),A,41.2
210724,Bathpool,2024-04-04T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
210724,Bathpool,2024-04-04T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
210724,Bathpool,2024-04-04T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
210724,Bathpool,2024-04-04T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
210724,Bathpool,2024-04-04T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
210724,Bathpool,2024-04-04T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
210724,Bathpool,2024-04-04T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.33
210724,Bathpool,2024-04-04T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.92
210724,Bathpool,2024-04-04T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.38
210724,Bathpool,2024-04-04T23:50:00.000+00:00,feeder,2,N Current (RMS),A,27.1
210724,Bathpool,2024-04-04T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,108.5
210724,Bathpool,2024-04-04T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.7
210724,Bathpool,2024-04-04T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.7
210724,Bathpool,2024-04-04T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
210724,Bathpool,2024-04-04T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
210724,Bathpool,2024-04-04T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
210724,Bathpool,2024-04-04T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.39
210724,Bathpool,2024-04-04T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.93
210724,Bathpool,2024-04-04T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.52
210724,Bathpool,2024-04-04T23:50:00.000+00:00,feeder,1,N Current (RMS),A,33.7
210724,Bathpool,2024-04-04T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.6
210724,Bathpool,2024-04-04T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
210724,Bathpool,2024-04-04T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.4
210724,Bathpool,2024-04-04T23:50:00.000+00:00,transformer,,Temperature,C,26.9
210724,Bathpool,2024-04-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
210724,Bathpool,2024-04-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
210724,Bathpool,2024-04-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
210724,Bathpool,2024-04-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
210724,Bathpool,2024-04-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
210724,Bathpool,2024-04-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
210724,Bathpool,2024-04-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
210724,Bathpool,2024-04-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
210724,Bathpool,2024-04-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
210724,Bathpool,2024-04-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,44.31
210724,Bathpool,2024-04-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,38.32
210724,Bathpool,2024-04-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,48.78
210724,Bathpool,2024-04-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
210724,Bathpool,2024-04-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
210724,Bathpool,2024-04-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
210724,Bathpool,2024-04-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
210724,Bathpool,2024-04-04T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
210724,Bathpool,2024-04-04T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.47
210724,Bathpool,2024-04-04T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
210724,Bathpool,2024-04-04T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.69
210724,Bathpool,2024-04-04T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.36
210724,Bathpool,2024-04-04T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.71
210724,Bathpool,2024-04-04T23:40:00.000+00:00,feeder,3,N Current (RMS),A,42.3
210724,Bathpool,2024-04-04T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
