Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
210724,Bathpool,2024-04-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
210724,Bathpool,2024-04-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
210724,Bathpool,2024-04-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
210724,Bathpool,2024-04-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
210724,Bathpool,2024-04-04T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
210724,Bathpool,2024-04-04T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.18
210724,Bathpool,2024-04-04T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.26
210724,Bathpool,2024-04-04T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.22
210724,Bathpool,2024-04-04T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.5
210724,Bathpool,2024-04-04T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.5
210724,Bathpool,2024-04-04T21:30:00.000+00:00,feeder,3,N Current (RMS),A,42.2
210724,Bathpool,2024-04-04T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
210724,Bathpool,2024-04-04T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.4
210724,Bathpool,2024-04-04T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.9
210724,Bathpool,2024-04-04T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
210724,Bathpool,2024-04-04T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
210724,Bathpool,2024-04-04T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.38
210724,Bathpool,2024-04-04T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.22
210724,Bathpool,2024-04-04T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.51
210724,Bathpool,2024-04-04T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.71
210724,Bathpool,2024-04-04T21:30:00.000+00:00,feeder,2,N Current (RMS),A,36.6
210724,Bathpool,2024-04-04T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,100.9
210724,Bathpool,2024-04-04T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,102.0
210724,Bathpool,2024-04-04T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.3
210724,Bathpool,2024-04-04T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
210724,Bathpool,2024-04-04T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.53
210724,Bathpool,2024-04-04T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.05
210724,Bathpool,2024-04-04T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.16
210724,Bathpool,2024-04-04T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.12
210724,Bathpool,2024-04-04T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.78
210724,Bathpool,2024-04-04T21:30:00.000+00:00,feeder,1,N Current (RMS),A,52.5
210724,Bathpool,2024-04-04T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.7
210724,Bathpool,2024-04-04T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
210724,Bathpool,2024-04-04T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.4
210724,Bathpool,2024-04-04T21:30:00.000+00:00,transformer,,Temperature,C,27.9
210724,Bathpool,2024-04-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
210724,Bathpool,2024-04-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
210724,Bathpool,2024-04-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
210724,Bathpool,2024-04-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
210724,Bathpool,2024-04-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
210724,Bathpool,2024-04-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
210724,Bathpool,2024-04-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
210724,Bathpool,2024-04-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
210724,Bathpool,2024-04-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
210724,Bathpool,2024-04-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,55.6
210724,Bathpool,2024-04-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,49.13
210724,Bathpool,2024-04-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,53.99
210724,Bathpool,2024-04-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
210724,Bathpool,2024-04-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
210724,Bathpool,2024-04-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
210724,Bathpool,2024-04-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
210724,Bathpool,2024-04-04T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
210724,Bathpool,2024-04-04T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.03
210724,Bathpool,2024-04-04T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.44
210724,Bathpool,2024-04-04T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.82
210724,Bathpool,2024-04-04T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.59
210724,Bathpool,2024-04-04T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.12
210724,Bathpool,2024-04-04T21:20:00.000+00:00,feeder,3,N Current (RMS),A,41.4
210724,Bathpool,2024-04-04T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.6
210724,Bathpool,2024-04-04T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.2
210724,Bathpool,2024-04-04T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.4
210724,Bathpool,2024-04-04T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
210724,Bathpool,2024-04-04T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
210724,Bathpool,2024-04-04T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
210724,Bathpool,2024-04-04T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.92
210724,Bathpool,2024-04-04T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.34
210724,Bathpool,2024-04-04T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.86
210724,Bathpool,2024-04-04T21:20:00.000+00:00,feeder,2,N Current (RMS),A,37.4
210724,Bathpool,2024-04-04T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,102.6
210724,Bathpool,2024-04-04T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,104.1
210724,Bathpool,2024-04-04T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.4
210724,Bathpool,2024-04-04T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
210724,Bathpool,2024-04-04T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.29
210724,Bathpool,2024-04-04T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.35
210724,Bathpool,2024-04-04T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.8
210724,Bathpool,2024-04-04T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.5
210724,Bathpool,2024-04-04T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.3
210724,Bathpool,2024-04-04T21:20:00.000+00:00,feeder,1,N Current (RMS),A,41.7
210724,Bathpool,2024-04-04T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.2
210724,Bathpool,2024-04-04T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.4
210724,Bathpool,2024-04-04T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
210724,Bathpool,2024-04-04T21:20:00.000+00:00,transformer,,Temperature,C,27.9
210724,Bathpool,2024-04-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
210724,Bathpool,2024-04-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
210724,Bathpool,2024-04-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
210724,Bathpool,2024-04-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
210724,Bathpool,2024-04-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
210724,Bathpool,2024-04-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
210724,Bathpool,2024-04-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
210724,Bathpool,2024-04-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
210724,Bathpool,2024-04-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
210724,Bathpool,2024-04-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,57.54
210724,Bathpool,2024-04-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,60.43
210724,Bathpool,2024-04-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,49.27
210724,Bathpool,2024-04-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
210724,Bathpool,2024-04-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
210724,Bathpool,2024-04-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.6
210724,Bathpool,2024-04-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
210724,Bathpool,2024-04-04T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
210724,Bathpool,2024-04-04T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.09
210724,Bathpool,2024-04-04T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.5
210724,Bathpool,2024-04-04T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.9
210724,Bathpool,2024-04-04T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.62
210724,Bathpool,2024-04-04T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.6
210724,Bathpool,2024-04-04T21:10:00.000+00:00,feeder,3,N Current (RMS),A,49.6
210724,Bathpool,2024-04-04T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
210724,Bathpool,2024-04-04T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.2
210724,Bathpool,2024-04-04T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,88.0
210724,Bathpool,2024-04-04T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.84
210724,Bathpool,2024-04-04T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
210724,Bathpool,2024-04-04T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.11
210724,Bathpool,2024-04-04T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.83
210724,Bathpool,2024-04-04T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.7
210724,Bathpool,2024-04-04T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.85
210724,Bathpool,2024-04-04T21:10:00.000+00:00,feeder,2,N Current (RMS),A,34.7
210724,Bathpool,2024-04-04T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,128.6
210724,Bathpool,2024-04-04T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,124.0
210724,Bathpool,2024-04-04T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,111.8
210724,Bathpool,2024-04-04T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
210724,Bathpool,2024-04-04T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.13
210724,Bathpool,2024-04-04T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.87
210724,Bathpool,2024-04-04T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.76
210724,Bathpool,2024-04-04T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.39
210724,Bathpool,2024-04-04T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.26
210724,Bathpool,2024-04-04T21:10:00.000+00:00,feeder,1,N Current (RMS),A,41.5
210724,Bathpool,2024-04-04T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.2
210724,Bathpool,2024-04-04T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.1
210724,Bathpool,2024-04-04T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.7
210724,Bathpool,2024-04-04T21:10:00.000+00:00,transformer,,Temperature,C,28.0
210724,Bathpool,2024-04-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
210724,Bathpool,2024-04-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
210724,Bathpool,2024-04-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
210724,Bathpool,2024-04-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
210724,Bathpool,2024-04-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
210724,Bathpool,2024-04-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
210724,Bathpool,2024-04-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
210724,Bathpool,2024-04-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
210724,Bathpool,2024-04-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
210724,Bathpool,2024-04-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,61.49
210724,Bathpool,2024-04-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,62.71
210724,Bathpool,2024-04-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,59.71
210724,Bathpool,2024-04-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,95.5
210724,Bathpool,2024-04-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.4
210724,Bathpool,2024-04-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.3
210724,Bathpool,2024-04-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
210724,Bathpool,2024-04-04T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
210724,Bathpool,2024-04-04T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.23
210724,Bathpool,2024-04-04T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.81
210724,Bathpool,2024-04-04T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.52
210724,Bathpool,2024-04-04T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.34
210724,Bathpool,2024-04-04T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.62
210724,Bathpool,2024-04-04T21:00:00.000+00:00,feeder,3,N Current (RMS),A,62.5
210724,Bathpool,2024-04-04T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
210724,Bathpool,2024-04-04T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,86.3
210724,Bathpool,2024-04-04T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,96.6
210724,Bathpool,2024-04-04T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
210724,Bathpool,2024-04-04T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
210724,Bathpool,2024-04-04T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.61
210724,Bathpool,2024-04-04T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.42
210724,Bathpool,2024-04-04T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,35.1
210724,Bathpool,2024-04-04T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.86
210724,Bathpool,2024-04-04T21:00:00.000+00:00,feeder,2,N Current (RMS),A,35.8
210724,Bathpool,2024-04-04T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,147.0
210724,Bathpool,2024-04-04T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,149.0
210724,Bathpool,2024-04-04T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,134.0
210724,Bathpool,2024-04-04T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
210724,Bathpool,2024-04-04T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
210724,Bathpool,2024-04-04T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.9
210724,Bathpool,2024-04-04T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.51
210724,Bathpool,2024-04-04T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.25
210724,Bathpool,2024-04-04T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.14
210724,Bathpool,2024-04-04T21:00:00.000+00:00,feeder,1,N Current (RMS),A,43.0
210724,Bathpool,2024-04-04T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.4
210724,Bathpool,2024-04-04T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
210724,Bathpool,2024-04-04T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.4
210724,Bathpool,2024-04-04T21:00:00.000+00:00,transformer,,Temperature,C,28.0
210724,Bathpool,2024-04-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
210724,Bathpool,2024-04-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
210724,Bathpool,2024-04-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
210724,Bathpool,2024-04-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
210724,Bathpool,2024-04-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
210724,Bathpool,2024-04-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
210724,Bathpool,2024-04-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
210724,Bathpool,2024-04-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
210724,Bathpool,2024-04-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
210724,Bathpool,2024-04-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,61.45
210724,Bathpool,2024-04-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,68.69
210724,Bathpool,2024-04-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,70.63
210724,Bathpool,2024-04-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,106.8
210724,Bathpool,2024-04-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.2
210724,Bathpool,2024-04-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.5
210724,Bathpool,2024-04-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.7
210724,Bathpool,2024-04-04T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
210724,Bathpool,2024-04-04T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.35
210724,Bathpool,2024-04-04T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.01
210724,Bathpool,2024-04-04T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.76
210724,Bathpool,2024-04-04T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.97
210724,Bathpool,2024-04-04T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.93
210724,Bathpool,2024-04-04T20:50:00.000+00:00,feeder,3,N Current (RMS),A,62.7
210724,Bathpool,2024-04-04T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
210724,Bathpool,2024-04-04T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,100.8
210724,Bathpool,2024-04-04T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.2
210724,Bathpool,2024-04-04T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.51
210724,Bathpool,2024-04-04T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.14
210724,Bathpool,2024-04-04T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.42
210724,Bathpool,2024-04-04T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,37.54
210724,Bathpool,2024-04-04T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,38.26
210724,Bathpool,2024-04-04T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.03
210724,Bathpool,2024-04-04T20:50:00.000+00:00,feeder,2,N Current (RMS),A,34.8
210724,Bathpool,2024-04-04T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,160.4
210724,Bathpool,2024-04-04T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,161.3
210724,Bathpool,2024-04-04T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,147.6
210724,Bathpool,2024-04-04T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
210724,Bathpool,2024-04-04T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
210724,Bathpool,2024-04-04T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
210724,Bathpool,2024-04-04T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.18
210724,Bathpool,2024-04-04T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.8
210724,Bathpool,2024-04-04T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.23
210724,Bathpool,2024-04-04T20:50:00.000+00:00,feeder,1,N Current (RMS),A,63.9
210724,Bathpool,2024-04-04T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.0
210724,Bathpool,2024-04-04T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.8
210724,Bathpool,2024-04-04T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,119.4
210724,Bathpool,2024-04-04T20:50:00.000+00:00,transformer,,Temperature,C,28.0
210724,Bathpool,2024-04-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
210724,Bathpool,2024-04-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
210724,Bathpool,2024-04-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
210724,Bathpool,2024-04-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
210724,Bathpool,2024-04-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
210724,Bathpool,2024-04-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
210724,Bathpool,2024-04-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
210724,Bathpool,2024-04-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
210724,Bathpool,2024-04-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
210724,Bathpool,2024-04-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,67.49
210724,Bathpool,2024-04-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,77.03
210724,Bathpool,2024-04-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,81.19
210724,Bathpool,2024-04-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,113.8
210724,Bathpool,2024-04-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.9
210724,Bathpool,2024-04-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,319.7
210724,Bathpool,2024-04-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,341.0
210724,Bathpool,2024-04-04T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
210724,Bathpool,2024-04-04T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.71
210724,Bathpool,2024-04-04T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.4
210724,Bathpool,2024-04-04T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.9
210724,Bathpool,2024-04-04T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.06
210724,Bathpool,2024-04-04T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.5
210724,Bathpool,2024-04-04T20:40:00.000+00:00,feeder,3,N Current (RMS),A,51.4
210724,Bathpool,2024-04-04T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
210724,Bathpool,2024-04-04T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,90.3
210724,Bathpool,2024-04-04T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
210724,Bathpool,2024-04-04T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.35
210724,Bathpool,2024-04-04T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
210724,Bathpool,2024-04-04T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.55
210724,Bathpool,2024-04-04T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.18
210724,Bathpool,2024-04-04T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,35.74
210724,Bathpool,2024-04-04T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.25
210724,Bathpool,2024-04-04T20:40:00.000+00:00,feeder,2,N Current (RMS),A,35.4
210724,Bathpool,2024-04-04T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,147.5
210724,Bathpool,2024-04-04T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,152.3
210724,Bathpool,2024-04-04T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,145.0
210724,Bathpool,2024-04-04T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
210724,Bathpool,2024-04-04T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
210724,Bathpool,2024-04-04T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.87
210724,Bathpool,2024-04-04T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.64
210724,Bathpool,2024-04-04T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.67
210724,Bathpool,2024-04-04T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.55
210724,Bathpool,2024-04-04T20:40:00.000+00:00,feeder,1,N Current (RMS),A,74.1
210724,Bathpool,2024-04-04T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,124.8
210724,Bathpool,2024-04-04T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
210724,Bathpool,2024-04-04T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,133.7
210724,Bathpool,2024-04-04T20:40:00.000+00:00,transformer,,Temperature,C,28.0
210724,Bathpool,2024-04-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
210724,Bathpool,2024-04-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
210724,Bathpool,2024-04-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
210724,Bathpool,2024-04-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
210724,Bathpool,2024-04-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
210724,Bathpool,2024-04-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
210724,Bathpool,2024-04-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
210724,Bathpool,2024-04-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
210724,Bathpool,2024-04-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
210724,Bathpool,2024-04-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,73.71
210724,Bathpool,2024-04-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,74.47
210724,Bathpool,2024-04-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,81.3
210724,Bathpool,2024-04-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,109.7
210724,Bathpool,2024-04-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.4
210724,Bathpool,2024-04-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,311.4
210724,Bathpool,2024-04-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,342.7
210724,Bathpool,2024-04-04T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
210724,Bathpool,2024-04-04T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.75
210724,Bathpool,2024-04-04T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.37
210724,Bathpool,2024-04-04T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.07
210724,Bathpool,2024-04-04T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.92
210724,Bathpool,2024-04-04T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.14
210724,Bathpool,2024-04-04T20:30:00.000+00:00,feeder,3,N Current (RMS),A,46.5
210724,Bathpool,2024-04-04T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
210724,Bathpool,2024-04-04T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.7
210724,Bathpool,2024-04-04T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.6
210724,Bathpool,2024-04-04T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.33
210724,Bathpool,2024-04-04T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
210724,Bathpool,2024-04-04T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.13
210724,Bathpool,2024-04-04T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.55
210724,Bathpool,2024-04-04T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.19
210724,Bathpool,2024-04-04T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.73
210724,Bathpool,2024-04-04T20:30:00.000+00:00,feeder,2,N Current (RMS),A,34.1
210724,Bathpool,2024-04-04T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,144.6
210724,Bathpool,2024-04-04T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,142.4
210724,Bathpool,2024-04-04T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,141.8
210724,Bathpool,2024-04-04T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
210724,Bathpool,2024-04-04T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
210724,Bathpool,2024-04-04T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
210724,Bathpool,2024-04-04T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.51
210724,Bathpool,2024-04-04T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.16
210724,Bathpool,2024-04-04T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,33.37
210724,Bathpool,2024-04-04T20:30:00.000+00:00,feeder,1,N Current (RMS),A,57.4
210724,Bathpool,2024-04-04T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,128.4
210724,Bathpool,2024-04-04T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.8
210724,Bathpool,2024-04-04T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,141.2
210724,Bathpool,2024-04-04T20:30:00.000+00:00,transformer,,Temperature,C,27.9
210724,Bathpool,2024-04-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
210724,Bathpool,2024-04-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
210724,Bathpool,2024-04-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
210724,Bathpool,2024-04-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
210724,Bathpool,2024-04-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
210724,Bathpool,2024-04-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
210724,Bathpool,2024-04-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
210724,Bathpool,2024-04-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
210724,Bathpool,2024-04-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
210724,Bathpool,2024-04-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,74.14
210724,Bathpool,2024-04-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,74.27
210724,Bathpool,2024-04-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,83.24
210724,Bathpool,2024-04-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,113.9
210724,Bathpool,2024-04-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,311.8
210724,Bathpool,2024-04-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,311.9
210724,Bathpool,2024-04-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,351.0
210724,Bathpool,2024-04-04T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
210724,Bathpool,2024-04-04T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.59
210724,Bathpool,2024-04-04T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.52
210724,Bathpool,2024-04-04T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.88
210724,Bathpool,2024-04-04T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.81
210724,Bathpool,2024-04-04T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.59
210724,Bathpool,2024-04-04T20:20:00.000+00:00,feeder,3,N Current (RMS),A,47.1
210724,Bathpool,2024-04-04T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.9
210724,Bathpool,2024-04-04T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.9
210724,Bathpool,2024-04-04T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,85.4
210724,Bathpool,2024-04-04T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.33
210724,Bathpool,2024-04-04T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
210724,Bathpool,2024-04-04T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.19
210724,Bathpool,2024-04-04T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.5
210724,Bathpool,2024-04-04T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.26
210724,Bathpool,2024-04-04T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.03
210724,Bathpool,2024-04-04T20:20:00.000+00:00,feeder,2,N Current (RMS),A,33.8
210724,Bathpool,2024-04-04T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,164.8
210724,Bathpool,2024-04-04T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,154.1
210724,Bathpool,2024-04-04T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,148.5
210724,Bathpool,2024-04-04T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
210724,Bathpool,2024-04-04T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
210724,Bathpool,2024-04-04T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
210724,Bathpool,2024-04-04T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.37
210724,Bathpool,2024-04-04T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.28
210724,Bathpool,2024-04-04T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.25
210724,Bathpool,2024-04-04T20:20:00.000+00:00,feeder,1,N Current (RMS),A,57.8
210724,Bathpool,2024-04-04T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,115.8
210724,Bathpool,2024-04-04T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.3
210724,Bathpool,2024-04-04T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,132.6
210724,Bathpool,2024-04-04T20:20:00.000+00:00,transformer,,Temperature,C,27.9
210724,Bathpool,2024-04-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
210724,Bathpool,2024-04-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
210724,Bathpool,2024-04-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
210724,Bathpool,2024-04-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
210724,Bathpool,2024-04-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
210724,Bathpool,2024-04-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
210724,Bathpool,2024-04-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
210724,Bathpool,2024-04-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
210724,Bathpool,2024-04-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
210724,Bathpool,2024-04-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,78.74
210724,Bathpool,2024-04-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,73.34
210724,Bathpool,2024-04-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,84.87
210724,Bathpool,2024-04-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,115.7
210724,Bathpool,2024-04-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,331.7
210724,Bathpool,2024-04-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,307.8
210724,Bathpool,2024-04-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,358.8
210724,Bathpool,2024-04-04T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
210724,Bathpool,2024-04-04T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.66
210724,Bathpool,2024-04-04T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.09
210724,Bathpool,2024-04-04T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.73
210724,Bathpool,2024-04-04T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.28
210724,Bathpool,2024-04-04T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.36
210724,Bathpool,2024-04-04T20:10:00.000+00:00,feeder,3,N Current (RMS),A,42.3
210724,Bathpool,2024-04-04T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.3
210724,Bathpool,2024-04-04T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,83.9
210724,Bathpool,2024-04-04T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.6
210724,Bathpool,2024-04-04T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
210724,Bathpool,2024-04-04T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
210724,Bathpool,2024-04-04T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.91
210724,Bathpool,2024-04-04T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.68
210724,Bathpool,2024-04-04T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.5
210724,Bathpool,2024-04-04T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.15
210724,Bathpool,2024-04-04T20:10:00.000+00:00,feeder,2,N Current (RMS),A,33.8
210724,Bathpool,2024-04-04T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,149.4
210724,Bathpool,2024-04-04T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,140.1
210724,Bathpool,2024-04-04T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,129.5
210724,Bathpool,2024-04-04T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
210724,Bathpool,2024-04-04T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
210724,Bathpool,2024-04-04T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
210724,Bathpool,2024-04-04T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.92
210724,Bathpool,2024-04-04T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.37
210724,Bathpool,2024-04-04T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.55
210724,Bathpool,2024-04-04T20:10:00.000+00:00,feeder,1,N Current (RMS),A,62.0
210724,Bathpool,2024-04-04T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,134.6
210724,Bathpool,2024-04-04T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,95.1
210724,Bathpool,2024-04-04T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,133.7
210724,Bathpool,2024-04-04T20:10:00.000+00:00,transformer,,Temperature,C,27.9
210724,Bathpool,2024-04-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
210724,Bathpool,2024-04-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
210724,Bathpool,2024-04-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
210724,Bathpool,2024-04-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
210724,Bathpool,2024-04-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
210724,Bathpool,2024-04-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
210724,Bathpool,2024-04-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
210724,Bathpool,2024-04-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
210724,Bathpool,2024-04-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
210724,Bathpool,2024-04-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,79.33
210724,Bathpool,2024-04-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,74.15
210724,Bathpool,2024-04-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,75.06
210724,Bathpool,2024-04-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,100.8
210724,Bathpool,2024-04-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,334.4
210724,Bathpool,2024-04-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,312.9
210724,Bathpool,2024-04-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.8
210724,Bathpool,2024-04-04T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
210724,Bathpool,2024-04-04T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.66
210724,Bathpool,2024-04-04T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.29
210724,Bathpool,2024-04-04T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.97
210724,Bathpool,2024-04-04T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.23
210724,Bathpool,2024-04-04T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.57
210724,Bathpool,2024-04-04T20:00:00.000+00:00,feeder,3,N Current (RMS),A,44.9
210724,Bathpool,2024-04-04T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.3
210724,Bathpool,2024-04-04T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,90.8
210724,Bathpool,2024-04-04T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
210724,Bathpool,2024-04-04T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
210724,Bathpool,2024-04-04T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.25
210724,Bathpool,2024-04-04T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
210724,Bathpool,2024-04-04T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.54
210724,Bathpool,2024-04-04T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.71
210724,Bathpool,2024-04-04T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.93
210724,Bathpool,2024-04-04T20:00:00.000+00:00,feeder,2,N Current (RMS),A,33.9
210724,Bathpool,2024-04-04T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,131.6
210724,Bathpool,2024-04-04T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,131.4
210724,Bathpool,2024-04-04T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,125.2
210724,Bathpool,2024-04-04T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
210724,Bathpool,2024-04-04T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
210724,Bathpool,2024-04-04T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.99
210724,Bathpool,2024-04-04T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.56
210724,Bathpool,2024-04-04T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.24
210724,Bathpool,2024-04-04T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,34.26
210724,Bathpool,2024-04-04T20:00:00.000+00:00,feeder,1,N Current (RMS),A,66.5
210724,Bathpool,2024-04-04T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,128.7
210724,Bathpool,2024-04-04T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.0
210724,Bathpool,2024-04-04T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,145.6
210724,Bathpool,2024-04-04T20:00:00.000+00:00,transformer,,Temperature,C,27.9
210724,Bathpool,2024-04-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
210724,Bathpool,2024-04-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
210724,Bathpool,2024-04-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
210724,Bathpool,2024-04-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
210724,Bathpool,2024-04-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
210724,Bathpool,2024-04-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
210724,Bathpool,2024-04-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
210724,Bathpool,2024-04-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
210724,Bathpool,2024-04-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
210724,Bathpool,2024-04-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,74.07
210724,Bathpool,2024-04-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,74.19
210724,Bathpool,2024-04-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,78.76
210724,Bathpool,2024-04-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,108.4
210724,Bathpool,2024-04-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,312.0
210724,Bathpool,2024-04-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,312.1
210724,Bathpool,2024-04-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,333.3
210724,Bathpool,2024-04-04T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
210724,Bathpool,2024-04-04T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.88
210724,Bathpool,2024-04-04T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.53
210724,Bathpool,2024-04-04T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.5
210724,Bathpool,2024-04-04T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.84
210724,Bathpool,2024-04-04T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.46
210724,Bathpool,2024-04-04T19:50:00.000+00:00,feeder,3,N Current (RMS),A,41.2
210724,Bathpool,2024-04-04T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.8
210724,Bathpool,2024-04-04T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.6
210724,Bathpool,2024-04-04T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.6
210724,Bathpool,2024-04-04T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
210724,Bathpool,2024-04-04T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
210724,Bathpool,2024-04-04T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.57
210724,Bathpool,2024-04-04T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,36.63
210724,Bathpool,2024-04-04T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,36.96
210724,Bathpool,2024-04-04T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.59
210724,Bathpool,2024-04-04T19:50:00.000+00:00,feeder,2,N Current (RMS),A,35.3
210724,Bathpool,2024-04-04T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,157.0
210724,Bathpool,2024-04-04T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,157.1
210724,Bathpool,2024-04-04T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,141.8
210724,Bathpool,2024-04-04T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
210724,Bathpool,2024-04-04T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
210724,Bathpool,2024-04-04T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.89
210724,Bathpool,2024-04-04T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.68
210724,Bathpool,2024-04-04T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.92
210724,Bathpool,2024-04-04T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.41
210724,Bathpool,2024-04-04T19:50:00.000+00:00,feeder,1,N Current (RMS),A,70.3
210724,Bathpool,2024-04-04T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,134.0
210724,Bathpool,2024-04-04T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.5
210724,Bathpool,2024-04-04T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,142.3
210724,Bathpool,2024-04-04T19:50:00.000+00:00,transformer,,Temperature,C,27.9
210724,Bathpool,2024-04-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
210724,Bathpool,2024-04-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
210724,Bathpool,2024-04-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
210724,Bathpool,2024-04-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
210724,Bathpool,2024-04-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
210724,Bathpool,2024-04-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
210724,Bathpool,2024-04-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
210724,Bathpool,2024-04-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
210724,Bathpool,2024-04-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
210724,Bathpool,2024-04-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,82.81
210724,Bathpool,2024-04-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,74.72
210724,Bathpool,2024-04-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,83.47
210724,Bathpool,2024-04-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,113.5
210724,Bathpool,2024-04-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,348.7
210724,Bathpool,2024-04-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.3
210724,Bathpool,2024-04-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,353.8
210724,Bathpool,2024-04-04T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
210724,Bathpool,2024-04-04T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.96
210724,Bathpool,2024-04-04T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.29
210724,Bathpool,2024-04-04T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.28
210724,Bathpool,2024-04-04T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.08
210724,Bathpool,2024-04-04T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.86
210724,Bathpool,2024-04-04T19:40:00.000+00:00,feeder,3,N Current (RMS),A,38.6
210724,Bathpool,2024-04-04T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.6
210724,Bathpool,2024-04-04T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,79.0
210724,Bathpool,2024-04-04T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.6
210724,Bathpool,2024-04-04T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
210724,Bathpool,2024-04-04T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
210724,Bathpool,2024-04-04T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.3
210724,Bathpool,2024-04-04T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.22
210724,Bathpool,2024-04-04T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.36
210724,Bathpool,2024-04-04T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.22
210724,Bathpool,2024-04-04T19:40:00.000+00:00,feeder,2,N Current (RMS),A,33.4
210724,Bathpool,2024-04-04T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,146.2
210724,Bathpool,2024-04-04T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,141.8
210724,Bathpool,2024-04-04T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,134.7
210724,Bathpool,2024-04-04T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
210724,Bathpool,2024-04-04T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
210724,Bathpool,2024-04-04T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.24
210724,Bathpool,2024-04-04T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.01
210724,Bathpool,2024-04-04T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.34
210724,Bathpool,2024-04-04T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.77
210724,Bathpool,2024-04-04T19:40:00.000+00:00,feeder,1,N Current (RMS),A,54.8
210724,Bathpool,2024-04-04T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,135.1
210724,Bathpool,2024-04-04T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,98.8
210724,Bathpool,2024-04-04T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,131.4
210724,Bathpool,2024-04-04T19:40:00.000+00:00,transformer,,Temperature,C,27.9
210724,Bathpool,2024-04-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
210724,Bathpool,2024-04-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
210724,Bathpool,2024-04-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
210724,Bathpool,2024-04-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
210724,Bathpool,2024-04-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
210724,Bathpool,2024-04-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
210724,Bathpool,2024-04-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
210724,Bathpool,2024-04-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
210724,Bathpool,2024-04-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
210724,Bathpool,2024-04-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,84.51
210724,Bathpool,2024-04-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,74.79
210724,Bathpool,2024-04-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,78.84
210724,Bathpool,2024-04-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,107.3
210724,Bathpool,2024-04-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,355.1
210724,Bathpool,2024-04-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,314.5
210724,Bathpool,2024-04-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,333.7
210724,Bathpool,2024-04-04T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
210724,Bathpool,2024-04-04T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.07
210724,Bathpool,2024-04-04T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.8
210724,Bathpool,2024-04-04T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.96
210724,Bathpool,2024-04-04T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.08
210724,Bathpool,2024-04-04T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.33
210724,Bathpool,2024-04-04T19:30:00.000+00:00,feeder,3,N Current (RMS),A,47.4
210724,Bathpool,2024-04-04T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.9
210724,Bathpool,2024-04-04T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,90.2
210724,Bathpool,2024-04-04T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.6
210724,Bathpool,2024-04-04T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
210724,Bathpool,2024-04-04T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.59
210724,Bathpool,2024-04-04T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
210724,Bathpool,2024-04-04T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.57
210724,Bathpool,2024-04-04T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,34.81
210724,Bathpool,2024-04-04T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.47
210724,Bathpool,2024-04-04T19:30:00.000+00:00,feeder,2,N Current (RMS),A,40.2
210724,Bathpool,2024-04-04T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,141.9
210724,Bathpool,2024-04-04T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,146.6
210724,Bathpool,2024-04-04T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,121.3
210724,Bathpool,2024-04-04T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
210724,Bathpool,2024-04-04T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
210724,Bathpool,2024-04-04T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.07
210724,Bathpool,2024-04-04T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,39.3
210724,Bathpool,2024-04-04T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.07
210724,Bathpool,2024-04-04T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,40.28
210724,Bathpool,2024-04-04T19:30:00.000+00:00,feeder,1,N Current (RMS),A,88.4
210724,Bathpool,2024-04-04T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,164.1
210724,Bathpool,2024-04-04T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.7
210724,Bathpool,2024-04-04T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,168.8
