Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
210724,Bathpool,2024-04-04T19:30:00.000+00:00,transformer,,Temperature,C,27.8
210724,Bathpool,2024-04-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
210724,Bathpool,2024-04-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
210724,Bathpool,2024-04-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
210724,Bathpool,2024-04-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
210724,Bathpool,2024-04-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
210724,Bathpool,2024-04-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
210724,Bathpool,2024-04-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
210724,Bathpool,2024-04-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
210724,Bathpool,2024-04-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
210724,Bathpool,2024-04-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,85.83
210724,Bathpool,2024-04-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,78.95
210724,Bathpool,2024-04-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,85.08
210724,Bathpool,2024-04-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,112.1
210724,Bathpool,2024-04-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,356.6
210724,Bathpool,2024-04-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,329.0
210724,Bathpool,2024-04-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,355.6
210724,Bathpool,2024-04-04T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
210724,Bathpool,2024-04-04T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.3
210724,Bathpool,2024-04-04T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.59
210724,Bathpool,2024-04-04T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.72
210724,Bathpool,2024-04-04T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.19
210724,Bathpool,2024-04-04T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.95
210724,Bathpool,2024-04-04T19:20:00.000+00:00,feeder,3,N Current (RMS),A,68.2
210724,Bathpool,2024-04-04T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.1
210724,Bathpool,2024-04-04T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,115.7
210724,Bathpool,2024-04-04T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.0
210724,Bathpool,2024-04-04T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
210724,Bathpool,2024-04-04T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
210724,Bathpool,2024-04-04T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
210724,Bathpool,2024-04-04T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.49
210724,Bathpool,2024-04-04T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,38.69
210724,Bathpool,2024-04-04T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.09
210724,Bathpool,2024-04-04T19:20:00.000+00:00,feeder,2,N Current (RMS),A,43.7
210724,Bathpool,2024-04-04T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,154.3
210724,Bathpool,2024-04-04T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,162.3
210724,Bathpool,2024-04-04T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,129.0
210724,Bathpool,2024-04-04T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
210724,Bathpool,2024-04-04T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
210724,Bathpool,2024-04-04T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.29
210724,Bathpool,2024-04-04T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.98
210724,Bathpool,2024-04-04T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.7
210724,Bathpool,2024-04-04T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,35.28
210724,Bathpool,2024-04-04T19:20:00.000+00:00,feeder,1,N Current (RMS),A,76.2
210724,Bathpool,2024-04-04T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,149.8
210724,Bathpool,2024-04-04T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.8
210724,Bathpool,2024-04-04T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,148.1
210724,Bathpool,2024-04-04T19:20:00.000+00:00,transformer,,Temperature,C,27.8
210724,Bathpool,2024-04-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
210724,Bathpool,2024-04-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
210724,Bathpool,2024-04-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
210724,Bathpool,2024-04-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
210724,Bathpool,2024-04-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
210724,Bathpool,2024-04-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
210724,Bathpool,2024-04-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
210724,Bathpool,2024-04-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
210724,Bathpool,2024-04-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
210724,Bathpool,2024-04-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,83.19
210724,Bathpool,2024-04-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,87.57
210724,Bathpool,2024-04-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,83.32
210724,Bathpool,2024-04-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,108.6
210724,Bathpool,2024-04-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,346.5
210724,Bathpool,2024-04-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,363.8
210724,Bathpool,2024-04-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,349.1
210724,Bathpool,2024-04-04T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
210724,Bathpool,2024-04-04T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.99
210724,Bathpool,2024-04-04T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.61
210724,Bathpool,2024-04-04T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.37
210724,Bathpool,2024-04-04T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.24
210724,Bathpool,2024-04-04T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.28
210724,Bathpool,2024-04-04T19:10:00.000+00:00,feeder,3,N Current (RMS),A,52.1
210724,Bathpool,2024-04-04T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
210724,Bathpool,2024-04-04T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.8
210724,Bathpool,2024-04-04T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.5
210724,Bathpool,2024-04-04T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
210724,Bathpool,2024-04-04T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.66
210724,Bathpool,2024-04-04T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
210724,Bathpool,2024-04-04T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.82
210724,Bathpool,2024-04-04T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.22
210724,Bathpool,2024-04-04T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.14
210724,Bathpool,2024-04-04T19:10:00.000+00:00,feeder,2,N Current (RMS),A,38.1
210724,Bathpool,2024-04-04T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,139.3
210724,Bathpool,2024-04-04T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,144.3
210724,Bathpool,2024-04-04T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,124.3
210724,Bathpool,2024-04-04T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
210724,Bathpool,2024-04-04T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.25
210724,Bathpool,2024-04-04T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.95
210724,Bathpool,2024-04-04T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
210724,Bathpool,2024-04-04T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.66
210724,Bathpool,2024-04-04T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,40.45
210724,Bathpool,2024-04-04T19:10:00.000+00:00,feeder,1,N Current (RMS),A,98.0
210724,Bathpool,2024-04-04T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,154.6
210724,Bathpool,2024-04-04T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.4
210724,Bathpool,2024-04-04T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,170.6
210724,Bathpool,2024-04-04T19:10:00.000+00:00,transformer,,Temperature,C,27.8
210724,Bathpool,2024-04-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
210724,Bathpool,2024-04-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
210724,Bathpool,2024-04-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
210724,Bathpool,2024-04-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
210724,Bathpool,2024-04-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
210724,Bathpool,2024-04-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
210724,Bathpool,2024-04-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
210724,Bathpool,2024-04-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.9
210724,Bathpool,2024-04-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
210724,Bathpool,2024-04-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,81.19
210724,Bathpool,2024-04-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,72.13
210724,Bathpool,2024-04-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,88.88
210724,Bathpool,2024-04-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,134.3
210724,Bathpool,2024-04-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,338.5
210724,Bathpool,2024-04-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,303.2
210724,Bathpool,2024-04-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,373.5
210724,Bathpool,2024-04-04T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
210724,Bathpool,2024-04-04T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.55
210724,Bathpool,2024-04-04T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.15
210724,Bathpool,2024-04-04T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.61
210724,Bathpool,2024-04-04T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.26
210724,Bathpool,2024-04-04T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.59
210724,Bathpool,2024-04-04T19:00:00.000+00:00,feeder,3,N Current (RMS),A,51.8
210724,Bathpool,2024-04-04T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
210724,Bathpool,2024-04-04T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,90.8
210724,Bathpool,2024-04-04T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,88.7
210724,Bathpool,2024-04-04T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
210724,Bathpool,2024-04-04T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.05
210724,Bathpool,2024-04-04T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
210724,Bathpool,2024-04-04T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.36
210724,Bathpool,2024-04-04T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.06
210724,Bathpool,2024-04-04T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.15
210724,Bathpool,2024-04-04T19:00:00.000+00:00,feeder,2,N Current (RMS),A,38.0
210724,Bathpool,2024-04-04T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,141.3
210724,Bathpool,2024-04-04T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,143.1
210724,Bathpool,2024-04-04T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,120.0
210724,Bathpool,2024-04-04T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
210724,Bathpool,2024-04-04T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
210724,Bathpool,2024-04-04T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
210724,Bathpool,2024-04-04T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,37.95
210724,Bathpool,2024-04-04T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.85
210724,Bathpool,2024-04-04T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,44.57
210724,Bathpool,2024-04-04T19:00:00.000+00:00,feeder,1,N Current (RMS),A,102.6
210724,Bathpool,2024-04-04T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,159.1
210724,Bathpool,2024-04-04T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
210724,Bathpool,2024-04-04T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,187.7
210724,Bathpool,2024-04-04T19:00:00.000+00:00,transformer,,Temperature,C,27.7
210724,Bathpool,2024-04-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
210724,Bathpool,2024-04-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
210724,Bathpool,2024-04-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
210724,Bathpool,2024-04-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
210724,Bathpool,2024-04-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
210724,Bathpool,2024-04-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
210724,Bathpool,2024-04-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
210724,Bathpool,2024-04-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
210724,Bathpool,2024-04-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
210724,Bathpool,2024-04-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,83.92
210724,Bathpool,2024-04-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,76.17
210724,Bathpool,2024-04-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,93.31
210724,Bathpool,2024-04-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,133.5
210724,Bathpool,2024-04-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,350.8
210724,Bathpool,2024-04-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,319.2
210724,Bathpool,2024-04-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,391.6
210724,Bathpool,2024-04-04T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
210724,Bathpool,2024-04-04T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.92
210724,Bathpool,2024-04-04T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.92
210724,Bathpool,2024-04-04T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.05
210724,Bathpool,2024-04-04T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.02
210724,Bathpool,2024-04-04T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.62
210724,Bathpool,2024-04-04T18:50:00.000+00:00,feeder,3,N Current (RMS),A,62.8
210724,Bathpool,2024-04-04T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.6
210724,Bathpool,2024-04-04T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,86.1
210724,Bathpool,2024-04-04T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,105.1
210724,Bathpool,2024-04-04T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
210724,Bathpool,2024-04-04T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.83
210724,Bathpool,2024-04-04T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
210724,Bathpool,2024-04-04T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.49
210724,Bathpool,2024-04-04T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.97
210724,Bathpool,2024-04-04T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.87
210724,Bathpool,2024-04-04T18:50:00.000+00:00,feeder,2,N Current (RMS),A,36.3
210724,Bathpool,2024-04-04T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,134.0
210724,Bathpool,2024-04-04T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,135.6
210724,Bathpool,2024-04-04T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,123.1
210724,Bathpool,2024-04-04T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.28
210724,Bathpool,2024-04-04T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.39
210724,Bathpool,2024-04-04T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
210724,Bathpool,2024-04-04T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,44.36
210724,Bathpool,2024-04-04T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.16
210724,Bathpool,2024-04-04T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,34.68
210724,Bathpool,2024-04-04T18:50:00.000+00:00,feeder,1,N Current (RMS),A,109.6
210724,Bathpool,2024-04-04T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,185.7
210724,Bathpool,2024-04-04T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.9
210724,Bathpool,2024-04-04T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,146.2
210724,Bathpool,2024-04-04T18:50:00.000+00:00,transformer,,Temperature,C,27.6
210724,Bathpool,2024-04-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
210724,Bathpool,2024-04-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
210724,Bathpool,2024-04-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
210724,Bathpool,2024-04-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
210724,Bathpool,2024-04-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
210724,Bathpool,2024-04-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
210724,Bathpool,2024-04-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
210724,Bathpool,2024-04-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.13
210724,Bathpool,2024-04-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
210724,Bathpool,2024-04-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,86.9
210724,Bathpool,2024-04-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,70.14
210724,Bathpool,2024-04-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,88.17
210724,Bathpool,2024-04-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,137.9
210724,Bathpool,2024-04-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,363.4
210724,Bathpool,2024-04-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.7
210724,Bathpool,2024-04-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,370.7
210724,Bathpool,2024-04-04T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
210724,Bathpool,2024-04-04T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.56
210724,Bathpool,2024-04-04T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.23
210724,Bathpool,2024-04-04T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.75
210724,Bathpool,2024-04-04T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.59
210724,Bathpool,2024-04-04T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.15
210724,Bathpool,2024-04-04T18:40:00.000+00:00,feeder,3,N Current (RMS),A,51.1
210724,Bathpool,2024-04-04T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.3
210724,Bathpool,2024-04-04T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,96.6
210724,Bathpool,2024-04-04T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,107.3
210724,Bathpool,2024-04-04T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
210724,Bathpool,2024-04-04T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.69
210724,Bathpool,2024-04-04T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
210724,Bathpool,2024-04-04T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.52
210724,Bathpool,2024-04-04T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.34
210724,Bathpool,2024-04-04T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.31
210724,Bathpool,2024-04-04T18:40:00.000+00:00,feeder,2,N Current (RMS),A,34.6
210724,Bathpool,2024-04-04T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,146.5
210724,Bathpool,2024-04-04T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,125.1
210724,Bathpool,2024-04-04T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,128.9
210724,Bathpool,2024-04-04T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.65
210724,Bathpool,2024-04-04T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.11
210724,Bathpool,2024-04-04T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
210724,Bathpool,2024-04-04T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,48.96
210724,Bathpool,2024-04-04T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.52
210724,Bathpool,2024-04-04T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.99
210724,Bathpool,2024-04-04T18:40:00.000+00:00,feeder,1,N Current (RMS),A,110.1
210724,Bathpool,2024-04-04T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,205.0
210724,Bathpool,2024-04-04T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.4
210724,Bathpool,2024-04-04T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,139.2
210724,Bathpool,2024-04-04T18:40:00.000+00:00,transformer,,Temperature,C,27.6
210724,Bathpool,2024-04-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
210724,Bathpool,2024-04-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
210724,Bathpool,2024-04-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
210724,Bathpool,2024-04-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
210724,Bathpool,2024-04-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
210724,Bathpool,2024-04-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
210724,Bathpool,2024-04-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
210724,Bathpool,2024-04-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.37
210724,Bathpool,2024-04-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
210724,Bathpool,2024-04-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,101.22
210724,Bathpool,2024-04-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,74.44
210724,Bathpool,2024-04-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,88.45
210724,Bathpool,2024-04-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,150.4
210724,Bathpool,2024-04-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,423.8
210724,Bathpool,2024-04-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,314.1
210724,Bathpool,2024-04-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,371.6
210724,Bathpool,2024-04-04T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
210724,Bathpool,2024-04-04T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.98
210724,Bathpool,2024-04-04T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.74
210724,Bathpool,2024-04-04T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.44
210724,Bathpool,2024-04-04T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.08
210724,Bathpool,2024-04-04T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.52
210724,Bathpool,2024-04-04T18:30:00.000+00:00,feeder,3,N Current (RMS),A,52.3
210724,Bathpool,2024-04-04T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,86.6
210724,Bathpool,2024-04-04T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,87.0
210724,Bathpool,2024-04-04T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,105.8
210724,Bathpool,2024-04-04T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
210724,Bathpool,2024-04-04T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
210724,Bathpool,2024-04-04T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.7
210724,Bathpool,2024-04-04T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,35.28
210724,Bathpool,2024-04-04T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.66
210724,Bathpool,2024-04-04T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.69
210724,Bathpool,2024-04-04T18:30:00.000+00:00,feeder,2,N Current (RMS),A,41.2
210724,Bathpool,2024-04-04T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,150.4
210724,Bathpool,2024-04-04T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,131.1
210724,Bathpool,2024-04-04T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,150.1
210724,Bathpool,2024-04-04T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
210724,Bathpool,2024-04-04T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
210724,Bathpool,2024-04-04T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
210724,Bathpool,2024-04-04T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,44.6
210724,Bathpool,2024-04-04T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.46
210724,Bathpool,2024-04-04T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,38.1
210724,Bathpool,2024-04-04T18:30:00.000+00:00,feeder,1,N Current (RMS),A,98.8
210724,Bathpool,2024-04-04T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,187.2
210724,Bathpool,2024-04-04T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.6
210724,Bathpool,2024-04-04T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,161.3
210724,Bathpool,2024-04-04T18:30:00.000+00:00,transformer,,Temperature,C,27.5
210724,Bathpool,2024-04-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
210724,Bathpool,2024-04-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
210724,Bathpool,2024-04-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
210724,Bathpool,2024-04-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
210724,Bathpool,2024-04-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
210724,Bathpool,2024-04-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
210724,Bathpool,2024-04-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
210724,Bathpool,2024-04-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
210724,Bathpool,2024-04-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
210724,Bathpool,2024-04-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,100.32
210724,Bathpool,2024-04-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,73.19
210724,Bathpool,2024-04-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,97.31
210724,Bathpool,2024-04-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,160.5
210724,Bathpool,2024-04-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,421.0
210724,Bathpool,2024-04-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,307.8
210724,Bathpool,2024-04-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,409.8
210724,Bathpool,2024-04-04T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
210724,Bathpool,2024-04-04T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.92
210724,Bathpool,2024-04-04T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
210724,Bathpool,2024-04-04T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.03
210724,Bathpool,2024-04-04T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.25
210724,Bathpool,2024-04-04T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.49
210724,Bathpool,2024-04-04T18:20:00.000+00:00,feeder,3,N Current (RMS),A,40.7
210724,Bathpool,2024-04-04T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,89.0
210724,Bathpool,2024-04-04T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,84.1
210724,Bathpool,2024-04-04T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.2
210724,Bathpool,2024-04-04T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
210724,Bathpool,2024-04-04T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
210724,Bathpool,2024-04-04T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.9
210724,Bathpool,2024-04-04T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.4
210724,Bathpool,2024-04-04T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.07
210724,Bathpool,2024-04-04T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.69
210724,Bathpool,2024-04-04T18:20:00.000+00:00,feeder,2,N Current (RMS),A,37.4
210724,Bathpool,2024-04-04T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,158.9
210724,Bathpool,2024-04-04T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,140.7
210724,Bathpool,2024-04-04T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,148.5
210724,Bathpool,2024-04-04T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
210724,Bathpool,2024-04-04T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.13
210724,Bathpool,2024-04-04T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
210724,Bathpool,2024-04-04T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,42.02
210724,Bathpool,2024-04-04T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.26
210724,Bathpool,2024-04-04T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,36.49
210724,Bathpool,2024-04-04T18:20:00.000+00:00,feeder,1,N Current (RMS),A,80.6
210724,Bathpool,2024-04-04T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,176.5
210724,Bathpool,2024-04-04T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,109.9
210724,Bathpool,2024-04-04T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,155.7
210724,Bathpool,2024-04-04T18:20:00.000+00:00,transformer,,Temperature,C,27.5
210724,Bathpool,2024-04-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
210724,Bathpool,2024-04-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
210724,Bathpool,2024-04-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
210724,Bathpool,2024-04-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
210724,Bathpool,2024-04-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
210724,Bathpool,2024-04-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
210724,Bathpool,2024-04-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
210724,Bathpool,2024-04-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
210724,Bathpool,2024-04-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
210724,Bathpool,2024-04-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,100.45
210724,Bathpool,2024-04-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,77.59
210724,Bathpool,2024-04-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,89.67
210724,Bathpool,2024-04-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,138.9
210724,Bathpool,2024-04-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,420.9
210724,Bathpool,2024-04-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,326.9
210724,Bathpool,2024-04-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,378.2
210724,Bathpool,2024-04-04T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
210724,Bathpool,2024-04-04T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.86
210724,Bathpool,2024-04-04T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
210724,Bathpool,2024-04-04T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.26
210724,Bathpool,2024-04-04T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.33
210724,Bathpool,2024-04-04T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.22
210724,Bathpool,2024-04-04T18:10:00.000+00:00,feeder,3,N Current (RMS),A,65.2
210724,Bathpool,2024-04-04T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
210724,Bathpool,2024-04-04T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,96.6
210724,Bathpool,2024-04-04T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,100.4
210724,Bathpool,2024-04-04T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.37
210724,Bathpool,2024-04-04T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
210724,Bathpool,2024-04-04T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.72
210724,Bathpool,2024-04-04T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.67
210724,Bathpool,2024-04-04T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.66
210724,Bathpool,2024-04-04T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.73
210724,Bathpool,2024-04-04T18:10:00.000+00:00,feeder,2,N Current (RMS),A,36.9
210724,Bathpool,2024-04-04T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,148.5
210724,Bathpool,2024-04-04T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,146.7
210724,Bathpool,2024-04-04T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,145.7
210724,Bathpool,2024-04-04T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
210724,Bathpool,2024-04-04T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.29
210724,Bathpool,2024-04-04T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
210724,Bathpool,2024-04-04T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.69
210724,Bathpool,2024-04-04T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.12
210724,Bathpool,2024-04-04T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,34.54
210724,Bathpool,2024-04-04T18:10:00.000+00:00,feeder,1,N Current (RMS),A,73.2
210724,Bathpool,2024-04-04T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,150.6
210724,Bathpool,2024-04-04T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,98.9
210724,Bathpool,2024-04-04T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,146.6
210724,Bathpool,2024-04-04T18:10:00.000+00:00,transformer,,Temperature,C,27.4
210724,Bathpool,2024-04-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
210724,Bathpool,2024-04-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
210724,Bathpool,2024-04-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
210724,Bathpool,2024-04-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
210724,Bathpool,2024-04-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
210724,Bathpool,2024-04-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
210724,Bathpool,2024-04-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
210724,Bathpool,2024-04-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
210724,Bathpool,2024-04-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
210724,Bathpool,2024-04-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,82.62
210724,Bathpool,2024-04-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,80.12
210724,Bathpool,2024-04-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,91.49
210724,Bathpool,2024-04-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,133.5
210724,Bathpool,2024-04-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,347.6
210724,Bathpool,2024-04-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,336.7
210724,Bathpool,2024-04-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,385.3
210724,Bathpool,2024-04-04T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
210724,Bathpool,2024-04-04T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.09
210724,Bathpool,2024-04-04T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
210724,Bathpool,2024-04-04T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.74
210724,Bathpool,2024-04-04T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.82
210724,Bathpool,2024-04-04T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.19
210724,Bathpool,2024-04-04T18:00:00.000+00:00,feeder,3,N Current (RMS),A,65.9
210724,Bathpool,2024-04-04T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.2
210724,Bathpool,2024-04-04T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,121.8
210724,Bathpool,2024-04-04T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,87.0
210724,Bathpool,2024-04-04T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
210724,Bathpool,2024-04-04T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
210724,Bathpool,2024-04-04T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.61
210724,Bathpool,2024-04-04T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.22
210724,Bathpool,2024-04-04T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.32
210724,Bathpool,2024-04-04T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.84
210724,Bathpool,2024-04-04T18:00:00.000+00:00,feeder,2,N Current (RMS),A,31.8
210724,Bathpool,2024-04-04T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,146.5
210724,Bathpool,2024-04-04T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,137.8
210724,Bathpool,2024-04-04T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,133.1
210724,Bathpool,2024-04-04T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
210724,Bathpool,2024-04-04T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.05
210724,Bathpool,2024-04-04T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
210724,Bathpool,2024-04-04T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,41.76
210724,Bathpool,2024-04-04T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.94
210724,Bathpool,2024-04-04T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.35
210724,Bathpool,2024-04-04T18:00:00.000+00:00,feeder,1,N Current (RMS),A,92.8
210724,Bathpool,2024-04-04T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,175.4
210724,Bathpool,2024-04-04T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.8
210724,Bathpool,2024-04-04T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,134.7
210724,Bathpool,2024-04-04T18:00:00.000+00:00,transformer,,Temperature,C,27.4
210724,Bathpool,2024-04-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
210724,Bathpool,2024-04-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
210724,Bathpool,2024-04-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
210724,Bathpool,2024-04-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
210724,Bathpool,2024-04-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
210724,Bathpool,2024-04-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
210724,Bathpool,2024-04-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
210724,Bathpool,2024-04-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
210724,Bathpool,2024-04-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
210724,Bathpool,2024-04-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,89.72
210724,Bathpool,2024-04-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,82.07
210724,Bathpool,2024-04-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,82.38
210724,Bathpool,2024-04-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,112.5
210724,Bathpool,2024-04-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,376.5
210724,Bathpool,2024-04-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,343.8
210724,Bathpool,2024-04-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,347.9
210724,Bathpool,2024-04-04T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
210724,Bathpool,2024-04-04T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.87
210724,Bathpool,2024-04-04T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
210724,Bathpool,2024-04-04T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.94
210724,Bathpool,2024-04-04T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.8
210724,Bathpool,2024-04-04T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.91
210724,Bathpool,2024-04-04T17:50:00.000+00:00,feeder,3,N Current (RMS),A,58.0
210724,Bathpool,2024-04-04T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.8
210724,Bathpool,2024-04-04T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,94.0
210724,Bathpool,2024-04-04T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,102.2
210724,Bathpool,2024-04-04T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.43
210724,Bathpool,2024-04-04T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
210724,Bathpool,2024-04-04T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.23
210724,Bathpool,2024-04-04T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.54
210724,Bathpool,2024-04-04T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.49
210724,Bathpool,2024-04-04T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.66
210724,Bathpool,2024-04-04T17:50:00.000+00:00,feeder,2,N Current (RMS),A,42.8
210724,Bathpool,2024-04-04T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,172.3
210724,Bathpool,2024-04-04T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,138.5
210724,Bathpool,2024-04-04T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,128.3
210724,Bathpool,2024-04-04T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
210724,Bathpool,2024-04-04T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
210724,Bathpool,2024-04-04T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
210724,Bathpool,2024-04-04T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,36.7
210724,Bathpool,2024-04-04T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.86
210724,Bathpool,2024-04-04T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,37.74
210724,Bathpool,2024-04-04T17:50:00.000+00:00,feeder,1,N Current (RMS),A,93.0
210724,Bathpool,2024-04-04T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,154.6
210724,Bathpool,2024-04-04T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.2
210724,Bathpool,2024-04-04T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,161.5
210724,Bathpool,2024-04-04T17:50:00.000+00:00,transformer,,Temperature,C,27.4
210724,Bathpool,2024-04-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
210724,Bathpool,2024-04-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
210724,Bathpool,2024-04-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
210724,Bathpool,2024-04-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
210724,Bathpool,2024-04-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
210724,Bathpool,2024-04-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
210724,Bathpool,2024-04-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
210724,Bathpool,2024-04-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
210724,Bathpool,2024-04-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
210724,Bathpool,2024-04-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,91.18
210724,Bathpool,2024-04-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,74.16
210724,Bathpool,2024-04-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,91.31
210724,Bathpool,2024-04-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,139.2
210724,Bathpool,2024-04-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,382.7
210724,Bathpool,2024-04-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,312.6
210724,Bathpool,2024-04-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,384.9
210724,Bathpool,2024-04-04T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
210724,Bathpool,2024-04-04T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.05
210724,Bathpool,2024-04-04T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.04
210724,Bathpool,2024-04-04T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.17
210724,Bathpool,2024-04-04T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.93
210724,Bathpool,2024-04-04T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.71
210724,Bathpool,2024-04-04T17:40:00.000+00:00,feeder,3,N Current (RMS),A,50.2
210724,Bathpool,2024-04-04T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.7
210724,Bathpool,2024-04-04T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,99.2
210724,Bathpool,2024-04-04T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,90.5
210724,Bathpool,2024-04-04T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
210724,Bathpool,2024-04-04T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.93
210724,Bathpool,2024-04-04T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.07
210724,Bathpool,2024-04-04T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,43.72
210724,Bathpool,2024-04-04T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.44
210724,Bathpool,2024-04-04T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.62
210724,Bathpool,2024-04-04T17:40:00.000+00:00,feeder,2,N Current (RMS),A,48.9
210724,Bathpool,2024-04-04T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,186.0
210724,Bathpool,2024-04-04T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,142.8
210724,Bathpool,2024-04-04T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,124.5
210724,Bathpool,2024-04-04T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.36
210724,Bathpool,2024-04-04T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.17
210724,Bathpool,2024-04-04T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
210724,Bathpool,2024-04-04T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,38.47
210724,Bathpool,2024-04-04T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.59
210724,Bathpool,2024-04-04T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,34.76
210724,Bathpool,2024-04-04T17:40:00.000+00:00,feeder,1,N Current (RMS),A,98.4
210724,Bathpool,2024-04-04T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,162.1
210724,Bathpool,2024-04-04T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.8
210724,Bathpool,2024-04-04T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,147.4
210724,Bathpool,2024-04-04T17:40:00.000+00:00,transformer,,Temperature,C,27.4
210724,Bathpool,2024-04-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
210724,Bathpool,2024-04-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
210724,Bathpool,2024-04-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
210724,Bathpool,2024-04-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
210724,Bathpool,2024-04-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
210724,Bathpool,2024-04-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
210724,Bathpool,2024-04-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
210724,Bathpool,2024-04-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
210724,Bathpool,2024-04-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
210724,Bathpool,2024-04-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,98.36
210724,Bathpool,2024-04-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,73.97
210724,Bathpool,2024-04-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,84.09
210724,Bathpool,2024-04-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,139.5
210724,Bathpool,2024-04-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,413.3
210724,Bathpool,2024-04-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.7
210724,Bathpool,2024-04-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,355.3
210724,Bathpool,2024-04-04T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
210724,Bathpool,2024-04-04T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.69
210724,Bathpool,2024-04-04T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.13
210724,Bathpool,2024-04-04T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.71
210724,Bathpool,2024-04-04T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.93
210724,Bathpool,2024-04-04T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.77
210724,Bathpool,2024-04-04T17:30:00.000+00:00,feeder,3,N Current (RMS),A,42.2
210724,Bathpool,2024-04-04T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.4
210724,Bathpool,2024-04-04T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,94.2
210724,Bathpool,2024-04-04T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.3
210724,Bathpool,2024-04-04T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
210724,Bathpool,2024-04-04T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.25
210724,Bathpool,2024-04-04T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
210724,Bathpool,2024-04-04T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.26
210724,Bathpool,2024-04-04T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.65
210724,Bathpool,2024-04-04T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.75
210724,Bathpool,2024-04-04T17:30:00.000+00:00,feeder,2,N Current (RMS),A,37.7
210724,Bathpool,2024-04-04T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,141.9
210724,Bathpool,2024-04-04T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,134.5
210724,Bathpool,2024-04-04T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,115.2
210724,Bathpool,2024-04-04T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
210724,Bathpool,2024-04-04T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.88
210724,Bathpool,2024-04-04T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
210724,Bathpool,2024-04-04T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.74
210724,Bathpool,2024-04-04T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.14
210724,Bathpool,2024-04-04T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,41.0
210724,Bathpool,2024-04-04T17:30:00.000+00:00,feeder,1,N Current (RMS),A,110.4
210724,Bathpool,2024-04-04T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,147.5
210724,Bathpool,2024-04-04T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.2
210724,Bathpool,2024-04-04T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,173.6
210724,Bathpool,2024-04-04T17:30:00.000+00:00,transformer,,Temperature,C,27.4
210724,Bathpool,2024-04-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
210724,Bathpool,2024-04-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
210724,Bathpool,2024-04-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
210724,Bathpool,2024-04-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
210724,Bathpool,2024-04-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
210724,Bathpool,2024-04-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
210724,Bathpool,2024-04-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
210724,Bathpool,2024-04-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.83
210724,Bathpool,2024-04-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
210724,Bathpool,2024-04-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,84.72
210724,Bathpool,2024-04-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,70.72
210724,Bathpool,2024-04-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,85.52
210724,Bathpool,2024-04-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,134.2
210724,Bathpool,2024-04-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,356.4
210724,Bathpool,2024-04-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,299.3
210724,Bathpool,2024-04-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,360.9
210724,Bathpool,2024-04-04T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
210724,Bathpool,2024-04-04T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.68
210724,Bathpool,2024-04-04T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
210724,Bathpool,2024-04-04T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.56
210724,Bathpool,2024-04-04T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.34
210724,Bathpool,2024-04-04T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.46
210724,Bathpool,2024-04-04T17:20:00.000+00:00,feeder,3,N Current (RMS),A,49.5
210724,Bathpool,2024-04-04T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.8
210724,Bathpool,2024-04-04T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,100.4
210724,Bathpool,2024-04-04T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.9
210724,Bathpool,2024-04-04T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
210724,Bathpool,2024-04-04T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.1
210724,Bathpool,2024-04-04T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
210724,Bathpool,2024-04-04T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.13
210724,Bathpool,2024-04-04T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.57
210724,Bathpool,2024-04-04T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.43
210724,Bathpool,2024-04-04T17:20:00.000+00:00,feeder,2,N Current (RMS),A,34.5
