Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
210724,Bathpool,2024-04-04T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,132.8
210724,Bathpool,2024-04-04T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,122.3
210724,Bathpool,2024-04-04T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,110.0
210724,Bathpool,2024-04-04T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
210724,Bathpool,2024-04-04T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
210724,Bathpool,2024-04-04T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
210724,Bathpool,2024-04-04T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.81
210724,Bathpool,2024-04-04T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
210724,Bathpool,2024-04-04T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,36.31
210724,Bathpool,2024-04-04T17:20:00.000+00:00,feeder,1,N Current (RMS),A,68.3
210724,Bathpool,2024-04-04T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,130.6
210724,Bathpool,2024-04-04T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,102.6
210724,Bathpool,2024-04-04T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,154.8
210724,Bathpool,2024-04-04T17:20:00.000+00:00,transformer,,Temperature,C,27.3
210724,Bathpool,2024-04-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
210724,Bathpool,2024-04-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
210724,Bathpool,2024-04-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
210724,Bathpool,2024-04-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
210724,Bathpool,2024-04-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
210724,Bathpool,2024-04-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
210724,Bathpool,2024-04-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
210724,Bathpool,2024-04-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.6
210724,Bathpool,2024-04-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
210724,Bathpool,2024-04-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,78.51
210724,Bathpool,2024-04-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,75.9
210724,Bathpool,2024-04-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,80.2
210724,Bathpool,2024-04-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,118.5
210724,Bathpool,2024-04-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,331.2
210724,Bathpool,2024-04-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,321.3
210724,Bathpool,2024-04-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,340.7
210724,Bathpool,2024-04-04T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
210724,Bathpool,2024-04-04T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.03
210724,Bathpool,2024-04-04T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
210724,Bathpool,2024-04-04T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.24
210724,Bathpool,2024-04-04T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.19
210724,Bathpool,2024-04-04T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.04
210724,Bathpool,2024-04-04T17:10:00.000+00:00,feeder,3,N Current (RMS),A,59.0
210724,Bathpool,2024-04-04T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.7
210724,Bathpool,2024-04-04T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,107.8
210724,Bathpool,2024-04-04T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.6
210724,Bathpool,2024-04-04T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
210724,Bathpool,2024-04-04T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.32
210724,Bathpool,2024-04-04T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
210724,Bathpool,2024-04-04T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.17
210724,Bathpool,2024-04-04T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.6
210724,Bathpool,2024-04-04T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.78
210724,Bathpool,2024-04-04T17:10:00.000+00:00,feeder,2,N Current (RMS),A,36.9
210724,Bathpool,2024-04-04T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,132.8
210724,Bathpool,2024-04-04T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,110.4
210724,Bathpool,2024-04-04T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,111.7
210724,Bathpool,2024-04-04T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
210724,Bathpool,2024-04-04T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
210724,Bathpool,2024-04-04T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
210724,Bathpool,2024-04-04T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.48
210724,Bathpool,2024-04-04T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.21
210724,Bathpool,2024-04-04T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.29
210724,Bathpool,2024-04-04T17:10:00.000+00:00,feeder,1,N Current (RMS),A,74.7
210724,Bathpool,2024-04-04T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,142.5
210724,Bathpool,2024-04-04T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.5
210724,Bathpool,2024-04-04T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,134.6
210724,Bathpool,2024-04-04T17:10:00.000+00:00,transformer,,Temperature,C,27.3
210724,Bathpool,2024-04-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
210724,Bathpool,2024-04-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
210724,Bathpool,2024-04-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
210724,Bathpool,2024-04-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
210724,Bathpool,2024-04-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
210724,Bathpool,2024-04-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
210724,Bathpool,2024-04-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
210724,Bathpool,2024-04-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.25
210724,Bathpool,2024-04-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
210724,Bathpool,2024-04-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,77.89
210724,Bathpool,2024-04-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,72.01
210724,Bathpool,2024-04-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,73.11
210724,Bathpool,2024-04-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,113.4
210724,Bathpool,2024-04-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,329.2
210724,Bathpool,2024-04-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,306.1
210724,Bathpool,2024-04-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,311.3
210724,Bathpool,2024-04-04T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
210724,Bathpool,2024-04-04T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.85
210724,Bathpool,2024-04-04T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
210724,Bathpool,2024-04-04T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.16
210724,Bathpool,2024-04-04T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.86
210724,Bathpool,2024-04-04T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.97
210724,Bathpool,2024-04-04T17:00:00.000+00:00,feeder,3,N Current (RMS),A,68.7
210724,Bathpool,2024-04-04T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.1
210724,Bathpool,2024-04-04T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,111.3
210724,Bathpool,2024-04-04T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,92.2
210724,Bathpool,2024-04-04T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.03
210724,Bathpool,2024-04-04T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
210724,Bathpool,2024-04-04T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.67
210724,Bathpool,2024-04-04T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.59
210724,Bathpool,2024-04-04T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.58
210724,Bathpool,2024-04-04T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.16
210724,Bathpool,2024-04-04T17:00:00.000+00:00,feeder,2,N Current (RMS),A,34.1
210724,Bathpool,2024-04-04T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,153.9
210724,Bathpool,2024-04-04T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,140.2
210724,Bathpool,2024-04-04T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,144.8
210724,Bathpool,2024-04-04T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
210724,Bathpool,2024-04-04T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.67
210724,Bathpool,2024-04-04T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
210724,Bathpool,2024-04-04T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.75
210724,Bathpool,2024-04-04T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.27
210724,Bathpool,2024-04-04T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.57
210724,Bathpool,2024-04-04T17:00:00.000+00:00,feeder,1,N Current (RMS),A,73.3
210724,Bathpool,2024-04-04T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,139.9
210724,Bathpool,2024-04-04T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.3
210724,Bathpool,2024-04-04T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,140.6
210724,Bathpool,2024-04-04T17:00:00.000+00:00,transformer,,Temperature,C,27.2
210724,Bathpool,2024-04-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
210724,Bathpool,2024-04-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
210724,Bathpool,2024-04-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
210724,Bathpool,2024-04-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
210724,Bathpool,2024-04-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
210724,Bathpool,2024-04-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
210724,Bathpool,2024-04-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
210724,Bathpool,2024-04-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
210724,Bathpool,2024-04-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
210724,Bathpool,2024-04-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,79.49
210724,Bathpool,2024-04-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,79.71
210724,Bathpool,2024-04-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,86.71
210724,Bathpool,2024-04-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,120.6
210724,Bathpool,2024-04-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,337.7
210724,Bathpool,2024-04-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,337.8
210724,Bathpool,2024-04-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,370.0
210724,Bathpool,2024-04-04T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
210724,Bathpool,2024-04-04T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.5
210724,Bathpool,2024-04-04T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.86
210724,Bathpool,2024-04-04T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.06
210724,Bathpool,2024-04-04T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.91
210724,Bathpool,2024-04-04T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.75
210724,Bathpool,2024-04-04T16:50:00.000+00:00,feeder,3,N Current (RMS),A,61.3
210724,Bathpool,2024-04-04T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.9
210724,Bathpool,2024-04-04T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,127.9
210724,Bathpool,2024-04-04T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,103.1
210724,Bathpool,2024-04-04T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.44
210724,Bathpool,2024-04-04T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.64
210724,Bathpool,2024-04-04T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.09
210724,Bathpool,2024-04-04T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.31
210724,Bathpool,2024-04-04T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.65
210724,Bathpool,2024-04-04T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.99
210724,Bathpool,2024-04-04T16:50:00.000+00:00,feeder,2,N Current (RMS),A,31.8
210724,Bathpool,2024-04-04T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,148.3
210724,Bathpool,2024-04-04T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,143.8
210724,Bathpool,2024-04-04T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,135.3
210724,Bathpool,2024-04-04T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
210724,Bathpool,2024-04-04T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
210724,Bathpool,2024-04-04T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
210724,Bathpool,2024-04-04T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
210724,Bathpool,2024-04-04T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.19
210724,Bathpool,2024-04-04T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.48
210724,Bathpool,2024-04-04T16:50:00.000+00:00,feeder,1,N Current (RMS),A,68.4
210724,Bathpool,2024-04-04T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,119.9
210724,Bathpool,2024-04-04T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.2
210724,Bathpool,2024-04-04T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,123.3
210724,Bathpool,2024-04-04T16:50:00.000+00:00,transformer,,Temperature,C,27.1
210724,Bathpool,2024-04-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
210724,Bathpool,2024-04-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
210724,Bathpool,2024-04-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
210724,Bathpool,2024-04-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
210724,Bathpool,2024-04-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
210724,Bathpool,2024-04-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
210724,Bathpool,2024-04-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
210724,Bathpool,2024-04-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
210724,Bathpool,2024-04-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
210724,Bathpool,2024-04-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,78.37
210724,Bathpool,2024-04-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,81.76
210724,Bathpool,2024-04-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,83.22
210724,Bathpool,2024-04-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,111.1
210724,Bathpool,2024-04-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,332.7
210724,Bathpool,2024-04-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,345.1
210724,Bathpool,2024-04-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,355.4
210724,Bathpool,2024-04-04T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
210724,Bathpool,2024-04-04T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.5
210724,Bathpool,2024-04-04T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.25
210724,Bathpool,2024-04-04T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.36
210724,Bathpool,2024-04-04T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.05
210724,Bathpool,2024-04-04T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.51
210724,Bathpool,2024-04-04T16:40:00.000+00:00,feeder,3,N Current (RMS),A,70.2
210724,Bathpool,2024-04-04T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.6
210724,Bathpool,2024-04-04T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,123.9
210724,Bathpool,2024-04-04T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,102.1
210724,Bathpool,2024-04-04T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.06
210724,Bathpool,2024-04-04T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.03
210724,Bathpool,2024-04-04T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.83
210724,Bathpool,2024-04-04T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.51
210724,Bathpool,2024-04-04T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,36.39
210724,Bathpool,2024-04-04T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.14
210724,Bathpool,2024-04-04T16:40:00.000+00:00,feeder,2,N Current (RMS),A,32.6
210724,Bathpool,2024-04-04T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,162.5
210724,Bathpool,2024-04-04T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,155.5
210724,Bathpool,2024-04-04T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,158.0
210724,Bathpool,2024-04-04T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
210724,Bathpool,2024-04-04T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
210724,Bathpool,2024-04-04T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.33
210724,Bathpool,2024-04-04T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.07
210724,Bathpool,2024-04-04T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.45
210724,Bathpool,2024-04-04T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.9
210724,Bathpool,2024-04-04T16:40:00.000+00:00,feeder,1,N Current (RMS),A,62.4
210724,Bathpool,2024-04-04T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,137.5
210724,Bathpool,2024-04-04T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,100.8
210724,Bathpool,2024-04-04T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.4
210724,Bathpool,2024-04-04T16:40:00.000+00:00,transformer,,Temperature,C,27.1
210724,Bathpool,2024-04-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
210724,Bathpool,2024-04-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
210724,Bathpool,2024-04-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
210724,Bathpool,2024-04-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
210724,Bathpool,2024-04-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
210724,Bathpool,2024-04-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
210724,Bathpool,2024-04-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
210724,Bathpool,2024-04-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
210724,Bathpool,2024-04-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
210724,Bathpool,2024-04-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,81.94
210724,Bathpool,2024-04-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,88.89
210724,Bathpool,2024-04-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,81.56
210724,Bathpool,2024-04-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,106.5
210724,Bathpool,2024-04-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,348.4
210724,Bathpool,2024-04-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,374.1
210724,Bathpool,2024-04-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,347.0
210724,Bathpool,2024-04-04T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
210724,Bathpool,2024-04-04T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.66
210724,Bathpool,2024-04-04T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.04
210724,Bathpool,2024-04-04T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.47
210724,Bathpool,2024-04-04T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.07
210724,Bathpool,2024-04-04T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.54
210724,Bathpool,2024-04-04T16:30:00.000+00:00,feeder,3,N Current (RMS),A,62.5
210724,Bathpool,2024-04-04T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.7
210724,Bathpool,2024-04-04T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,108.3
210724,Bathpool,2024-04-04T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,119.4
210724,Bathpool,2024-04-04T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.86
210724,Bathpool,2024-04-04T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
210724,Bathpool,2024-04-04T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.09
210724,Bathpool,2024-04-04T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.48
210724,Bathpool,2024-04-04T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.02
210724,Bathpool,2024-04-04T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.35
210724,Bathpool,2024-04-04T16:30:00.000+00:00,feeder,2,N Current (RMS),A,31.6
210724,Bathpool,2024-04-04T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,145.6
210724,Bathpool,2024-04-04T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,134.3
210724,Bathpool,2024-04-04T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,133.2
210724,Bathpool,2024-04-04T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.05
210724,Bathpool,2024-04-04T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
210724,Bathpool,2024-04-04T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.89
210724,Bathpool,2024-04-04T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.8
210724,Bathpool,2024-04-04T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.62
210724,Bathpool,2024-04-04T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.27
210724,Bathpool,2024-04-04T16:30:00.000+00:00,feeder,1,N Current (RMS),A,69.6
210724,Bathpool,2024-04-04T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,152.2
210724,Bathpool,2024-04-04T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,102.4
210724,Bathpool,2024-04-04T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,105.3
210724,Bathpool,2024-04-04T16:30:00.000+00:00,transformer,,Temperature,C,27.1
210724,Bathpool,2024-04-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
210724,Bathpool,2024-04-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
210724,Bathpool,2024-04-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
210724,Bathpool,2024-04-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
210724,Bathpool,2024-04-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
210724,Bathpool,2024-04-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
210724,Bathpool,2024-04-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
210724,Bathpool,2024-04-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
210724,Bathpool,2024-04-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
210724,Bathpool,2024-04-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,86.75
210724,Bathpool,2024-04-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,79.71
210724,Bathpool,2024-04-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,82.16
210724,Bathpool,2024-04-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,118.9
210724,Bathpool,2024-04-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,367.8
210724,Bathpool,2024-04-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,339.2
210724,Bathpool,2024-04-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,350.9
210724,Bathpool,2024-04-04T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
210724,Bathpool,2024-04-04T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.49
210724,Bathpool,2024-04-04T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.62
210724,Bathpool,2024-04-04T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.75
210724,Bathpool,2024-04-04T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.36
210724,Bathpool,2024-04-04T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.26
210724,Bathpool,2024-04-04T16:20:00.000+00:00,feeder,3,N Current (RMS),A,61.5
210724,Bathpool,2024-04-04T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.6
210724,Bathpool,2024-04-04T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,123.5
210724,Bathpool,2024-04-04T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,105.9
210724,Bathpool,2024-04-04T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.5
210724,Bathpool,2024-04-04T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.4
210724,Bathpool,2024-04-04T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.78
210724,Bathpool,2024-04-04T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.59
210724,Bathpool,2024-04-04T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.85
210724,Bathpool,2024-04-04T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.67
210724,Bathpool,2024-04-04T16:20:00.000+00:00,feeder,2,N Current (RMS),A,32.2
210724,Bathpool,2024-04-04T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,161.0
210724,Bathpool,2024-04-04T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,159.7
210724,Bathpool,2024-04-04T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,151.0
210724,Bathpool,2024-04-04T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
210724,Bathpool,2024-04-04T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
210724,Bathpool,2024-04-04T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
210724,Bathpool,2024-04-04T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,39.49
210724,Bathpool,2024-04-04T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.6
210724,Bathpool,2024-04-04T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.24
210724,Bathpool,2024-04-04T16:20:00.000+00:00,feeder,1,N Current (RMS),A,88.3
210724,Bathpool,2024-04-04T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,167.8
210724,Bathpool,2024-04-04T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.7
210724,Bathpool,2024-04-04T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,101.3
210724,Bathpool,2024-04-04T16:20:00.000+00:00,transformer,,Temperature,C,27.1
210724,Bathpool,2024-04-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
210724,Bathpool,2024-04-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
210724,Bathpool,2024-04-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
210724,Bathpool,2024-04-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
210724,Bathpool,2024-04-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
210724,Bathpool,2024-04-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
210724,Bathpool,2024-04-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
210724,Bathpool,2024-04-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
210724,Bathpool,2024-04-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
210724,Bathpool,2024-04-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,92.83
210724,Bathpool,2024-04-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,85.82
210724,Bathpool,2024-04-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,81.16
210724,Bathpool,2024-04-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,114.4
210724,Bathpool,2024-04-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,393.4
210724,Bathpool,2024-04-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,365.9
210724,Bathpool,2024-04-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,349.8
210724,Bathpool,2024-04-04T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
210724,Bathpool,2024-04-04T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.51
210724,Bathpool,2024-04-04T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
210724,Bathpool,2024-04-04T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.6
210724,Bathpool,2024-04-04T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.44
210724,Bathpool,2024-04-04T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.06
210724,Bathpool,2024-04-04T16:10:00.000+00:00,feeder,3,N Current (RMS),A,58.5
210724,Bathpool,2024-04-04T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.2
210724,Bathpool,2024-04-04T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,106.0
210724,Bathpool,2024-04-04T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,100.1
210724,Bathpool,2024-04-04T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.33
210724,Bathpool,2024-04-04T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
210724,Bathpool,2024-04-04T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.64
210724,Bathpool,2024-04-04T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.55
210724,Bathpool,2024-04-04T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.44
210724,Bathpool,2024-04-04T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.9
210724,Bathpool,2024-04-04T16:10:00.000+00:00,feeder,2,N Current (RMS),A,33.1
210724,Bathpool,2024-04-04T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,147.1
210724,Bathpool,2024-04-04T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,145.9
210724,Bathpool,2024-04-04T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,141.6
210724,Bathpool,2024-04-04T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
210724,Bathpool,2024-04-04T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.48
210724,Bathpool,2024-04-04T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.08
210724,Bathpool,2024-04-04T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,39.53
210724,Bathpool,2024-04-04T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.26
210724,Bathpool,2024-04-04T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.4
210724,Bathpool,2024-04-04T16:10:00.000+00:00,feeder,1,N Current (RMS),A,78.6
210724,Bathpool,2024-04-04T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,167.4
210724,Bathpool,2024-04-04T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,103.9
210724,Bathpool,2024-04-04T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,106.0
210724,Bathpool,2024-04-04T16:10:00.000+00:00,transformer,,Temperature,C,27.1
210724,Bathpool,2024-04-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
210724,Bathpool,2024-04-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
210724,Bathpool,2024-04-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
210724,Bathpool,2024-04-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
210724,Bathpool,2024-04-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
210724,Bathpool,2024-04-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
210724,Bathpool,2024-04-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
210724,Bathpool,2024-04-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
210724,Bathpool,2024-04-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
210724,Bathpool,2024-04-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,87.68
210724,Bathpool,2024-04-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,82.15
210724,Bathpool,2024-04-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,79.36
210724,Bathpool,2024-04-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,106.1
210724,Bathpool,2024-04-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,370.7
210724,Bathpool,2024-04-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,346.2
210724,Bathpool,2024-04-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,339.1
210724,Bathpool,2024-04-04T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
210724,Bathpool,2024-04-04T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.19
210724,Bathpool,2024-04-04T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
210724,Bathpool,2024-04-04T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.09
210724,Bathpool,2024-04-04T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.81
210724,Bathpool,2024-04-04T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.92
210724,Bathpool,2024-04-04T16:00:00.000+00:00,feeder,3,N Current (RMS),A,60.6
210724,Bathpool,2024-04-04T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.9
210724,Bathpool,2024-04-04T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,102.9
210724,Bathpool,2024-04-04T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,87.4
210724,Bathpool,2024-04-04T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.99
210724,Bathpool,2024-04-04T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
210724,Bathpool,2024-04-04T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.72
210724,Bathpool,2024-04-04T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.35
210724,Bathpool,2024-04-04T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.32
210724,Bathpool,2024-04-04T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.98
210724,Bathpool,2024-04-04T16:00:00.000+00:00,feeder,2,N Current (RMS),A,35.9
210724,Bathpool,2024-04-04T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,127.3
210724,Bathpool,2024-04-04T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,122.7
210724,Bathpool,2024-04-04T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,130.0
210724,Bathpool,2024-04-04T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
210724,Bathpool,2024-04-04T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
210724,Bathpool,2024-04-04T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
210724,Bathpool,2024-04-04T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.65
210724,Bathpool,2024-04-04T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.58
210724,Bathpool,2024-04-04T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.08
210724,Bathpool,2024-04-04T16:00:00.000+00:00,feeder,1,N Current (RMS),A,64.2
210724,Bathpool,2024-04-04T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,138.8
210724,Bathpool,2024-04-04T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.8
210724,Bathpool,2024-04-04T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,95.9
210724,Bathpool,2024-04-04T16:00:00.000+00:00,transformer,,Temperature,C,27.1
210724,Bathpool,2024-04-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
210724,Bathpool,2024-04-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
210724,Bathpool,2024-04-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
210724,Bathpool,2024-04-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
210724,Bathpool,2024-04-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
210724,Bathpool,2024-04-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
210724,Bathpool,2024-04-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
210724,Bathpool,2024-04-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
210724,Bathpool,2024-04-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
210724,Bathpool,2024-04-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,73.1
210724,Bathpool,2024-04-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,73.71
210724,Bathpool,2024-04-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,71.99
210724,Bathpool,2024-04-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,104.0
210724,Bathpool,2024-04-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,309.5
210724,Bathpool,2024-04-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,312.0
210724,Bathpool,2024-04-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,306.1
210724,Bathpool,2024-04-04T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
210724,Bathpool,2024-04-04T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.35
210724,Bathpool,2024-04-04T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
210724,Bathpool,2024-04-04T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.85
210724,Bathpool,2024-04-04T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.45
210724,Bathpool,2024-04-04T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.63
210724,Bathpool,2024-04-04T15:50:00.000+00:00,feeder,3,N Current (RMS),A,62.0
210724,Bathpool,2024-04-04T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
210724,Bathpool,2024-04-04T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,85.7
210724,Bathpool,2024-04-04T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.4
210724,Bathpool,2024-04-04T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.7
210724,Bathpool,2024-04-04T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.63
210724,Bathpool,2024-04-04T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.16
210724,Bathpool,2024-04-04T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.06
210724,Bathpool,2024-04-04T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.61
210724,Bathpool,2024-04-04T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.98
210724,Bathpool,2024-04-04T15:50:00.000+00:00,feeder,2,N Current (RMS),A,32.7
210724,Bathpool,2024-04-04T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,151.7
210724,Bathpool,2024-04-04T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,147.7
210724,Bathpool,2024-04-04T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,140.1
210724,Bathpool,2024-04-04T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.41
210724,Bathpool,2024-04-04T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.22
210724,Bathpool,2024-04-04T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
210724,Bathpool,2024-04-04T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.63
210724,Bathpool,2024-04-04T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.78
210724,Bathpool,2024-04-04T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.16
210724,Bathpool,2024-04-04T15:50:00.000+00:00,feeder,1,N Current (RMS),A,82.0
210724,Bathpool,2024-04-04T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,147.6
210724,Bathpool,2024-04-04T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
210724,Bathpool,2024-04-04T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,105.0
210724,Bathpool,2024-04-04T15:50:00.000+00:00,transformer,,Temperature,C,27.1
210724,Bathpool,2024-04-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
210724,Bathpool,2024-04-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
210724,Bathpool,2024-04-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
210724,Bathpool,2024-04-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
210724,Bathpool,2024-04-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
210724,Bathpool,2024-04-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
210724,Bathpool,2024-04-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.57
210724,Bathpool,2024-04-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
210724,Bathpool,2024-04-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
210724,Bathpool,2024-04-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,78.55
210724,Bathpool,2024-04-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,70.84
210724,Bathpool,2024-04-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,75.77
210724,Bathpool,2024-04-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,113.0
210724,Bathpool,2024-04-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,333.1
210724,Bathpool,2024-04-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,299.3
210724,Bathpool,2024-04-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.2
210724,Bathpool,2024-04-04T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
210724,Bathpool,2024-04-04T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.22
210724,Bathpool,2024-04-04T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
210724,Bathpool,2024-04-04T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.87
210724,Bathpool,2024-04-04T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.29
210724,Bathpool,2024-04-04T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.76
210724,Bathpool,2024-04-04T15:40:00.000+00:00,feeder,3,N Current (RMS),A,60.7
210724,Bathpool,2024-04-04T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
210724,Bathpool,2024-04-04T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.9
210724,Bathpool,2024-04-04T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.2
210724,Bathpool,2024-04-04T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
210724,Bathpool,2024-04-04T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.51
210724,Bathpool,2024-04-04T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
210724,Bathpool,2024-04-04T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.01
210724,Bathpool,2024-04-04T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.59
210724,Bathpool,2024-04-04T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.88
210724,Bathpool,2024-04-04T15:40:00.000+00:00,feeder,2,N Current (RMS),A,32.0
210724,Bathpool,2024-04-04T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,120.7
210724,Bathpool,2024-04-04T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,110.8
210724,Bathpool,2024-04-04T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,99.8
210724,Bathpool,2024-04-04T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
210724,Bathpool,2024-04-04T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.14
210724,Bathpool,2024-04-04T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.41
210724,Bathpool,2024-04-04T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.57
210724,Bathpool,2024-04-04T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.66
210724,Bathpool,2024-04-04T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.9
210724,Bathpool,2024-04-04T15:40:00.000+00:00,feeder,1,N Current (RMS),A,65.8
210724,Bathpool,2024-04-04T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,134.3
210724,Bathpool,2024-04-04T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.7
210724,Bathpool,2024-04-04T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.2
210724,Bathpool,2024-04-04T15:40:00.000+00:00,transformer,,Temperature,C,27.1
210724,Bathpool,2024-04-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
210724,Bathpool,2024-04-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
210724,Bathpool,2024-04-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
210724,Bathpool,2024-04-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
210724,Bathpool,2024-04-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
210724,Bathpool,2024-04-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
210724,Bathpool,2024-04-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
210724,Bathpool,2024-04-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
210724,Bathpool,2024-04-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
210724,Bathpool,2024-04-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,67.45
210724,Bathpool,2024-04-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,64.55
210724,Bathpool,2024-04-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,59.54
210724,Bathpool,2024-04-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,100.8
210724,Bathpool,2024-04-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,285.2
210724,Bathpool,2024-04-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.0
210724,Bathpool,2024-04-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
210724,Bathpool,2024-04-04T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
210724,Bathpool,2024-04-04T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.14
210724,Bathpool,2024-04-04T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
210724,Bathpool,2024-04-04T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.47
210724,Bathpool,2024-04-04T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.03
210724,Bathpool,2024-04-04T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.51
210724,Bathpool,2024-04-04T15:30:00.000+00:00,feeder,3,N Current (RMS),A,52.6
210724,Bathpool,2024-04-04T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
210724,Bathpool,2024-04-04T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.4
210724,Bathpool,2024-04-04T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.6
210724,Bathpool,2024-04-04T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
210724,Bathpool,2024-04-04T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.06
210724,Bathpool,2024-04-04T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
210724,Bathpool,2024-04-04T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.28
210724,Bathpool,2024-04-04T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.57
210724,Bathpool,2024-04-04T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.58
210724,Bathpool,2024-04-04T15:30:00.000+00:00,feeder,2,N Current (RMS),A,32.1
210724,Bathpool,2024-04-04T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,109.3
210724,Bathpool,2024-04-04T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,94.7
210724,Bathpool,2024-04-04T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,98.5
210724,Bathpool,2024-04-04T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
210724,Bathpool,2024-04-04T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
210724,Bathpool,2024-04-04T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.95
210724,Bathpool,2024-04-04T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.23
210724,Bathpool,2024-04-04T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.36
210724,Bathpool,2024-04-04T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.48
210724,Bathpool,2024-04-04T15:30:00.000+00:00,feeder,1,N Current (RMS),A,54.4
210724,Bathpool,2024-04-04T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,115.4
210724,Bathpool,2024-04-04T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.1
210724,Bathpool,2024-04-04T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.8
210724,Bathpool,2024-04-04T15:30:00.000+00:00,transformer,,Temperature,C,27.1
210724,Bathpool,2024-04-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
210724,Bathpool,2024-04-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
210724,Bathpool,2024-04-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
210724,Bathpool,2024-04-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
210724,Bathpool,2024-04-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
210724,Bathpool,2024-04-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
210724,Bathpool,2024-04-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
210724,Bathpool,2024-04-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
210724,Bathpool,2024-04-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
210724,Bathpool,2024-04-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,60.99
210724,Bathpool,2024-04-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,60.97
210724,Bathpool,2024-04-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,52.57
210724,Bathpool,2024-04-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,97.2
210724,Bathpool,2024-04-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.4
210724,Bathpool,2024-04-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
210724,Bathpool,2024-04-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
210724,Bathpool,2024-04-04T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
210724,Bathpool,2024-04-04T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.76
210724,Bathpool,2024-04-04T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
210724,Bathpool,2024-04-04T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.77
210724,Bathpool,2024-04-04T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.35
210724,Bathpool,2024-04-04T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.97
210724,Bathpool,2024-04-04T15:20:00.000+00:00,feeder,3,N Current (RMS),A,58.7
210724,Bathpool,2024-04-04T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
210724,Bathpool,2024-04-04T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.4
210724,Bathpool,2024-04-04T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.8
210724,Bathpool,2024-04-04T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.38
210724,Bathpool,2024-04-04T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.22
210724,Bathpool,2024-04-04T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.92
210724,Bathpool,2024-04-04T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.75
210724,Bathpool,2024-04-04T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.77
210724,Bathpool,2024-04-04T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.58
210724,Bathpool,2024-04-04T15:20:00.000+00:00,feeder,2,N Current (RMS),A,31.2
210724,Bathpool,2024-04-04T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,143.2
210724,Bathpool,2024-04-04T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,129.1
210724,Bathpool,2024-04-04T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,135.1
210724,Bathpool,2024-04-04T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.01
210724,Bathpool,2024-04-04T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
210724,Bathpool,2024-04-04T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
210724,Bathpool,2024-04-04T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.32
210724,Bathpool,2024-04-04T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.83
210724,Bathpool,2024-04-04T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.11
210724,Bathpool,2024-04-04T15:20:00.000+00:00,feeder,1,N Current (RMS),A,55.1
210724,Bathpool,2024-04-04T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,113.8
210724,Bathpool,2024-04-04T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.7
210724,Bathpool,2024-04-04T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.4
210724,Bathpool,2024-04-04T15:20:00.000+00:00,transformer,,Temperature,C,27.1
210724,Bathpool,2024-04-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
210724,Bathpool,2024-04-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
210724,Bathpool,2024-04-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
210724,Bathpool,2024-04-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
210724,Bathpool,2024-04-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
210724,Bathpool,2024-04-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
210724,Bathpool,2024-04-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
210724,Bathpool,2024-04-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
210724,Bathpool,2024-04-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
210724,Bathpool,2024-04-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,62.85
210724,Bathpool,2024-04-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,63.95
210724,Bathpool,2024-04-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,66.66
210724,Bathpool,2024-04-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,102.9
210724,Bathpool,2024-04-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.3
210724,Bathpool,2024-04-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.3
210724,Bathpool,2024-04-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.9
210724,Bathpool,2024-04-04T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
210724,Bathpool,2024-04-04T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.52
210724,Bathpool,2024-04-04T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
210724,Bathpool,2024-04-04T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.86
210724,Bathpool,2024-04-04T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.89
