Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
210724,Bathpool,2024-04-04T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.17
210724,Bathpool,2024-04-04T15:10:00.000+00:00,feeder,3,N Current (RMS),A,59.2
210724,Bathpool,2024-04-04T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
210724,Bathpool,2024-04-04T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.1
210724,Bathpool,2024-04-04T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.4
210724,Bathpool,2024-04-04T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
210724,Bathpool,2024-04-04T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.02
210724,Bathpool,2024-04-04T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
210724,Bathpool,2024-04-04T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.67
210724,Bathpool,2024-04-04T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.48
210724,Bathpool,2024-04-04T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.5
210724,Bathpool,2024-04-04T15:10:00.000+00:00,feeder,2,N Current (RMS),A,31.6
210724,Bathpool,2024-04-04T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,107.0
210724,Bathpool,2024-04-04T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.4
210724,Bathpool,2024-04-04T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,99.0
210724,Bathpool,2024-04-04T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
210724,Bathpool,2024-04-04T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.67
210724,Bathpool,2024-04-04T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.16
210724,Bathpool,2024-04-04T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.12
210724,Bathpool,2024-04-04T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.72
210724,Bathpool,2024-04-04T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.1
210724,Bathpool,2024-04-04T15:10:00.000+00:00,feeder,1,N Current (RMS),A,56.7
210724,Bathpool,2024-04-04T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,102.4
210724,Bathpool,2024-04-04T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.4
210724,Bathpool,2024-04-04T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.8
210724,Bathpool,2024-04-04T15:10:00.000+00:00,transformer,,Temperature,C,27.0
210724,Bathpool,2024-04-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
210724,Bathpool,2024-04-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
210724,Bathpool,2024-04-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
210724,Bathpool,2024-04-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
210724,Bathpool,2024-04-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
210724,Bathpool,2024-04-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
210724,Bathpool,2024-04-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
210724,Bathpool,2024-04-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
210724,Bathpool,2024-04-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
210724,Bathpool,2024-04-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,53.65
210724,Bathpool,2024-04-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,52.09
210724,Bathpool,2024-04-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,51.77
210724,Bathpool,2024-04-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
210724,Bathpool,2024-04-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
210724,Bathpool,2024-04-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
210724,Bathpool,2024-04-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
210724,Bathpool,2024-04-04T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
210724,Bathpool,2024-04-04T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.81
210724,Bathpool,2024-04-04T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
210724,Bathpool,2024-04-04T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.8
210724,Bathpool,2024-04-04T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.49
210724,Bathpool,2024-04-04T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.69
210724,Bathpool,2024-04-04T15:00:00.000+00:00,feeder,3,N Current (RMS),A,51.2
210724,Bathpool,2024-04-04T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
210724,Bathpool,2024-04-04T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.3
210724,Bathpool,2024-04-04T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
210724,Bathpool,2024-04-04T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.46
210724,Bathpool,2024-04-04T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
210724,Bathpool,2024-04-04T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.64
210724,Bathpool,2024-04-04T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.09
210724,Bathpool,2024-04-04T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.21
210724,Bathpool,2024-04-04T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.11
210724,Bathpool,2024-04-04T15:00:00.000+00:00,feeder,2,N Current (RMS),A,30.6
210724,Bathpool,2024-04-04T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,109.1
210724,Bathpool,2024-04-04T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,101.1
210724,Bathpool,2024-04-04T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,101.4
210724,Bathpool,2024-04-04T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
210724,Bathpool,2024-04-04T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
210724,Bathpool,2024-04-04T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.13
210724,Bathpool,2024-04-04T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.77
210724,Bathpool,2024-04-04T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.54
210724,Bathpool,2024-04-04T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.04
210724,Bathpool,2024-04-04T15:00:00.000+00:00,feeder,1,N Current (RMS),A,50.3
210724,Bathpool,2024-04-04T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,100.9
210724,Bathpool,2024-04-04T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.7
210724,Bathpool,2024-04-04T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
210724,Bathpool,2024-04-04T15:00:00.000+00:00,transformer,,Temperature,C,26.9
210724,Bathpool,2024-04-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
210724,Bathpool,2024-04-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
210724,Bathpool,2024-04-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
210724,Bathpool,2024-04-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
210724,Bathpool,2024-04-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
210724,Bathpool,2024-04-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
210724,Bathpool,2024-04-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
210724,Bathpool,2024-04-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
210724,Bathpool,2024-04-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
210724,Bathpool,2024-04-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,53.67
210724,Bathpool,2024-04-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,54.24
210724,Bathpool,2024-04-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,46.84
210724,Bathpool,2024-04-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
210724,Bathpool,2024-04-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
210724,Bathpool,2024-04-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
210724,Bathpool,2024-04-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
210724,Bathpool,2024-04-04T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
210724,Bathpool,2024-04-04T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.06
210724,Bathpool,2024-04-04T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.79
210724,Bathpool,2024-04-04T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.54
210724,Bathpool,2024-04-04T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.15
210724,Bathpool,2024-04-04T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.36
210724,Bathpool,2024-04-04T14:50:00.000+00:00,feeder,3,N Current (RMS),A,36.9
210724,Bathpool,2024-04-04T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
210724,Bathpool,2024-04-04T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.4
210724,Bathpool,2024-04-04T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
210724,Bathpool,2024-04-04T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.06
210724,Bathpool,2024-04-04T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
210724,Bathpool,2024-04-04T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.63
210724,Bathpool,2024-04-04T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.6
210724,Bathpool,2024-04-04T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.85
210724,Bathpool,2024-04-04T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.37
210724,Bathpool,2024-04-04T14:50:00.000+00:00,feeder,2,N Current (RMS),A,32.3
210724,Bathpool,2024-04-04T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,117.2
210724,Bathpool,2024-04-04T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,104.7
210724,Bathpool,2024-04-04T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,107.8
210724,Bathpool,2024-04-04T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
210724,Bathpool,2024-04-04T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
210724,Bathpool,2024-04-04T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.17
210724,Bathpool,2024-04-04T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.87
210724,Bathpool,2024-04-04T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.84
210724,Bathpool,2024-04-04T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.28
210724,Bathpool,2024-04-04T14:50:00.000+00:00,feeder,1,N Current (RMS),A,57.0
210724,Bathpool,2024-04-04T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.4
210724,Bathpool,2024-04-04T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
210724,Bathpool,2024-04-04T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,96.5
210724,Bathpool,2024-04-04T14:50:00.000+00:00,transformer,,Temperature,C,26.8
210724,Bathpool,2024-04-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
210724,Bathpool,2024-04-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
210724,Bathpool,2024-04-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
210724,Bathpool,2024-04-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
210724,Bathpool,2024-04-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
210724,Bathpool,2024-04-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
210724,Bathpool,2024-04-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
210724,Bathpool,2024-04-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
210724,Bathpool,2024-04-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
210724,Bathpool,2024-04-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,55.01
210724,Bathpool,2024-04-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,49.84
210724,Bathpool,2024-04-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,51.01
210724,Bathpool,2024-04-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,97.5
210724,Bathpool,2024-04-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.2
210724,Bathpool,2024-04-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
210724,Bathpool,2024-04-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
210724,Bathpool,2024-04-04T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
210724,Bathpool,2024-04-04T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.5
210724,Bathpool,2024-04-04T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.07
210724,Bathpool,2024-04-04T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.5
210724,Bathpool,2024-04-04T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.83
210724,Bathpool,2024-04-04T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.54
210724,Bathpool,2024-04-04T14:40:00.000+00:00,feeder,3,N Current (RMS),A,35.4
210724,Bathpool,2024-04-04T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
210724,Bathpool,2024-04-04T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.9
210724,Bathpool,2024-04-04T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
210724,Bathpool,2024-04-04T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.89
210724,Bathpool,2024-04-04T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
210724,Bathpool,2024-04-04T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.98
210724,Bathpool,2024-04-04T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.77
210724,Bathpool,2024-04-04T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.96
210724,Bathpool,2024-04-04T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.67
210724,Bathpool,2024-04-04T14:40:00.000+00:00,feeder,2,N Current (RMS),A,32.1
210724,Bathpool,2024-04-04T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,118.4
210724,Bathpool,2024-04-04T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,107.1
210724,Bathpool,2024-04-04T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,113.7
210724,Bathpool,2024-04-04T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
210724,Bathpool,2024-04-04T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
210724,Bathpool,2024-04-04T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.49
210724,Bathpool,2024-04-04T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.89
210724,Bathpool,2024-04-04T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.03
210724,Bathpool,2024-04-04T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.02
210724,Bathpool,2024-04-04T14:40:00.000+00:00,feeder,1,N Current (RMS),A,41.4
210724,Bathpool,2024-04-04T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,97.6
210724,Bathpool,2024-04-04T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.2
210724,Bathpool,2024-04-04T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.0
210724,Bathpool,2024-04-04T14:40:00.000+00:00,transformer,,Temperature,C,26.8
210724,Bathpool,2024-04-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
210724,Bathpool,2024-04-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
210724,Bathpool,2024-04-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
210724,Bathpool,2024-04-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
210724,Bathpool,2024-04-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
210724,Bathpool,2024-04-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
210724,Bathpool,2024-04-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
210724,Bathpool,2024-04-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
210724,Bathpool,2024-04-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
210724,Bathpool,2024-04-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,57.16
210724,Bathpool,2024-04-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,53.83
210724,Bathpool,2024-04-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,51.23
210724,Bathpool,2024-04-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
210724,Bathpool,2024-04-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.1
210724,Bathpool,2024-04-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
210724,Bathpool,2024-04-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
210724,Bathpool,2024-04-04T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
210724,Bathpool,2024-04-04T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.64
210724,Bathpool,2024-04-04T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
210724,Bathpool,2024-04-04T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.96
210724,Bathpool,2024-04-04T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.32
210724,Bathpool,2024-04-04T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.01
210724,Bathpool,2024-04-04T14:30:00.000+00:00,feeder,3,N Current (RMS),A,41.1
210724,Bathpool,2024-04-04T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
210724,Bathpool,2024-04-04T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.6
210724,Bathpool,2024-04-04T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
210724,Bathpool,2024-04-04T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.51
210724,Bathpool,2024-04-04T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
210724,Bathpool,2024-04-04T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.01
210724,Bathpool,2024-04-04T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.32
210724,Bathpool,2024-04-04T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.28
210724,Bathpool,2024-04-04T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.6
210724,Bathpool,2024-04-04T14:30:00.000+00:00,feeder,2,N Current (RMS),A,32.8
210724,Bathpool,2024-04-04T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,111.2
210724,Bathpool,2024-04-04T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,99.1
210724,Bathpool,2024-04-04T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,103.2
210724,Bathpool,2024-04-04T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
210724,Bathpool,2024-04-04T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
210724,Bathpool,2024-04-04T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.31
210724,Bathpool,2024-04-04T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.33
210724,Bathpool,2024-04-04T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.4
210724,Bathpool,2024-04-04T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.3
210724,Bathpool,2024-04-04T14:30:00.000+00:00,feeder,1,N Current (RMS),A,40.2
210724,Bathpool,2024-04-04T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.0
210724,Bathpool,2024-04-04T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.2
210724,Bathpool,2024-04-04T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.3
210724,Bathpool,2024-04-04T14:30:00.000+00:00,transformer,,Temperature,C,26.7
210724,Bathpool,2024-04-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
210724,Bathpool,2024-04-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
210724,Bathpool,2024-04-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
210724,Bathpool,2024-04-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
210724,Bathpool,2024-04-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
210724,Bathpool,2024-04-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
210724,Bathpool,2024-04-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
210724,Bathpool,2024-04-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
210724,Bathpool,2024-04-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
210724,Bathpool,2024-04-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,56.61
210724,Bathpool,2024-04-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
210724,Bathpool,2024-04-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,49.9
210724,Bathpool,2024-04-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
210724,Bathpool,2024-04-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
210724,Bathpool,2024-04-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
210724,Bathpool,2024-04-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
210724,Bathpool,2024-04-04T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
210724,Bathpool,2024-04-04T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.92
210724,Bathpool,2024-04-04T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
210724,Bathpool,2024-04-04T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.29
210724,Bathpool,2024-04-04T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.76
210724,Bathpool,2024-04-04T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.43
210724,Bathpool,2024-04-04T14:20:00.000+00:00,feeder,3,N Current (RMS),A,33.7
210724,Bathpool,2024-04-04T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.6
210724,Bathpool,2024-04-04T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.7
210724,Bathpool,2024-04-04T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
210724,Bathpool,2024-04-04T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.62
210724,Bathpool,2024-04-04T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
210724,Bathpool,2024-04-04T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.04
210724,Bathpool,2024-04-04T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.02
210724,Bathpool,2024-04-04T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.66
210724,Bathpool,2024-04-04T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.66
210724,Bathpool,2024-04-04T14:20:00.000+00:00,feeder,2,N Current (RMS),A,30.0
210724,Bathpool,2024-04-04T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,128.2
210724,Bathpool,2024-04-04T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,114.4
210724,Bathpool,2024-04-04T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,111.6
210724,Bathpool,2024-04-04T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
210724,Bathpool,2024-04-04T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
210724,Bathpool,2024-04-04T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.24
210724,Bathpool,2024-04-04T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.03
210724,Bathpool,2024-04-04T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.53
210724,Bathpool,2024-04-04T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.22
210724,Bathpool,2024-04-04T14:20:00.000+00:00,feeder,1,N Current (RMS),A,64.5
210724,Bathpool,2024-04-04T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,114.5
210724,Bathpool,2024-04-04T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.2
210724,Bathpool,2024-04-04T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.8
210724,Bathpool,2024-04-04T14:20:00.000+00:00,transformer,,Temperature,C,26.6
210724,Bathpool,2024-04-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
210724,Bathpool,2024-04-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
210724,Bathpool,2024-04-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
210724,Bathpool,2024-04-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
210724,Bathpool,2024-04-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
210724,Bathpool,2024-04-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
210724,Bathpool,2024-04-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
210724,Bathpool,2024-04-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
210724,Bathpool,2024-04-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
210724,Bathpool,2024-04-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,66.34
210724,Bathpool,2024-04-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,50.96
210724,Bathpool,2024-04-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,53.32
210724,Bathpool,2024-04-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,103.0
210724,Bathpool,2024-04-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.3
210724,Bathpool,2024-04-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
210724,Bathpool,2024-04-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
210724,Bathpool,2024-04-04T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
210724,Bathpool,2024-04-04T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.28
210724,Bathpool,2024-04-04T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
210724,Bathpool,2024-04-04T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.04
210724,Bathpool,2024-04-04T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.88
210724,Bathpool,2024-04-04T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.72
210724,Bathpool,2024-04-04T14:10:00.000+00:00,feeder,3,N Current (RMS),A,33.9
210724,Bathpool,2024-04-04T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
210724,Bathpool,2024-04-04T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
210724,Bathpool,2024-04-04T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
210724,Bathpool,2024-04-04T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.55
210724,Bathpool,2024-04-04T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.59
210724,Bathpool,2024-04-04T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.56
210724,Bathpool,2024-04-04T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.01
210724,Bathpool,2024-04-04T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.87
210724,Bathpool,2024-04-04T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.14
210724,Bathpool,2024-04-04T14:10:00.000+00:00,feeder,2,N Current (RMS),A,30.7
210724,Bathpool,2024-04-04T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,162.3
210724,Bathpool,2024-04-04T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,147.0
210724,Bathpool,2024-04-04T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,139.1
210724,Bathpool,2024-04-04T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
210724,Bathpool,2024-04-04T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
210724,Bathpool,2024-04-04T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.46
210724,Bathpool,2024-04-04T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.52
210724,Bathpool,2024-04-04T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.66
210724,Bathpool,2024-04-04T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.06
210724,Bathpool,2024-04-04T14:10:00.000+00:00,feeder,1,N Current (RMS),A,70.1
210724,Bathpool,2024-04-04T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,117.1
210724,Bathpool,2024-04-04T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.1
210724,Bathpool,2024-04-04T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.2
210724,Bathpool,2024-04-04T14:10:00.000+00:00,transformer,,Temperature,C,26.5
210724,Bathpool,2024-04-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
210724,Bathpool,2024-04-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
210724,Bathpool,2024-04-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
210724,Bathpool,2024-04-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
210724,Bathpool,2024-04-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
210724,Bathpool,2024-04-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
210724,Bathpool,2024-04-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
210724,Bathpool,2024-04-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
210724,Bathpool,2024-04-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
210724,Bathpool,2024-04-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,75.57
210724,Bathpool,2024-04-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,55.41
210724,Bathpool,2024-04-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,58.93
210724,Bathpool,2024-04-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,110.0
210724,Bathpool,2024-04-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,318.8
210724,Bathpool,2024-04-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
210724,Bathpool,2024-04-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
210724,Bathpool,2024-04-04T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
210724,Bathpool,2024-04-04T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.51
210724,Bathpool,2024-04-04T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
210724,Bathpool,2024-04-04T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.19
210724,Bathpool,2024-04-04T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.93
210724,Bathpool,2024-04-04T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.18
210724,Bathpool,2024-04-04T14:00:00.000+00:00,feeder,3,N Current (RMS),A,35.6
210724,Bathpool,2024-04-04T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
210724,Bathpool,2024-04-04T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
210724,Bathpool,2024-04-04T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
210724,Bathpool,2024-04-04T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.58
210724,Bathpool,2024-04-04T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.14
210724,Bathpool,2024-04-04T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.92
210724,Bathpool,2024-04-04T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.04
210724,Bathpool,2024-04-04T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.86
210724,Bathpool,2024-04-04T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.56
210724,Bathpool,2024-04-04T14:00:00.000+00:00,feeder,2,N Current (RMS),A,30.0
210724,Bathpool,2024-04-04T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,124.7
210724,Bathpool,2024-04-04T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,119.0
210724,Bathpool,2024-04-04T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,108.5
210724,Bathpool,2024-04-04T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
210724,Bathpool,2024-04-04T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
210724,Bathpool,2024-04-04T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.37
210724,Bathpool,2024-04-04T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.75
210724,Bathpool,2024-04-04T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.42
210724,Bathpool,2024-04-04T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.75
210724,Bathpool,2024-04-04T14:00:00.000+00:00,feeder,1,N Current (RMS),A,61.2
210724,Bathpool,2024-04-04T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,113.6
210724,Bathpool,2024-04-04T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.4
210724,Bathpool,2024-04-04T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.9
210724,Bathpool,2024-04-04T14:00:00.000+00:00,transformer,,Temperature,C,26.5
210724,Bathpool,2024-04-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
210724,Bathpool,2024-04-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
210724,Bathpool,2024-04-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
210724,Bathpool,2024-04-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
210724,Bathpool,2024-04-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
210724,Bathpool,2024-04-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
210724,Bathpool,2024-04-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
210724,Bathpool,2024-04-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
210724,Bathpool,2024-04-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
210724,Bathpool,2024-04-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,62.98
210724,Bathpool,2024-04-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,51.22
210724,Bathpool,2024-04-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,49.49
210724,Bathpool,2024-04-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,96.6
210724,Bathpool,2024-04-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.6
210724,Bathpool,2024-04-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
210724,Bathpool,2024-04-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
210724,Bathpool,2024-04-04T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
210724,Bathpool,2024-04-04T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.19
210724,Bathpool,2024-04-04T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
210724,Bathpool,2024-04-04T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.88
210724,Bathpool,2024-04-04T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.78
210724,Bathpool,2024-04-04T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.91
210724,Bathpool,2024-04-04T13:50:00.000+00:00,feeder,3,N Current (RMS),A,50.6
210724,Bathpool,2024-04-04T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
210724,Bathpool,2024-04-04T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
210724,Bathpool,2024-04-04T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
210724,Bathpool,2024-04-04T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.73
210724,Bathpool,2024-04-04T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
210724,Bathpool,2024-04-04T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.56
210724,Bathpool,2024-04-04T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.37
210724,Bathpool,2024-04-04T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.88
210724,Bathpool,2024-04-04T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.41
210724,Bathpool,2024-04-04T13:50:00.000+00:00,feeder,2,N Current (RMS),A,30.4
210724,Bathpool,2024-04-04T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,132.0
210724,Bathpool,2024-04-04T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,113.2
210724,Bathpool,2024-04-04T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,104.7
210724,Bathpool,2024-04-04T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
210724,Bathpool,2024-04-04T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.3
210724,Bathpool,2024-04-04T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.25
210724,Bathpool,2024-04-04T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.29
210724,Bathpool,2024-04-04T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.4
210724,Bathpool,2024-04-04T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.59
210724,Bathpool,2024-04-04T13:50:00.000+00:00,feeder,1,N Current (RMS),A,68.1
210724,Bathpool,2024-04-04T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,124.5
210724,Bathpool,2024-04-04T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
210724,Bathpool,2024-04-04T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.8
210724,Bathpool,2024-04-04T13:50:00.000+00:00,transformer,,Temperature,C,26.5
210724,Bathpool,2024-04-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
210724,Bathpool,2024-04-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
210724,Bathpool,2024-04-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
210724,Bathpool,2024-04-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
210724,Bathpool,2024-04-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
210724,Bathpool,2024-04-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
210724,Bathpool,2024-04-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
210724,Bathpool,2024-04-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
210724,Bathpool,2024-04-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
210724,Bathpool,2024-04-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,65.54
210724,Bathpool,2024-04-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,52.07
210724,Bathpool,2024-04-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,56.91
210724,Bathpool,2024-04-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,104.4
210724,Bathpool,2024-04-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.0
210724,Bathpool,2024-04-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
210724,Bathpool,2024-04-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
210724,Bathpool,2024-04-04T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
210724,Bathpool,2024-04-04T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.26
210724,Bathpool,2024-04-04T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
210724,Bathpool,2024-04-04T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.55
210724,Bathpool,2024-04-04T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.42
210724,Bathpool,2024-04-04T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.99
210724,Bathpool,2024-04-04T13:40:00.000+00:00,feeder,3,N Current (RMS),A,50.5
210724,Bathpool,2024-04-04T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
210724,Bathpool,2024-04-04T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
210724,Bathpool,2024-04-04T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.3
210724,Bathpool,2024-04-04T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.79
210724,Bathpool,2024-04-04T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.74
210724,Bathpool,2024-04-04T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.18
210724,Bathpool,2024-04-04T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.23
210724,Bathpool,2024-04-04T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.1
210724,Bathpool,2024-04-04T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.35
210724,Bathpool,2024-04-04T13:40:00.000+00:00,feeder,2,N Current (RMS),A,34.2
210724,Bathpool,2024-04-04T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,151.5
210724,Bathpool,2024-04-04T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,124.2
210724,Bathpool,2024-04-04T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,115.3
210724,Bathpool,2024-04-04T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.19
210724,Bathpool,2024-04-04T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
210724,Bathpool,2024-04-04T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.51
210724,Bathpool,2024-04-04T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.06
210724,Bathpool,2024-04-04T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.15
210724,Bathpool,2024-04-04T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.29
210724,Bathpool,2024-04-04T13:40:00.000+00:00,feeder,1,N Current (RMS),A,69.6
210724,Bathpool,2024-04-04T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,123.3
210724,Bathpool,2024-04-04T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
210724,Bathpool,2024-04-04T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.7
210724,Bathpool,2024-04-04T13:40:00.000+00:00,transformer,,Temperature,C,26.5
210724,Bathpool,2024-04-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
210724,Bathpool,2024-04-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
210724,Bathpool,2024-04-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
210724,Bathpool,2024-04-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
210724,Bathpool,2024-04-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
210724,Bathpool,2024-04-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
210724,Bathpool,2024-04-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.09
210724,Bathpool,2024-04-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
210724,Bathpool,2024-04-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
210724,Bathpool,2024-04-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,74.84
210724,Bathpool,2024-04-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,54.68
210724,Bathpool,2024-04-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,58.63
210724,Bathpool,2024-04-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,113.9
210724,Bathpool,2024-04-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,315.4
210724,Bathpool,2024-04-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
210724,Bathpool,2024-04-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
210724,Bathpool,2024-04-04T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
210724,Bathpool,2024-04-04T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.39
210724,Bathpool,2024-04-04T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
210724,Bathpool,2024-04-04T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.53
210724,Bathpool,2024-04-04T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.04
210724,Bathpool,2024-04-04T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.41
210724,Bathpool,2024-04-04T13:30:00.000+00:00,feeder,3,N Current (RMS),A,56.1
210724,Bathpool,2024-04-04T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
210724,Bathpool,2024-04-04T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.1
210724,Bathpool,2024-04-04T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.7
210724,Bathpool,2024-04-04T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.56
210724,Bathpool,2024-04-04T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.02
210724,Bathpool,2024-04-04T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.27
210724,Bathpool,2024-04-04T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.56
210724,Bathpool,2024-04-04T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.77
210724,Bathpool,2024-04-04T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.62
210724,Bathpool,2024-04-04T13:30:00.000+00:00,feeder,2,N Current (RMS),A,40.5
210724,Bathpool,2024-04-04T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,161.7
210724,Bathpool,2024-04-04T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,147.8
210724,Bathpool,2024-04-04T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,118.8
210724,Bathpool,2024-04-04T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
210724,Bathpool,2024-04-04T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
210724,Bathpool,2024-04-04T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.6
210724,Bathpool,2024-04-04T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.97
210724,Bathpool,2024-04-04T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.47
210724,Bathpool,2024-04-04T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.83
210724,Bathpool,2024-04-04T13:30:00.000+00:00,feeder,1,N Current (RMS),A,58.2
210724,Bathpool,2024-04-04T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,114.3
210724,Bathpool,2024-04-04T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.7
210724,Bathpool,2024-04-04T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.2
210724,Bathpool,2024-04-04T13:30:00.000+00:00,transformer,,Temperature,C,26.5
210724,Bathpool,2024-04-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
210724,Bathpool,2024-04-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
210724,Bathpool,2024-04-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
210724,Bathpool,2024-04-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
210724,Bathpool,2024-04-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
210724,Bathpool,2024-04-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
210724,Bathpool,2024-04-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
210724,Bathpool,2024-04-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
210724,Bathpool,2024-04-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
210724,Bathpool,2024-04-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,72.05
210724,Bathpool,2024-04-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,61.28
210724,Bathpool,2024-04-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,61.86
210724,Bathpool,2024-04-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,99.6
210724,Bathpool,2024-04-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,304.0
210724,Bathpool,2024-04-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.3
210724,Bathpool,2024-04-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
210724,Bathpool,2024-04-04T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
210724,Bathpool,2024-04-04T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.04
210724,Bathpool,2024-04-04T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
210724,Bathpool,2024-04-04T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.03
210724,Bathpool,2024-04-04T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.05
210724,Bathpool,2024-04-04T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.71
210724,Bathpool,2024-04-04T13:20:00.000+00:00,feeder,3,N Current (RMS),A,39.1
210724,Bathpool,2024-04-04T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
210724,Bathpool,2024-04-04T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.7
210724,Bathpool,2024-04-04T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
210724,Bathpool,2024-04-04T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.89
210724,Bathpool,2024-04-04T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.93
210724,Bathpool,2024-04-04T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.38
210724,Bathpool,2024-04-04T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.96
210724,Bathpool,2024-04-04T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.5
210724,Bathpool,2024-04-04T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.64
210724,Bathpool,2024-04-04T13:20:00.000+00:00,feeder,2,N Current (RMS),A,36.3
210724,Bathpool,2024-04-04T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,148.3
210724,Bathpool,2024-04-04T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,123.2
210724,Bathpool,2024-04-04T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,112.9
210724,Bathpool,2024-04-04T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
210724,Bathpool,2024-04-04T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
210724,Bathpool,2024-04-04T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.23
210724,Bathpool,2024-04-04T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.97
210724,Bathpool,2024-04-04T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.6
210724,Bathpool,2024-04-04T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.77
210724,Bathpool,2024-04-04T13:20:00.000+00:00,feeder,1,N Current (RMS),A,66.3
210724,Bathpool,2024-04-04T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,114.3
210724,Bathpool,2024-04-04T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
210724,Bathpool,2024-04-04T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.4
210724,Bathpool,2024-04-04T13:20:00.000+00:00,transformer,,Temperature,C,26.4
210724,Bathpool,2024-04-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
210724,Bathpool,2024-04-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
210724,Bathpool,2024-04-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
210724,Bathpool,2024-04-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
210724,Bathpool,2024-04-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
210724,Bathpool,2024-04-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
210724,Bathpool,2024-04-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
210724,Bathpool,2024-04-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
210724,Bathpool,2024-04-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
210724,Bathpool,2024-04-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,67.96
210724,Bathpool,2024-04-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,52.14
210724,Bathpool,2024-04-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,56.12
210724,Bathpool,2024-04-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,104.7
210724,Bathpool,2024-04-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.8
210724,Bathpool,2024-04-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
210724,Bathpool,2024-04-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
210724,Bathpool,2024-04-04T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
210724,Bathpool,2024-04-04T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.94
210724,Bathpool,2024-04-04T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
210724,Bathpool,2024-04-04T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.42
210724,Bathpool,2024-04-04T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.77
210724,Bathpool,2024-04-04T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.88
210724,Bathpool,2024-04-04T13:10:00.000+00:00,feeder,3,N Current (RMS),A,45.5
210724,Bathpool,2024-04-04T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
210724,Bathpool,2024-04-04T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.4
210724,Bathpool,2024-04-04T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
210724,Bathpool,2024-04-04T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.61
210724,Bathpool,2024-04-04T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.43
210724,Bathpool,2024-04-04T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.77
210724,Bathpool,2024-04-04T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.4
210724,Bathpool,2024-04-04T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.6
210724,Bathpool,2024-04-04T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.55
210724,Bathpool,2024-04-04T13:10:00.000+00:00,feeder,2,N Current (RMS),A,39.1
210724,Bathpool,2024-04-04T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,162.9
210724,Bathpool,2024-04-04T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,136.6
210724,Bathpool,2024-04-04T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,120.3
210724,Bathpool,2024-04-04T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
210724,Bathpool,2024-04-04T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
210724,Bathpool,2024-04-04T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.66
210724,Bathpool,2024-04-04T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.04
210724,Bathpool,2024-04-04T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.53
210724,Bathpool,2024-04-04T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.16
210724,Bathpool,2024-04-04T13:10:00.000+00:00,feeder,1,N Current (RMS),A,39.6
210724,Bathpool,2024-04-04T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
210724,Bathpool,2024-04-04T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.8
210724,Bathpool,2024-04-04T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
210724,Bathpool,2024-04-04T13:10:00.000+00:00,transformer,,Temperature,C,26.3
210724,Bathpool,2024-04-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
210724,Bathpool,2024-04-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
210724,Bathpool,2024-04-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
210724,Bathpool,2024-04-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
210724,Bathpool,2024-04-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
210724,Bathpool,2024-04-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
210724,Bathpool,2024-04-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
210724,Bathpool,2024-04-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
210724,Bathpool,2024-04-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
