Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
210724,Bathpool,2024-04-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,63.86
210724,Bathpool,2024-04-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,62.91
210724,Bathpool,2024-04-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,51.58
210724,Bathpool,2024-04-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,96.4
210724,Bathpool,2024-04-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.8
210724,Bathpool,2024-04-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.5
210724,Bathpool,2024-04-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
210724,Bathpool,2024-04-04T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
210724,Bathpool,2024-04-04T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.15
210724,Bathpool,2024-04-04T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
210724,Bathpool,2024-04-04T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.73
210724,Bathpool,2024-04-04T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.41
210724,Bathpool,2024-04-04T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.37
210724,Bathpool,2024-04-04T13:00:00.000+00:00,feeder,3,N Current (RMS),A,48.6
210724,Bathpool,2024-04-04T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
210724,Bathpool,2024-04-04T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
210724,Bathpool,2024-04-04T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.3
210724,Bathpool,2024-04-04T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
210724,Bathpool,2024-04-04T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.73
210724,Bathpool,2024-04-04T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
210724,Bathpool,2024-04-04T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.14
210724,Bathpool,2024-04-04T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.83
210724,Bathpool,2024-04-04T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.52
210724,Bathpool,2024-04-04T13:00:00.000+00:00,feeder,2,N Current (RMS),A,32.4
210724,Bathpool,2024-04-04T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.4
210724,Bathpool,2024-04-04T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.2
210724,Bathpool,2024-04-04T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.6
210724,Bathpool,2024-04-04T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
210724,Bathpool,2024-04-04T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
210724,Bathpool,2024-04-04T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.13
210724,Bathpool,2024-04-04T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.63
210724,Bathpool,2024-04-04T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.23
210724,Bathpool,2024-04-04T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.35
210724,Bathpool,2024-04-04T13:00:00.000+00:00,feeder,1,N Current (RMS),A,42.2
210724,Bathpool,2024-04-04T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,104.1
210724,Bathpool,2024-04-04T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.5
210724,Bathpool,2024-04-04T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.6
210724,Bathpool,2024-04-04T13:00:00.000+00:00,transformer,,Temperature,C,26.2
210724,Bathpool,2024-04-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
210724,Bathpool,2024-04-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
210724,Bathpool,2024-04-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
210724,Bathpool,2024-04-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
210724,Bathpool,2024-04-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
210724,Bathpool,2024-04-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
210724,Bathpool,2024-04-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
210724,Bathpool,2024-04-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.88
210724,Bathpool,2024-04-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
210724,Bathpool,2024-04-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,54.51
210724,Bathpool,2024-04-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,54.47
210724,Bathpool,2024-04-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,48.25
210724,Bathpool,2024-04-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
210724,Bathpool,2024-04-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.7
210724,Bathpool,2024-04-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
210724,Bathpool,2024-04-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
210724,Bathpool,2024-04-04T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
210724,Bathpool,2024-04-04T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.56
210724,Bathpool,2024-04-04T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
210724,Bathpool,2024-04-04T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.07
210724,Bathpool,2024-04-04T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.66
210724,Bathpool,2024-04-04T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.07
210724,Bathpool,2024-04-04T12:50:00.000+00:00,feeder,3,N Current (RMS),A,42.0
210724,Bathpool,2024-04-04T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
210724,Bathpool,2024-04-04T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.4
210724,Bathpool,2024-04-04T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.3
210724,Bathpool,2024-04-04T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
210724,Bathpool,2024-04-04T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.74
210724,Bathpool,2024-04-04T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
210724,Bathpool,2024-04-04T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.5
210724,Bathpool,2024-04-04T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.69
210724,Bathpool,2024-04-04T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.65
210724,Bathpool,2024-04-04T12:50:00.000+00:00,feeder,2,N Current (RMS),A,32.7
210724,Bathpool,2024-04-04T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,93.2
210724,Bathpool,2024-04-04T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.0
210724,Bathpool,2024-04-04T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.4
210724,Bathpool,2024-04-04T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
210724,Bathpool,2024-04-04T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
210724,Bathpool,2024-04-04T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.12
210724,Bathpool,2024-04-04T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.58
210724,Bathpool,2024-04-04T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.02
210724,Bathpool,2024-04-04T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.91
210724,Bathpool,2024-04-04T12:50:00.000+00:00,feeder,1,N Current (RMS),A,46.1
210724,Bathpool,2024-04-04T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,110.9
210724,Bathpool,2024-04-04T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
210724,Bathpool,2024-04-04T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.9
210724,Bathpool,2024-04-04T12:50:00.000+00:00,transformer,,Temperature,C,26.2
210724,Bathpool,2024-04-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
210724,Bathpool,2024-04-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
210724,Bathpool,2024-04-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
210724,Bathpool,2024-04-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
210724,Bathpool,2024-04-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
210724,Bathpool,2024-04-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
210724,Bathpool,2024-04-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
210724,Bathpool,2024-04-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
210724,Bathpool,2024-04-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
210724,Bathpool,2024-04-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,58.15
210724,Bathpool,2024-04-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,53.37
210724,Bathpool,2024-04-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,53.63
210724,Bathpool,2024-04-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
210724,Bathpool,2024-04-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
210724,Bathpool,2024-04-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
210724,Bathpool,2024-04-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
210724,Bathpool,2024-04-04T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
210724,Bathpool,2024-04-04T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.87
210724,Bathpool,2024-04-04T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
210724,Bathpool,2024-04-04T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.71
210724,Bathpool,2024-04-04T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.18
210724,Bathpool,2024-04-04T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.93
210724,Bathpool,2024-04-04T12:40:00.000+00:00,feeder,3,N Current (RMS),A,32.8
210724,Bathpool,2024-04-04T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.6
210724,Bathpool,2024-04-04T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.6
210724,Bathpool,2024-04-04T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
210724,Bathpool,2024-04-04T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
210724,Bathpool,2024-04-04T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.5
210724,Bathpool,2024-04-04T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
210724,Bathpool,2024-04-04T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.8
210724,Bathpool,2024-04-04T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.14
210724,Bathpool,2024-04-04T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.81
210724,Bathpool,2024-04-04T12:40:00.000+00:00,feeder,2,N Current (RMS),A,30.7
210724,Bathpool,2024-04-04T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,101.2
210724,Bathpool,2024-04-04T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.8
210724,Bathpool,2024-04-04T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.9
210724,Bathpool,2024-04-04T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
210724,Bathpool,2024-04-04T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
210724,Bathpool,2024-04-04T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.11
210724,Bathpool,2024-04-04T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.86
210724,Bathpool,2024-04-04T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.14
210724,Bathpool,2024-04-04T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.91
210724,Bathpool,2024-04-04T12:40:00.000+00:00,feeder,1,N Current (RMS),A,64.0
210724,Bathpool,2024-04-04T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,124.6
210724,Bathpool,2024-04-04T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.1
210724,Bathpool,2024-04-04T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.6
210724,Bathpool,2024-04-04T12:40:00.000+00:00,transformer,,Temperature,C,26.2
210724,Bathpool,2024-04-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
210724,Bathpool,2024-04-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
210724,Bathpool,2024-04-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
210724,Bathpool,2024-04-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
210724,Bathpool,2024-04-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
210724,Bathpool,2024-04-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
210724,Bathpool,2024-04-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
210724,Bathpool,2024-04-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.27
210724,Bathpool,2024-04-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
210724,Bathpool,2024-04-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,64.38
210724,Bathpool,2024-04-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,50.46
210724,Bathpool,2024-04-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,51.64
210724,Bathpool,2024-04-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,98.8
210724,Bathpool,2024-04-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.7
210724,Bathpool,2024-04-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
210724,Bathpool,2024-04-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
210724,Bathpool,2024-04-04T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
210724,Bathpool,2024-04-04T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.98
210724,Bathpool,2024-04-04T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
210724,Bathpool,2024-04-04T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.18
210724,Bathpool,2024-04-04T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.1
210724,Bathpool,2024-04-04T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.58
210724,Bathpool,2024-04-04T12:30:00.000+00:00,feeder,3,N Current (RMS),A,72.1
210724,Bathpool,2024-04-04T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.3
210724,Bathpool,2024-04-04T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,110.4
210724,Bathpool,2024-04-04T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
210724,Bathpool,2024-04-04T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.1
210724,Bathpool,2024-04-04T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
210724,Bathpool,2024-04-04T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.75
210724,Bathpool,2024-04-04T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.69
210724,Bathpool,2024-04-04T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.35
210724,Bathpool,2024-04-04T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.1
210724,Bathpool,2024-04-04T12:30:00.000+00:00,feeder,2,N Current (RMS),A,29.4
210724,Bathpool,2024-04-04T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,143.7
210724,Bathpool,2024-04-04T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,128.7
210724,Bathpool,2024-04-04T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,121.9
210724,Bathpool,2024-04-04T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
210724,Bathpool,2024-04-04T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.35
210724,Bathpool,2024-04-04T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.25
210724,Bathpool,2024-04-04T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.62
210724,Bathpool,2024-04-04T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.2
210724,Bathpool,2024-04-04T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.06
210724,Bathpool,2024-04-04T12:30:00.000+00:00,feeder,1,N Current (RMS),A,68.9
210724,Bathpool,2024-04-04T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,119.5
210724,Bathpool,2024-04-04T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
210724,Bathpool,2024-04-04T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.8
210724,Bathpool,2024-04-04T12:30:00.000+00:00,transformer,,Temperature,C,26.2
210724,Bathpool,2024-04-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
210724,Bathpool,2024-04-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
210724,Bathpool,2024-04-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
210724,Bathpool,2024-04-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
210724,Bathpool,2024-04-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
210724,Bathpool,2024-04-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
210724,Bathpool,2024-04-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
210724,Bathpool,2024-04-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
210724,Bathpool,2024-04-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
210724,Bathpool,2024-04-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,71.48
210724,Bathpool,2024-04-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,68.65
210724,Bathpool,2024-04-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,62.73
210724,Bathpool,2024-04-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
210724,Bathpool,2024-04-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.5
210724,Bathpool,2024-04-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,287.7
210724,Bathpool,2024-04-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
210724,Bathpool,2024-04-04T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
210724,Bathpool,2024-04-04T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.62
210724,Bathpool,2024-04-04T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
210724,Bathpool,2024-04-04T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.65
210724,Bathpool,2024-04-04T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.18
210724,Bathpool,2024-04-04T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.19
210724,Bathpool,2024-04-04T12:20:00.000+00:00,feeder,3,N Current (RMS),A,74.1
210724,Bathpool,2024-04-04T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
210724,Bathpool,2024-04-04T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,117.4
210724,Bathpool,2024-04-04T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.9
210724,Bathpool,2024-04-04T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.51
210724,Bathpool,2024-04-04T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.19
210724,Bathpool,2024-04-04T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.01
210724,Bathpool,2024-04-04T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.29
210724,Bathpool,2024-04-04T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.09
210724,Bathpool,2024-04-04T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.07
210724,Bathpool,2024-04-04T12:20:00.000+00:00,feeder,2,N Current (RMS),A,35.5
210724,Bathpool,2024-04-04T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,154.4
210724,Bathpool,2024-04-04T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,151.4
210724,Bathpool,2024-04-04T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,131.2
210724,Bathpool,2024-04-04T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
210724,Bathpool,2024-04-04T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
210724,Bathpool,2024-04-04T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.4
210724,Bathpool,2024-04-04T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.35
210724,Bathpool,2024-04-04T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.29
210724,Bathpool,2024-04-04T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.49
210724,Bathpool,2024-04-04T12:20:00.000+00:00,feeder,1,N Current (RMS),A,65.5
210724,Bathpool,2024-04-04T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,114.6
210724,Bathpool,2024-04-04T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.2
210724,Bathpool,2024-04-04T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,93.3
210724,Bathpool,2024-04-04T12:20:00.000+00:00,transformer,,Temperature,C,26.1
210724,Bathpool,2024-04-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
210724,Bathpool,2024-04-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
210724,Bathpool,2024-04-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
210724,Bathpool,2024-04-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
210724,Bathpool,2024-04-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
210724,Bathpool,2024-04-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
210724,Bathpool,2024-04-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
210724,Bathpool,2024-04-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
210724,Bathpool,2024-04-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
210724,Bathpool,2024-04-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,73.29
210724,Bathpool,2024-04-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,78.55
210724,Bathpool,2024-04-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,64.75
210724,Bathpool,2024-04-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
210724,Bathpool,2024-04-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,304.9
210724,Bathpool,2024-04-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,326.0
210724,Bathpool,2024-04-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
210724,Bathpool,2024-04-04T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
210724,Bathpool,2024-04-04T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.19
210724,Bathpool,2024-04-04T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
210724,Bathpool,2024-04-04T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.03
210724,Bathpool,2024-04-04T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.13
210724,Bathpool,2024-04-04T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.22
210724,Bathpool,2024-04-04T12:10:00.000+00:00,feeder,3,N Current (RMS),A,43.3
210724,Bathpool,2024-04-04T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
210724,Bathpool,2024-04-04T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.3
210724,Bathpool,2024-04-04T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.7
210724,Bathpool,2024-04-04T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.1
210724,Bathpool,2024-04-04T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
210724,Bathpool,2024-04-04T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.02
210724,Bathpool,2024-04-04T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.35
210724,Bathpool,2024-04-04T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.78
210724,Bathpool,2024-04-04T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.46
210724,Bathpool,2024-04-04T12:10:00.000+00:00,feeder,2,N Current (RMS),A,41.8
210724,Bathpool,2024-04-04T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,122.5
210724,Bathpool,2024-04-04T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,131.0
210724,Bathpool,2024-04-04T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,99.9
210724,Bathpool,2024-04-04T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
210724,Bathpool,2024-04-04T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
210724,Bathpool,2024-04-04T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.03
210724,Bathpool,2024-04-04T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.9
210724,Bathpool,2024-04-04T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.96
210724,Bathpool,2024-04-04T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.39
210724,Bathpool,2024-04-04T12:10:00.000+00:00,feeder,1,N Current (RMS),A,53.6
210724,Bathpool,2024-04-04T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,108.1
210724,Bathpool,2024-04-04T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.1
210724,Bathpool,2024-04-04T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
210724,Bathpool,2024-04-04T12:10:00.000+00:00,transformer,,Temperature,C,26.0
210724,Bathpool,2024-04-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
210724,Bathpool,2024-04-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
210724,Bathpool,2024-04-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
210724,Bathpool,2024-04-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
210724,Bathpool,2024-04-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
210724,Bathpool,2024-04-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
210724,Bathpool,2024-04-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
210724,Bathpool,2024-04-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
210724,Bathpool,2024-04-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
210724,Bathpool,2024-04-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,61.29
210724,Bathpool,2024-04-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,62.87
210724,Bathpool,2024-04-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,49.06
210724,Bathpool,2024-04-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,97.5
210724,Bathpool,2024-04-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.2
210724,Bathpool,2024-04-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.3
210724,Bathpool,2024-04-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
210724,Bathpool,2024-04-04T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
210724,Bathpool,2024-04-04T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.29
210724,Bathpool,2024-04-04T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
210724,Bathpool,2024-04-04T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.33
210724,Bathpool,2024-04-04T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.87
210724,Bathpool,2024-04-04T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.62
210724,Bathpool,2024-04-04T12:00:00.000+00:00,feeder,3,N Current (RMS),A,43.6
210724,Bathpool,2024-04-04T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
210724,Bathpool,2024-04-04T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
210724,Bathpool,2024-04-04T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
210724,Bathpool,2024-04-04T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.77
210724,Bathpool,2024-04-04T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
210724,Bathpool,2024-04-04T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.4
210724,Bathpool,2024-04-04T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.2
210724,Bathpool,2024-04-04T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.74
210724,Bathpool,2024-04-04T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.23
210724,Bathpool,2024-04-04T12:00:00.000+00:00,feeder,2,N Current (RMS),A,31.8
210724,Bathpool,2024-04-04T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,119.0
210724,Bathpool,2024-04-04T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,110.1
210724,Bathpool,2024-04-04T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,96.5
210724,Bathpool,2024-04-04T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
210724,Bathpool,2024-04-04T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
210724,Bathpool,2024-04-04T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.75
210724,Bathpool,2024-04-04T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.34
210724,Bathpool,2024-04-04T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.06
210724,Bathpool,2024-04-04T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.29
210724,Bathpool,2024-04-04T12:00:00.000+00:00,feeder,1,N Current (RMS),A,58.5
210724,Bathpool,2024-04-04T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,128.1
210724,Bathpool,2024-04-04T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.9
210724,Bathpool,2024-04-04T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.3
210724,Bathpool,2024-04-04T12:00:00.000+00:00,transformer,,Temperature,C,25.9
210724,Bathpool,2024-04-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
210724,Bathpool,2024-04-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
210724,Bathpool,2024-04-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
210724,Bathpool,2024-04-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
210724,Bathpool,2024-04-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
210724,Bathpool,2024-04-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
210724,Bathpool,2024-04-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
210724,Bathpool,2024-04-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
210724,Bathpool,2024-04-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
210724,Bathpool,2024-04-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,63.86
210724,Bathpool,2024-04-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,56.66
210724,Bathpool,2024-04-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,53.14
210724,Bathpool,2024-04-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
210724,Bathpool,2024-04-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.2
210724,Bathpool,2024-04-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.1
210724,Bathpool,2024-04-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
210724,Bathpool,2024-04-04T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
210724,Bathpool,2024-04-04T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.57
210724,Bathpool,2024-04-04T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
210724,Bathpool,2024-04-04T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.63
210724,Bathpool,2024-04-04T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.99
210724,Bathpool,2024-04-04T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.64
210724,Bathpool,2024-04-04T11:50:00.000+00:00,feeder,3,N Current (RMS),A,40.6
210724,Bathpool,2024-04-04T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
210724,Bathpool,2024-04-04T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
210724,Bathpool,2024-04-04T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.7
210724,Bathpool,2024-04-04T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.53
210724,Bathpool,2024-04-04T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.68
210724,Bathpool,2024-04-04T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.04
210724,Bathpool,2024-04-04T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.74
210724,Bathpool,2024-04-04T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.01
210724,Bathpool,2024-04-04T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.13
210724,Bathpool,2024-04-04T11:50:00.000+00:00,feeder,2,N Current (RMS),A,30.4
210724,Bathpool,2024-04-04T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,138.1
210724,Bathpool,2024-04-04T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,128.9
210724,Bathpool,2024-04-04T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,117.2
210724,Bathpool,2024-04-04T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.21
210724,Bathpool,2024-04-04T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
210724,Bathpool,2024-04-04T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.57
210724,Bathpool,2024-04-04T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.23
210724,Bathpool,2024-04-04T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.51
210724,Bathpool,2024-04-04T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.01
210724,Bathpool,2024-04-04T11:50:00.000+00:00,feeder,1,N Current (RMS),A,83.5
210724,Bathpool,2024-04-04T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,143.5
210724,Bathpool,2024-04-04T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.1
210724,Bathpool,2024-04-04T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,95.0
210724,Bathpool,2024-04-04T11:50:00.000+00:00,transformer,,Temperature,C,25.8
210724,Bathpool,2024-04-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
210724,Bathpool,2024-04-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
210724,Bathpool,2024-04-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
210724,Bathpool,2024-04-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
210724,Bathpool,2024-04-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
210724,Bathpool,2024-04-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
210724,Bathpool,2024-04-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
210724,Bathpool,2024-04-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
210724,Bathpool,2024-04-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
210724,Bathpool,2024-04-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,72.6
210724,Bathpool,2024-04-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,57.51
210724,Bathpool,2024-04-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,58.77
210724,Bathpool,2024-04-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,104.7
210724,Bathpool,2024-04-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,305.0
210724,Bathpool,2024-04-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.7
210724,Bathpool,2024-04-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
210724,Bathpool,2024-04-04T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
210724,Bathpool,2024-04-04T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.75
210724,Bathpool,2024-04-04T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
210724,Bathpool,2024-04-04T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.93
210724,Bathpool,2024-04-04T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.3
210724,Bathpool,2024-04-04T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.49
210724,Bathpool,2024-04-04T11:40:00.000+00:00,feeder,3,N Current (RMS),A,38.4
210724,Bathpool,2024-04-04T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
210724,Bathpool,2024-04-04T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
210724,Bathpool,2024-04-04T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
210724,Bathpool,2024-04-04T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.65
210724,Bathpool,2024-04-04T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
210724,Bathpool,2024-04-04T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.46
210724,Bathpool,2024-04-04T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.23
210724,Bathpool,2024-04-04T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.9
210724,Bathpool,2024-04-04T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.88
210724,Bathpool,2024-04-04T11:40:00.000+00:00,feeder,2,N Current (RMS),A,31.3
210724,Bathpool,2024-04-04T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,113.0
210724,Bathpool,2024-04-04T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,112.5
210724,Bathpool,2024-04-04T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,98.8
210724,Bathpool,2024-04-04T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.28
210724,Bathpool,2024-04-04T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.18
210724,Bathpool,2024-04-04T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.91
210724,Bathpool,2024-04-04T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.9
210724,Bathpool,2024-04-04T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.1
210724,Bathpool,2024-04-04T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.85
210724,Bathpool,2024-04-04T11:40:00.000+00:00,feeder,1,N Current (RMS),A,82.6
210724,Bathpool,2024-04-04T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,141.6
210724,Bathpool,2024-04-04T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.6
210724,Bathpool,2024-04-04T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.7
210724,Bathpool,2024-04-04T11:40:00.000+00:00,transformer,,Temperature,C,25.7
210724,Bathpool,2024-04-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
210724,Bathpool,2024-04-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
210724,Bathpool,2024-04-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
210724,Bathpool,2024-04-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
210724,Bathpool,2024-04-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
210724,Bathpool,2024-04-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
210724,Bathpool,2024-04-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
210724,Bathpool,2024-04-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
210724,Bathpool,2024-04-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
210724,Bathpool,2024-04-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,66.06
210724,Bathpool,2024-04-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,51.31
210724,Bathpool,2024-04-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,51.22
210724,Bathpool,2024-04-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,105.7
210724,Bathpool,2024-04-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.9
210724,Bathpool,2024-04-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
210724,Bathpool,2024-04-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
210724,Bathpool,2024-04-04T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
210724,Bathpool,2024-04-04T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.89
210724,Bathpool,2024-04-04T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
210724,Bathpool,2024-04-04T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.07
210724,Bathpool,2024-04-04T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.79
210724,Bathpool,2024-04-04T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.71
210724,Bathpool,2024-04-04T11:30:00.000+00:00,feeder,3,N Current (RMS),A,42.8
210724,Bathpool,2024-04-04T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
210724,Bathpool,2024-04-04T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
210724,Bathpool,2024-04-04T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.6
210724,Bathpool,2024-04-04T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.3
210724,Bathpool,2024-04-04T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
210724,Bathpool,2024-04-04T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.95
210724,Bathpool,2024-04-04T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.38
210724,Bathpool,2024-04-04T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.65
210724,Bathpool,2024-04-04T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.7
210724,Bathpool,2024-04-04T11:30:00.000+00:00,feeder,2,N Current (RMS),A,30.8
210724,Bathpool,2024-04-04T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,104.2
210724,Bathpool,2024-04-04T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,102.0
210724,Bathpool,2024-04-04T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,95.8
210724,Bathpool,2024-04-04T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.16
210724,Bathpool,2024-04-04T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
210724,Bathpool,2024-04-04T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.03
210724,Bathpool,2024-04-04T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.73
210724,Bathpool,2024-04-04T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.05
210724,Bathpool,2024-04-04T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.12
210724,Bathpool,2024-04-04T11:30:00.000+00:00,feeder,1,N Current (RMS),A,74.7
210724,Bathpool,2024-04-04T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,125.5
210724,Bathpool,2024-04-04T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.6
210724,Bathpool,2024-04-04T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,95.2
210724,Bathpool,2024-04-04T11:30:00.000+00:00,transformer,,Temperature,C,25.5
210724,Bathpool,2024-04-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
210724,Bathpool,2024-04-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
210724,Bathpool,2024-04-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
210724,Bathpool,2024-04-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
210724,Bathpool,2024-04-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
210724,Bathpool,2024-04-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
210724,Bathpool,2024-04-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
210724,Bathpool,2024-04-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
210724,Bathpool,2024-04-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
210724,Bathpool,2024-04-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,62.18
210724,Bathpool,2024-04-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,46.49
210724,Bathpool,2024-04-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,55.53
210724,Bathpool,2024-04-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,114.0
210724,Bathpool,2024-04-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.1
210724,Bathpool,2024-04-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
210724,Bathpool,2024-04-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
210724,Bathpool,2024-04-04T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
210724,Bathpool,2024-04-04T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.63
210724,Bathpool,2024-04-04T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
210724,Bathpool,2024-04-04T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.06
210724,Bathpool,2024-04-04T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.5
210724,Bathpool,2024-04-04T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.16
210724,Bathpool,2024-04-04T11:20:00.000+00:00,feeder,3,N Current (RMS),A,47.8
210724,Bathpool,2024-04-04T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
210724,Bathpool,2024-04-04T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
210724,Bathpool,2024-04-04T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.9
210724,Bathpool,2024-04-04T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.98
210724,Bathpool,2024-04-04T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.53
210724,Bathpool,2024-04-04T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.36
210724,Bathpool,2024-04-04T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.34
210724,Bathpool,2024-04-04T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.52
210724,Bathpool,2024-04-04T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.63
210724,Bathpool,2024-04-04T11:20:00.000+00:00,feeder,2,N Current (RMS),A,39.5
210724,Bathpool,2024-04-04T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,141.5
210724,Bathpool,2024-04-04T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,144.3
210724,Bathpool,2024-04-04T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,124.4
210724,Bathpool,2024-04-04T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
210724,Bathpool,2024-04-04T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
210724,Bathpool,2024-04-04T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
210724,Bathpool,2024-04-04T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.5
210724,Bathpool,2024-04-04T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.77
210724,Bathpool,2024-04-04T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.31
210724,Bathpool,2024-04-04T11:20:00.000+00:00,feeder,1,N Current (RMS),A,60.4
210724,Bathpool,2024-04-04T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,112.4
210724,Bathpool,2024-04-04T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.2
210724,Bathpool,2024-04-04T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,115.9
210724,Bathpool,2024-04-04T11:20:00.000+00:00,transformer,,Temperature,C,25.4
210724,Bathpool,2024-04-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
210724,Bathpool,2024-04-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
210724,Bathpool,2024-04-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
210724,Bathpool,2024-04-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
210724,Bathpool,2024-04-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
210724,Bathpool,2024-04-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
210724,Bathpool,2024-04-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.12
210724,Bathpool,2024-04-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
210724,Bathpool,2024-04-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
210724,Bathpool,2024-04-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,64.9
210724,Bathpool,2024-04-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,60.79
210724,Bathpool,2024-04-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,67.1
210724,Bathpool,2024-04-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,106.8
210724,Bathpool,2024-04-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.9
210724,Bathpool,2024-04-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.8
210724,Bathpool,2024-04-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.4
210724,Bathpool,2024-04-04T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
210724,Bathpool,2024-04-04T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.38
210724,Bathpool,2024-04-04T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
210724,Bathpool,2024-04-04T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.22
210724,Bathpool,2024-04-04T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.06
210724,Bathpool,2024-04-04T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.26
210724,Bathpool,2024-04-04T11:10:00.000+00:00,feeder,3,N Current (RMS),A,42.2
210724,Bathpool,2024-04-04T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.6
210724,Bathpool,2024-04-04T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
210724,Bathpool,2024-04-04T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
210724,Bathpool,2024-04-04T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.41
210724,Bathpool,2024-04-04T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.62
210724,Bathpool,2024-04-04T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.65
210724,Bathpool,2024-04-04T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.44
210724,Bathpool,2024-04-04T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.21
210724,Bathpool,2024-04-04T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.19
210724,Bathpool,2024-04-04T11:10:00.000+00:00,feeder,2,N Current (RMS),A,29.8
210724,Bathpool,2024-04-04T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,103.5
210724,Bathpool,2024-04-04T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,95.6
210724,Bathpool,2024-04-04T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.0
210724,Bathpool,2024-04-04T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.27
210724,Bathpool,2024-04-04T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
210724,Bathpool,2024-04-04T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.2
210724,Bathpool,2024-04-04T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.96
210724,Bathpool,2024-04-04T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.67
210724,Bathpool,2024-04-04T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.33
210724,Bathpool,2024-04-04T11:10:00.000+00:00,feeder,1,N Current (RMS),A,63.3
210724,Bathpool,2024-04-04T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,118.9
210724,Bathpool,2024-04-04T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.6
210724,Bathpool,2024-04-04T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.0
210724,Bathpool,2024-04-04T11:10:00.000+00:00,transformer,,Temperature,C,25.3
210724,Bathpool,2024-04-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
210724,Bathpool,2024-04-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
210724,Bathpool,2024-04-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
210724,Bathpool,2024-04-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
210724,Bathpool,2024-04-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
210724,Bathpool,2024-04-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
210724,Bathpool,2024-04-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
210724,Bathpool,2024-04-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
210724,Bathpool,2024-04-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
210724,Bathpool,2024-04-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,62.62
210724,Bathpool,2024-04-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,50.94
210724,Bathpool,2024-04-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,45.79
210724,Bathpool,2024-04-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,102.6
210724,Bathpool,2024-04-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.8
210724,Bathpool,2024-04-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
210724,Bathpool,2024-04-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
210724,Bathpool,2024-04-04T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
210724,Bathpool,2024-04-04T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.07
210724,Bathpool,2024-04-04T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
210724,Bathpool,2024-04-04T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.42
210724,Bathpool,2024-04-04T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
210724,Bathpool,2024-04-04T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.68
210724,Bathpool,2024-04-04T11:00:00.000+00:00,feeder,3,N Current (RMS),A,42.6
210724,Bathpool,2024-04-04T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
210724,Bathpool,2024-04-04T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.4
210724,Bathpool,2024-04-04T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
210724,Bathpool,2024-04-04T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.18
210724,Bathpool,2024-04-04T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
210724,Bathpool,2024-04-04T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.9
210724,Bathpool,2024-04-04T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.65
210724,Bathpool,2024-04-04T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.8
210724,Bathpool,2024-04-04T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.98
210724,Bathpool,2024-04-04T11:00:00.000+00:00,feeder,2,N Current (RMS),A,30.2
210724,Bathpool,2024-04-04T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,104.3
210724,Bathpool,2024-04-04T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,100.1
210724,Bathpool,2024-04-04T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,94.6
210724,Bathpool,2024-04-04T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
210724,Bathpool,2024-04-04T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
210724,Bathpool,2024-04-04T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.78
210724,Bathpool,2024-04-04T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.94
210724,Bathpool,2024-04-04T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.24
210724,Bathpool,2024-04-04T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.7
210724,Bathpool,2024-04-04T11:00:00.000+00:00,feeder,1,N Current (RMS),A,77.0
210724,Bathpool,2024-04-04T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,125.6
