Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
210724,Bathpool,2024-04-04T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.1
210724,Bathpool,2024-04-04T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,97.1
210724,Bathpool,2024-04-04T11:00:00.000+00:00,transformer,,Temperature,C,25.1
210724,Bathpool,2024-04-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
210724,Bathpool,2024-04-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
210724,Bathpool,2024-04-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
210724,Bathpool,2024-04-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
210724,Bathpool,2024-04-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
210724,Bathpool,2024-04-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
210724,Bathpool,2024-04-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
210724,Bathpool,2024-04-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
210724,Bathpool,2024-04-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
210724,Bathpool,2024-04-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,63.01
210724,Bathpool,2024-04-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,52.03
210724,Bathpool,2024-04-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,51.36
210724,Bathpool,2024-04-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,100.6
210724,Bathpool,2024-04-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.3
210724,Bathpool,2024-04-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
210724,Bathpool,2024-04-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
210724,Bathpool,2024-04-04T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
210724,Bathpool,2024-04-04T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.25
210724,Bathpool,2024-04-04T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
210724,Bathpool,2024-04-04T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.4
210724,Bathpool,2024-04-04T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.68
210724,Bathpool,2024-04-04T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.11
210724,Bathpool,2024-04-04T10:50:00.000+00:00,feeder,3,N Current (RMS),A,47.4
210724,Bathpool,2024-04-04T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.1
210724,Bathpool,2024-04-04T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.3
210724,Bathpool,2024-04-04T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
210724,Bathpool,2024-04-04T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
210724,Bathpool,2024-04-04T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.78
210724,Bathpool,2024-04-04T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.98
210724,Bathpool,2024-04-04T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.75
210724,Bathpool,2024-04-04T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.59
210724,Bathpool,2024-04-04T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.23
210724,Bathpool,2024-04-04T10:50:00.000+00:00,feeder,2,N Current (RMS),A,35.1
210724,Bathpool,2024-04-04T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,101.0
210724,Bathpool,2024-04-04T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,100.6
210724,Bathpool,2024-04-04T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.8
210724,Bathpool,2024-04-04T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
210724,Bathpool,2024-04-04T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
210724,Bathpool,2024-04-04T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.26
210724,Bathpool,2024-04-04T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.15
210724,Bathpool,2024-04-04T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.02
210724,Bathpool,2024-04-04T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.5
210724,Bathpool,2024-04-04T10:50:00.000+00:00,feeder,1,N Current (RMS),A,54.2
210724,Bathpool,2024-04-04T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,107.4
210724,Bathpool,2024-04-04T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.1
210724,Bathpool,2024-04-04T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,109.7
210724,Bathpool,2024-04-04T10:50:00.000+00:00,transformer,,Temperature,C,24.9
210724,Bathpool,2024-04-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
210724,Bathpool,2024-04-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
210724,Bathpool,2024-04-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
210724,Bathpool,2024-04-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
210724,Bathpool,2024-04-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
210724,Bathpool,2024-04-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
210724,Bathpool,2024-04-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
210724,Bathpool,2024-04-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
210724,Bathpool,2024-04-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
210724,Bathpool,2024-04-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,56.29
210724,Bathpool,2024-04-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,56.28
210724,Bathpool,2024-04-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,49.84
210724,Bathpool,2024-04-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
210724,Bathpool,2024-04-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
210724,Bathpool,2024-04-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.7
210724,Bathpool,2024-04-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
210724,Bathpool,2024-04-04T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
210724,Bathpool,2024-04-04T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.66
210724,Bathpool,2024-04-04T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
210724,Bathpool,2024-04-04T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.78
210724,Bathpool,2024-04-04T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.92
210724,Bathpool,2024-04-04T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.5
210724,Bathpool,2024-04-04T10:40:00.000+00:00,feeder,3,N Current (RMS),A,36.3
210724,Bathpool,2024-04-04T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
210724,Bathpool,2024-04-04T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.7
210724,Bathpool,2024-04-04T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
210724,Bathpool,2024-04-04T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.22
210724,Bathpool,2024-04-04T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
210724,Bathpool,2024-04-04T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.41
210724,Bathpool,2024-04-04T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.97
210724,Bathpool,2024-04-04T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.38
210724,Bathpool,2024-04-04T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.63
210724,Bathpool,2024-04-04T10:40:00.000+00:00,feeder,2,N Current (RMS),A,33.4
210724,Bathpool,2024-04-04T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,110.2
210724,Bathpool,2024-04-04T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,103.6
210724,Bathpool,2024-04-04T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,101.1
210724,Bathpool,2024-04-04T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.75
210724,Bathpool,2024-04-04T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
210724,Bathpool,2024-04-04T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.44
210724,Bathpool,2024-04-04T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.18
210724,Bathpool,2024-04-04T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.74
210724,Bathpool,2024-04-04T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.08
210724,Bathpool,2024-04-04T10:40:00.000+00:00,feeder,1,N Current (RMS),A,58.0
210724,Bathpool,2024-04-04T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,122.6
210724,Bathpool,2024-04-04T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.0
210724,Bathpool,2024-04-04T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,114.5
210724,Bathpool,2024-04-04T10:40:00.000+00:00,transformer,,Temperature,C,24.8
210724,Bathpool,2024-04-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
210724,Bathpool,2024-04-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
210724,Bathpool,2024-04-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
210724,Bathpool,2024-04-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
210724,Bathpool,2024-04-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
210724,Bathpool,2024-04-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
210724,Bathpool,2024-04-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
210724,Bathpool,2024-04-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
210724,Bathpool,2024-04-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
210724,Bathpool,2024-04-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,63.93
210724,Bathpool,2024-04-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,57.03
210724,Bathpool,2024-04-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,59.21
210724,Bathpool,2024-04-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,95.8
210724,Bathpool,2024-04-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.7
210724,Bathpool,2024-04-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
210724,Bathpool,2024-04-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
210724,Bathpool,2024-04-04T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
210724,Bathpool,2024-04-04T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.69
210724,Bathpool,2024-04-04T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
210724,Bathpool,2024-04-04T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.49
210724,Bathpool,2024-04-04T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.26
210724,Bathpool,2024-04-04T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.38
210724,Bathpool,2024-04-04T10:30:00.000+00:00,feeder,3,N Current (RMS),A,34.1
210724,Bathpool,2024-04-04T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.3
210724,Bathpool,2024-04-04T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.6
210724,Bathpool,2024-04-04T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
210724,Bathpool,2024-04-04T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.82
210724,Bathpool,2024-04-04T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.95
210724,Bathpool,2024-04-04T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.34
210724,Bathpool,2024-04-04T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.01
210724,Bathpool,2024-04-04T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.09
210724,Bathpool,2024-04-04T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.01
210724,Bathpool,2024-04-04T10:30:00.000+00:00,feeder,2,N Current (RMS),A,32.8
210724,Bathpool,2024-04-04T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,144.6
210724,Bathpool,2024-04-04T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,135.9
210724,Bathpool,2024-04-04T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,141.6
210724,Bathpool,2024-04-04T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
210724,Bathpool,2024-04-04T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
210724,Bathpool,2024-04-04T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.37
210724,Bathpool,2024-04-04T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,42.81
210724,Bathpool,2024-04-04T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.98
210724,Bathpool,2024-04-04T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
210724,Bathpool,2024-04-04T10:30:00.000+00:00,feeder,1,N Current (RMS),A,75.6
210724,Bathpool,2024-04-04T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,181.9
210724,Bathpool,2024-04-04T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,115.5
210724,Bathpool,2024-04-04T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,161.4
210724,Bathpool,2024-04-04T10:30:00.000+00:00,transformer,,Temperature,C,24.7
210724,Bathpool,2024-04-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
210724,Bathpool,2024-04-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
210724,Bathpool,2024-04-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
210724,Bathpool,2024-04-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
210724,Bathpool,2024-04-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
210724,Bathpool,2024-04-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
210724,Bathpool,2024-04-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
210724,Bathpool,2024-04-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
210724,Bathpool,2024-04-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
210724,Bathpool,2024-04-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,88.31
210724,Bathpool,2024-04-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,72.33
210724,Bathpool,2024-04-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,79.39
210724,Bathpool,2024-04-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,103.5
210724,Bathpool,2024-04-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,373.8
210724,Bathpool,2024-04-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,305.6
210724,Bathpool,2024-04-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,335.9
210724,Bathpool,2024-04-04T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
210724,Bathpool,2024-04-04T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.53
210724,Bathpool,2024-04-04T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
210724,Bathpool,2024-04-04T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.73
210724,Bathpool,2024-04-04T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.79
210724,Bathpool,2024-04-04T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.3
210724,Bathpool,2024-04-04T10:20:00.000+00:00,feeder,3,N Current (RMS),A,35.0
210724,Bathpool,2024-04-04T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
210724,Bathpool,2024-04-04T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.4
210724,Bathpool,2024-04-04T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.3
210724,Bathpool,2024-04-04T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.22
210724,Bathpool,2024-04-04T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
210724,Bathpool,2024-04-04T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.1
210724,Bathpool,2024-04-04T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.48
210724,Bathpool,2024-04-04T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.54
210724,Bathpool,2024-04-04T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.21
210724,Bathpool,2024-04-04T10:20:00.000+00:00,feeder,2,N Current (RMS),A,31.2
210724,Bathpool,2024-04-04T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,140.5
210724,Bathpool,2024-04-04T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,128.4
210724,Bathpool,2024-04-04T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,132.9
210724,Bathpool,2024-04-04T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
210724,Bathpool,2024-04-04T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.88
210724,Bathpool,2024-04-04T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
210724,Bathpool,2024-04-04T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.01
210724,Bathpool,2024-04-04T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.88
210724,Bathpool,2024-04-04T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,35.26
210724,Bathpool,2024-04-04T10:20:00.000+00:00,feeder,1,N Current (RMS),A,63.3
210724,Bathpool,2024-04-04T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,136.6
210724,Bathpool,2024-04-04T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,98.5
210724,Bathpool,2024-04-04T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,149.3
210724,Bathpool,2024-04-04T10:20:00.000+00:00,transformer,,Temperature,C,24.6
210724,Bathpool,2024-04-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
210724,Bathpool,2024-04-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
210724,Bathpool,2024-04-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
210724,Bathpool,2024-04-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
210724,Bathpool,2024-04-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
210724,Bathpool,2024-04-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
210724,Bathpool,2024-04-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
210724,Bathpool,2024-04-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
210724,Bathpool,2024-04-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
210724,Bathpool,2024-04-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,75.22
210724,Bathpool,2024-04-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,67.21
210724,Bathpool,2024-04-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,75.77
210724,Bathpool,2024-04-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,102.9
210724,Bathpool,2024-04-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,316.4
210724,Bathpool,2024-04-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.0
210724,Bathpool,2024-04-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,318.7
210724,Bathpool,2024-04-04T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
210724,Bathpool,2024-04-04T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.46
210724,Bathpool,2024-04-04T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
210724,Bathpool,2024-04-04T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.6
210724,Bathpool,2024-04-04T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.94
210724,Bathpool,2024-04-04T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.25
210724,Bathpool,2024-04-04T10:10:00.000+00:00,feeder,3,N Current (RMS),A,32.3
210724,Bathpool,2024-04-04T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.2
210724,Bathpool,2024-04-04T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.9
210724,Bathpool,2024-04-04T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
210724,Bathpool,2024-04-04T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.81
210724,Bathpool,2024-04-04T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
210724,Bathpool,2024-04-04T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.56
210724,Bathpool,2024-04-04T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.67
210724,Bathpool,2024-04-04T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.71
210724,Bathpool,2024-04-04T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.9
210724,Bathpool,2024-04-04T10:10:00.000+00:00,feeder,2,N Current (RMS),A,30.5
210724,Bathpool,2024-04-04T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,136.6
210724,Bathpool,2024-04-04T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,126.6
210724,Bathpool,2024-04-04T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,122.2
210724,Bathpool,2024-04-04T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.35
210724,Bathpool,2024-04-04T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
210724,Bathpool,2024-04-04T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
210724,Bathpool,2024-04-04T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.14
210724,Bathpool,2024-04-04T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.79
210724,Bathpool,2024-04-04T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,35.64
210724,Bathpool,2024-04-04T10:10:00.000+00:00,feeder,1,N Current (RMS),A,65.3
210724,Bathpool,2024-04-04T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,142.2
210724,Bathpool,2024-04-04T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,110.6
210724,Bathpool,2024-04-04T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,149.2
210724,Bathpool,2024-04-04T10:10:00.000+00:00,transformer,,Temperature,C,24.5
210724,Bathpool,2024-04-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
210724,Bathpool,2024-04-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
210724,Bathpool,2024-04-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
210724,Bathpool,2024-04-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
210724,Bathpool,2024-04-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
210724,Bathpool,2024-04-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
210724,Bathpool,2024-04-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
210724,Bathpool,2024-04-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
210724,Bathpool,2024-04-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
210724,Bathpool,2024-04-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,76.42
210724,Bathpool,2024-04-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,65.44
210724,Bathpool,2024-04-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,72.79
210724,Bathpool,2024-04-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,105.2
210724,Bathpool,2024-04-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,320.7
210724,Bathpool,2024-04-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.2
210724,Bathpool,2024-04-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,306.2
210724,Bathpool,2024-04-04T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
210724,Bathpool,2024-04-04T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.53
210724,Bathpool,2024-04-04T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
210724,Bathpool,2024-04-04T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.09
210724,Bathpool,2024-04-04T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.62
210724,Bathpool,2024-04-04T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.46
210724,Bathpool,2024-04-04T10:00:00.000+00:00,feeder,3,N Current (RMS),A,34.8
210724,Bathpool,2024-04-04T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
210724,Bathpool,2024-04-04T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.1
210724,Bathpool,2024-04-04T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
210724,Bathpool,2024-04-04T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.89
210724,Bathpool,2024-04-04T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.85
210724,Bathpool,2024-04-04T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.71
210724,Bathpool,2024-04-04T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.51
210724,Bathpool,2024-04-04T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.1
210724,Bathpool,2024-04-04T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
210724,Bathpool,2024-04-04T10:00:00.000+00:00,feeder,2,N Current (RMS),A,30.6
210724,Bathpool,2024-04-04T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,132.9
210724,Bathpool,2024-04-04T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,117.4
210724,Bathpool,2024-04-04T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,115.6
210724,Bathpool,2024-04-04T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
210724,Bathpool,2024-04-04T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
210724,Bathpool,2024-04-04T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
210724,Bathpool,2024-04-04T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.77
210724,Bathpool,2024-04-04T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.79
210724,Bathpool,2024-04-04T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.8
210724,Bathpool,2024-04-04T10:00:00.000+00:00,feeder,1,N Current (RMS),A,58.9
210724,Bathpool,2024-04-04T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,137.5
210724,Bathpool,2024-04-04T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.1
210724,Bathpool,2024-04-04T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,121.6
210724,Bathpool,2024-04-04T10:00:00.000+00:00,transformer,,Temperature,C,24.5
210724,Bathpool,2024-04-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
210724,Bathpool,2024-04-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
210724,Bathpool,2024-04-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
210724,Bathpool,2024-04-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
210724,Bathpool,2024-04-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
210724,Bathpool,2024-04-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
210724,Bathpool,2024-04-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
210724,Bathpool,2024-04-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
210724,Bathpool,2024-04-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
210724,Bathpool,2024-04-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,73.36
210724,Bathpool,2024-04-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,61.5
210724,Bathpool,2024-04-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,62.26
210724,Bathpool,2024-04-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,98.3
210724,Bathpool,2024-04-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,306.6
210724,Bathpool,2024-04-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.4
210724,Bathpool,2024-04-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
210724,Bathpool,2024-04-04T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
210724,Bathpool,2024-04-04T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.32
210724,Bathpool,2024-04-04T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
210724,Bathpool,2024-04-04T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.47
210724,Bathpool,2024-04-04T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.38
210724,Bathpool,2024-04-04T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.22
210724,Bathpool,2024-04-04T09:50:00.000+00:00,feeder,3,N Current (RMS),A,31.0
210724,Bathpool,2024-04-04T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
210724,Bathpool,2024-04-04T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
210724,Bathpool,2024-04-04T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
210724,Bathpool,2024-04-04T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.87
210724,Bathpool,2024-04-04T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
210724,Bathpool,2024-04-04T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.65
210724,Bathpool,2024-04-04T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.41
210724,Bathpool,2024-04-04T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.36
210724,Bathpool,2024-04-04T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.42
210724,Bathpool,2024-04-04T09:50:00.000+00:00,feeder,2,N Current (RMS),A,29.6
210724,Bathpool,2024-04-04T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,126.5
210724,Bathpool,2024-04-04T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,110.3
210724,Bathpool,2024-04-04T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,102.8
210724,Bathpool,2024-04-04T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
210724,Bathpool,2024-04-04T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
210724,Bathpool,2024-04-04T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
210724,Bathpool,2024-04-04T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.8
210724,Bathpool,2024-04-04T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.61
210724,Bathpool,2024-04-04T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.8
210724,Bathpool,2024-04-04T09:50:00.000+00:00,feeder,1,N Current (RMS),A,47.4
210724,Bathpool,2024-04-04T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,108.1
210724,Bathpool,2024-04-04T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.8
210724,Bathpool,2024-04-04T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,100.0
210724,Bathpool,2024-04-04T09:50:00.000+00:00,transformer,,Temperature,C,24.4
210724,Bathpool,2024-04-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
210724,Bathpool,2024-04-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
210724,Bathpool,2024-04-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
210724,Bathpool,2024-04-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
210724,Bathpool,2024-04-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
210724,Bathpool,2024-04-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
210724,Bathpool,2024-04-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
210724,Bathpool,2024-04-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
210724,Bathpool,2024-04-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
210724,Bathpool,2024-04-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,64.67
210724,Bathpool,2024-04-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,52.35
210724,Bathpool,2024-04-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,54.43
210724,Bathpool,2024-04-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,95.5
210724,Bathpool,2024-04-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.2
210724,Bathpool,2024-04-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
210724,Bathpool,2024-04-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
210724,Bathpool,2024-04-04T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
210724,Bathpool,2024-04-04T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.84
210724,Bathpool,2024-04-04T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
210724,Bathpool,2024-04-04T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.4
210724,Bathpool,2024-04-04T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.36
210724,Bathpool,2024-04-04T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.17
210724,Bathpool,2024-04-04T09:40:00.000+00:00,feeder,3,N Current (RMS),A,30.7
210724,Bathpool,2024-04-04T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
210724,Bathpool,2024-04-04T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
210724,Bathpool,2024-04-04T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
210724,Bathpool,2024-04-04T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.63
210724,Bathpool,2024-04-04T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
210724,Bathpool,2024-04-04T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.69
210724,Bathpool,2024-04-04T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.99
210724,Bathpool,2024-04-04T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.11
210724,Bathpool,2024-04-04T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.77
210724,Bathpool,2024-04-04T09:40:00.000+00:00,feeder,2,N Current (RMS),A,29.9
210724,Bathpool,2024-04-04T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,150.5
210724,Bathpool,2024-04-04T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,133.7
210724,Bathpool,2024-04-04T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,134.1
210724,Bathpool,2024-04-04T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
210724,Bathpool,2024-04-04T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
210724,Bathpool,2024-04-04T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
210724,Bathpool,2024-04-04T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.94
210724,Bathpool,2024-04-04T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.48
210724,Bathpool,2024-04-04T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.27
210724,Bathpool,2024-04-04T09:40:00.000+00:00,feeder,1,N Current (RMS),A,44.9
210724,Bathpool,2024-04-04T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,113.4
210724,Bathpool,2024-04-04T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,94.7
210724,Bathpool,2024-04-04T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.6
210724,Bathpool,2024-04-04T09:40:00.000+00:00,transformer,,Temperature,C,24.3
210724,Bathpool,2024-04-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
210724,Bathpool,2024-04-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
210724,Bathpool,2024-04-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
210724,Bathpool,2024-04-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
210724,Bathpool,2024-04-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
210724,Bathpool,2024-04-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
210724,Bathpool,2024-04-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
210724,Bathpool,2024-04-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
210724,Bathpool,2024-04-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
210724,Bathpool,2024-04-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,71.34
210724,Bathpool,2024-04-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,63.95
210724,Bathpool,2024-04-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,60.21
210724,Bathpool,2024-04-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
210724,Bathpool,2024-04-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,299.5
210724,Bathpool,2024-04-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.7
210724,Bathpool,2024-04-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
210724,Bathpool,2024-04-04T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
210724,Bathpool,2024-04-04T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
210724,Bathpool,2024-04-04T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
210724,Bathpool,2024-04-04T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.98
210724,Bathpool,2024-04-04T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.4
210724,Bathpool,2024-04-04T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.63
210724,Bathpool,2024-04-04T09:30:00.000+00:00,feeder,3,N Current (RMS),A,33.8
210724,Bathpool,2024-04-04T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
210724,Bathpool,2024-04-04T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.7
210724,Bathpool,2024-04-04T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
210724,Bathpool,2024-04-04T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.66
210724,Bathpool,2024-04-04T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.94
210724,Bathpool,2024-04-04T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.55
210724,Bathpool,2024-04-04T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,35.56
210724,Bathpool,2024-04-04T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.99
210724,Bathpool,2024-04-04T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.78
210724,Bathpool,2024-04-04T09:30:00.000+00:00,feeder,2,N Current (RMS),A,31.2
210724,Bathpool,2024-04-04T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,157.3
210724,Bathpool,2024-04-04T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,146.0
210724,Bathpool,2024-04-04T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,139.5
210724,Bathpool,2024-04-04T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
210724,Bathpool,2024-04-04T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
210724,Bathpool,2024-04-04T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
210724,Bathpool,2024-04-04T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.64
210724,Bathpool,2024-04-04T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.4
210724,Bathpool,2024-04-04T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.17
210724,Bathpool,2024-04-04T09:30:00.000+00:00,feeder,1,N Current (RMS),A,57.3
210724,Bathpool,2024-04-04T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,111.9
210724,Bathpool,2024-04-04T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.4
210724,Bathpool,2024-04-04T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
210724,Bathpool,2024-04-04T09:30:00.000+00:00,transformer,,Temperature,C,24.2
210724,Bathpool,2024-04-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
210724,Bathpool,2024-04-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
210724,Bathpool,2024-04-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
210724,Bathpool,2024-04-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
210724,Bathpool,2024-04-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
210724,Bathpool,2024-04-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
210724,Bathpool,2024-04-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
210724,Bathpool,2024-04-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
210724,Bathpool,2024-04-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
210724,Bathpool,2024-04-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,73.18
210724,Bathpool,2024-04-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,63.79
210724,Bathpool,2024-04-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,53.58
210724,Bathpool,2024-04-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,101.1
210724,Bathpool,2024-04-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,309.8
210724,Bathpool,2024-04-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.9
210724,Bathpool,2024-04-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
210724,Bathpool,2024-04-04T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
210724,Bathpool,2024-04-04T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.42
210724,Bathpool,2024-04-04T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
210724,Bathpool,2024-04-04T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.96
210724,Bathpool,2024-04-04T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.42
210724,Bathpool,2024-04-04T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.35
210724,Bathpool,2024-04-04T09:20:00.000+00:00,feeder,3,N Current (RMS),A,41.9
210724,Bathpool,2024-04-04T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.1
210724,Bathpool,2024-04-04T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.2
210724,Bathpool,2024-04-04T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
210724,Bathpool,2024-04-04T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.25
210724,Bathpool,2024-04-04T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.35
210724,Bathpool,2024-04-04T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.52
210724,Bathpool,2024-04-04T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.43
210724,Bathpool,2024-04-04T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.42
210724,Bathpool,2024-04-04T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.87
210724,Bathpool,2024-04-04T09:20:00.000+00:00,feeder,2,N Current (RMS),A,31.1
210724,Bathpool,2024-04-04T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,152.2
210724,Bathpool,2024-04-04T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,138.4
210724,Bathpool,2024-04-04T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,135.1
210724,Bathpool,2024-04-04T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
210724,Bathpool,2024-04-04T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
210724,Bathpool,2024-04-04T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
210724,Bathpool,2024-04-04T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.76
210724,Bathpool,2024-04-04T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.99
210724,Bathpool,2024-04-04T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.23
210724,Bathpool,2024-04-04T09:20:00.000+00:00,feeder,1,N Current (RMS),A,58.4
210724,Bathpool,2024-04-04T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,117.6
210724,Bathpool,2024-04-04T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
210724,Bathpool,2024-04-04T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.2
210724,Bathpool,2024-04-04T09:20:00.000+00:00,transformer,,Temperature,C,24.1
210724,Bathpool,2024-04-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
210724,Bathpool,2024-04-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
210724,Bathpool,2024-04-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
210724,Bathpool,2024-04-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
210724,Bathpool,2024-04-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
210724,Bathpool,2024-04-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
210724,Bathpool,2024-04-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
210724,Bathpool,2024-04-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
210724,Bathpool,2024-04-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
210724,Bathpool,2024-04-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,75.15
210724,Bathpool,2024-04-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,62.83
210724,Bathpool,2024-04-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,54.46
210724,Bathpool,2024-04-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,111.0
210724,Bathpool,2024-04-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,315.1
210724,Bathpool,2024-04-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.9
210724,Bathpool,2024-04-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
210724,Bathpool,2024-04-04T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
210724,Bathpool,2024-04-04T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.3
210724,Bathpool,2024-04-04T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
210724,Bathpool,2024-04-04T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.75
210724,Bathpool,2024-04-04T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.63
210724,Bathpool,2024-04-04T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.18
210724,Bathpool,2024-04-04T09:10:00.000+00:00,feeder,3,N Current (RMS),A,44.1
210724,Bathpool,2024-04-04T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.3
210724,Bathpool,2024-04-04T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.4
210724,Bathpool,2024-04-04T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
210724,Bathpool,2024-04-04T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.6
210724,Bathpool,2024-04-04T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.26
210724,Bathpool,2024-04-04T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.28
210724,Bathpool,2024-04-04T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.73
210724,Bathpool,2024-04-04T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.26
210724,Bathpool,2024-04-04T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.59
210724,Bathpool,2024-04-04T09:10:00.000+00:00,feeder,2,N Current (RMS),A,30.4
210724,Bathpool,2024-04-04T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,145.0
210724,Bathpool,2024-04-04T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,127.0
210724,Bathpool,2024-04-04T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,122.6
210724,Bathpool,2024-04-04T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
210724,Bathpool,2024-04-04T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.98
210724,Bathpool,2024-04-04T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
210724,Bathpool,2024-04-04T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.87
210724,Bathpool,2024-04-04T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.34
210724,Bathpool,2024-04-04T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.05
210724,Bathpool,2024-04-04T09:10:00.000+00:00,feeder,1,N Current (RMS),A,39.6
210724,Bathpool,2024-04-04T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,100.9
210724,Bathpool,2024-04-04T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.8
210724,Bathpool,2024-04-04T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.8
210724,Bathpool,2024-04-04T09:10:00.000+00:00,transformer,,Temperature,C,24.0
210724,Bathpool,2024-04-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
210724,Bathpool,2024-04-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
210724,Bathpool,2024-04-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
210724,Bathpool,2024-04-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
210724,Bathpool,2024-04-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
210724,Bathpool,2024-04-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
210724,Bathpool,2024-04-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
210724,Bathpool,2024-04-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
210724,Bathpool,2024-04-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
210724,Bathpool,2024-04-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,67.35
210724,Bathpool,2024-04-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,61.23
210724,Bathpool,2024-04-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,53.82
210724,Bathpool,2024-04-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
210724,Bathpool,2024-04-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,282.9
210724,Bathpool,2024-04-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.8
210724,Bathpool,2024-04-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
210724,Bathpool,2024-04-04T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
210724,Bathpool,2024-04-04T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.81
210724,Bathpool,2024-04-04T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
210724,Bathpool,2024-04-04T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.6
210724,Bathpool,2024-04-04T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.31
210724,Bathpool,2024-04-04T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.9
210724,Bathpool,2024-04-04T09:00:00.000+00:00,feeder,3,N Current (RMS),A,55.0
210724,Bathpool,2024-04-04T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
210724,Bathpool,2024-04-04T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.8
210724,Bathpool,2024-04-04T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.7
210724,Bathpool,2024-04-04T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.74
210724,Bathpool,2024-04-04T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.7
210724,Bathpool,2024-04-04T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.69
210724,Bathpool,2024-04-04T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.68
210724,Bathpool,2024-04-04T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.62
210724,Bathpool,2024-04-04T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.2
210724,Bathpool,2024-04-04T09:00:00.000+00:00,feeder,2,N Current (RMS),A,34.7
210724,Bathpool,2024-04-04T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,137.9
210724,Bathpool,2024-04-04T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,125.8
210724,Bathpool,2024-04-04T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,110.3
210724,Bathpool,2024-04-04T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
210724,Bathpool,2024-04-04T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
210724,Bathpool,2024-04-04T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
210724,Bathpool,2024-04-04T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.85
210724,Bathpool,2024-04-04T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.94
210724,Bathpool,2024-04-04T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.2
210724,Bathpool,2024-04-04T09:00:00.000+00:00,feeder,1,N Current (RMS),A,44.7
210724,Bathpool,2024-04-04T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.1
210724,Bathpool,2024-04-04T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.7
210724,Bathpool,2024-04-04T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
210724,Bathpool,2024-04-04T09:00:00.000+00:00,transformer,,Temperature,C,23.9
210724,Bathpool,2024-04-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
210724,Bathpool,2024-04-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
210724,Bathpool,2024-04-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
210724,Bathpool,2024-04-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
210724,Bathpool,2024-04-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
210724,Bathpool,2024-04-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
210724,Bathpool,2024-04-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
210724,Bathpool,2024-04-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
210724,Bathpool,2024-04-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
210724,Bathpool,2024-04-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,57.13
210724,Bathpool,2024-04-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,59.87
210724,Bathpool,2024-04-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,46.3
210724,Bathpool,2024-04-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,98.3
210724,Bathpool,2024-04-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
210724,Bathpool,2024-04-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
210724,Bathpool,2024-04-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
210724,Bathpool,2024-04-04T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
210724,Bathpool,2024-04-04T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.87
210724,Bathpool,2024-04-04T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
210724,Bathpool,2024-04-04T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.98
210724,Bathpool,2024-04-04T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.71
210724,Bathpool,2024-04-04T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.41
210724,Bathpool,2024-04-04T08:50:00.000+00:00,feeder,3,N Current (RMS),A,54.8
210724,Bathpool,2024-04-04T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
210724,Bathpool,2024-04-04T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.6
210724,Bathpool,2024-04-04T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.3
210724,Bathpool,2024-04-04T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.01
210724,Bathpool,2024-04-04T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
210724,Bathpool,2024-04-04T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.78
210724,Bathpool,2024-04-04T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.82
210724,Bathpool,2024-04-04T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.88
210724,Bathpool,2024-04-04T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.19
