Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
210724,Bathpool,2024-04-04T08:50:00.000+00:00,feeder,2,N Current (RMS),A,35.6
210724,Bathpool,2024-04-04T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,136.6
210724,Bathpool,2024-04-04T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,104.6
210724,Bathpool,2024-04-04T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,104.0
210724,Bathpool,2024-04-04T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
210724,Bathpool,2024-04-04T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
210724,Bathpool,2024-04-04T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
210724,Bathpool,2024-04-04T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.79
210724,Bathpool,2024-04-04T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.64
210724,Bathpool,2024-04-04T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.39
210724,Bathpool,2024-04-04T08:50:00.000+00:00,feeder,1,N Current (RMS),A,46.5
210724,Bathpool,2024-04-04T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.8
210724,Bathpool,2024-04-04T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.4
210724,Bathpool,2024-04-04T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
210724,Bathpool,2024-04-04T08:50:00.000+00:00,transformer,,Temperature,C,23.8
210724,Bathpool,2024-04-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
210724,Bathpool,2024-04-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
210724,Bathpool,2024-04-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
210724,Bathpool,2024-04-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
210724,Bathpool,2024-04-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
210724,Bathpool,2024-04-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
210724,Bathpool,2024-04-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
210724,Bathpool,2024-04-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
210724,Bathpool,2024-04-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
210724,Bathpool,2024-04-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,60.59
210724,Bathpool,2024-04-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,55.23
210724,Bathpool,2024-04-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,47.99
210724,Bathpool,2024-04-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
210724,Bathpool,2024-04-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.7
210724,Bathpool,2024-04-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.4
210724,Bathpool,2024-04-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
210724,Bathpool,2024-04-04T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
210724,Bathpool,2024-04-04T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.94
210724,Bathpool,2024-04-04T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
210724,Bathpool,2024-04-04T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.77
210724,Bathpool,2024-04-04T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.93
210724,Bathpool,2024-04-04T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.51
210724,Bathpool,2024-04-04T08:40:00.000+00:00,feeder,3,N Current (RMS),A,58.4
210724,Bathpool,2024-04-04T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
210724,Bathpool,2024-04-04T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.8
210724,Bathpool,2024-04-04T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
210724,Bathpool,2024-04-04T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
210724,Bathpool,2024-04-04T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
210724,Bathpool,2024-04-04T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.21
210724,Bathpool,2024-04-04T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.2
210724,Bathpool,2024-04-04T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.48
210724,Bathpool,2024-04-04T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.13
210724,Bathpool,2024-04-04T08:40:00.000+00:00,feeder,2,N Current (RMS),A,33.9
210724,Bathpool,2024-04-04T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,132.6
210724,Bathpool,2024-04-04T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,110.1
210724,Bathpool,2024-04-04T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,108.9
210724,Bathpool,2024-04-04T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
210724,Bathpool,2024-04-04T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.33
210724,Bathpool,2024-04-04T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
210724,Bathpool,2024-04-04T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.73
210724,Bathpool,2024-04-04T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.15
210724,Bathpool,2024-04-04T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.44
210724,Bathpool,2024-04-04T08:40:00.000+00:00,feeder,1,N Current (RMS),A,39.5
210724,Bathpool,2024-04-04T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.9
210724,Bathpool,2024-04-04T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.8
210724,Bathpool,2024-04-04T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
210724,Bathpool,2024-04-04T08:40:00.000+00:00,transformer,,Temperature,C,23.7
210724,Bathpool,2024-04-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
210724,Bathpool,2024-04-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
210724,Bathpool,2024-04-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
210724,Bathpool,2024-04-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
210724,Bathpool,2024-04-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
210724,Bathpool,2024-04-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
210724,Bathpool,2024-04-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
210724,Bathpool,2024-04-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
210724,Bathpool,2024-04-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
210724,Bathpool,2024-04-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,55.69
210724,Bathpool,2024-04-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,61.55
210724,Bathpool,2024-04-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,47.08
210724,Bathpool,2024-04-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,98.1
210724,Bathpool,2024-04-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.2
210724,Bathpool,2024-04-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.1
210724,Bathpool,2024-04-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
210724,Bathpool,2024-04-04T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
210724,Bathpool,2024-04-04T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.84
210724,Bathpool,2024-04-04T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
210724,Bathpool,2024-04-04T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.78
210724,Bathpool,2024-04-04T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.06
210724,Bathpool,2024-04-04T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.55
210724,Bathpool,2024-04-04T08:30:00.000+00:00,feeder,3,N Current (RMS),A,49.3
210724,Bathpool,2024-04-04T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
210724,Bathpool,2024-04-04T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.1
210724,Bathpool,2024-04-04T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.3
210724,Bathpool,2024-04-04T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
210724,Bathpool,2024-04-04T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.6
210724,Bathpool,2024-04-04T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
210724,Bathpool,2024-04-04T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.71
210724,Bathpool,2024-04-04T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.7
210724,Bathpool,2024-04-04T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.93
210724,Bathpool,2024-04-04T08:30:00.000+00:00,feeder,2,N Current (RMS),A,33.1
210724,Bathpool,2024-04-04T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,127.6
210724,Bathpool,2024-04-04T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,107.3
210724,Bathpool,2024-04-04T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,103.7
210724,Bathpool,2024-04-04T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
210724,Bathpool,2024-04-04T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.88
210724,Bathpool,2024-04-04T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
210724,Bathpool,2024-04-04T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.62
210724,Bathpool,2024-04-04T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.95
210724,Bathpool,2024-04-04T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.96
210724,Bathpool,2024-04-04T08:30:00.000+00:00,feeder,1,N Current (RMS),A,43.5
210724,Bathpool,2024-04-04T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.7
210724,Bathpool,2024-04-04T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.3
210724,Bathpool,2024-04-04T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
210724,Bathpool,2024-04-04T08:30:00.000+00:00,transformer,,Temperature,C,23.6
210724,Bathpool,2024-04-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
210724,Bathpool,2024-04-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
210724,Bathpool,2024-04-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
210724,Bathpool,2024-04-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
210724,Bathpool,2024-04-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
210724,Bathpool,2024-04-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
210724,Bathpool,2024-04-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
210724,Bathpool,2024-04-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.32
210724,Bathpool,2024-04-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
210724,Bathpool,2024-04-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,55.11
210724,Bathpool,2024-04-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,54.71
210724,Bathpool,2024-04-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,45.43
210724,Bathpool,2024-04-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
210724,Bathpool,2024-04-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
210724,Bathpool,2024-04-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
210724,Bathpool,2024-04-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
210724,Bathpool,2024-04-04T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
210724,Bathpool,2024-04-04T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.51
210724,Bathpool,2024-04-04T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
210724,Bathpool,2024-04-04T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.62
210724,Bathpool,2024-04-04T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.11
210724,Bathpool,2024-04-04T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.41
210724,Bathpool,2024-04-04T08:20:00.000+00:00,feeder,3,N Current (RMS),A,55.4
210724,Bathpool,2024-04-04T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.1
210724,Bathpool,2024-04-04T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.2
210724,Bathpool,2024-04-04T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.3
210724,Bathpool,2024-04-04T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
210724,Bathpool,2024-04-04T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.68
210724,Bathpool,2024-04-04T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
210724,Bathpool,2024-04-04T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.72
210724,Bathpool,2024-04-04T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.35
210724,Bathpool,2024-04-04T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.66
210724,Bathpool,2024-04-04T08:20:00.000+00:00,feeder,2,N Current (RMS),A,33.1
210724,Bathpool,2024-04-04T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,105.8
210724,Bathpool,2024-04-04T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.3
210724,Bathpool,2024-04-04T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.6
210724,Bathpool,2024-04-04T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
210724,Bathpool,2024-04-04T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
210724,Bathpool,2024-04-04T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
210724,Bathpool,2024-04-04T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.9
210724,Bathpool,2024-04-04T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.53
210724,Bathpool,2024-04-04T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.68
210724,Bathpool,2024-04-04T08:20:00.000+00:00,feeder,1,N Current (RMS),A,44.1
210724,Bathpool,2024-04-04T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.5
210724,Bathpool,2024-04-04T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
210724,Bathpool,2024-04-04T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
210724,Bathpool,2024-04-04T08:20:00.000+00:00,transformer,,Temperature,C,23.6
210724,Bathpool,2024-04-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
210724,Bathpool,2024-04-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
210724,Bathpool,2024-04-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
210724,Bathpool,2024-04-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
210724,Bathpool,2024-04-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
210724,Bathpool,2024-04-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
210724,Bathpool,2024-04-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
210724,Bathpool,2024-04-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
210724,Bathpool,2024-04-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
210724,Bathpool,2024-04-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,52.24
210724,Bathpool,2024-04-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,50.99
210724,Bathpool,2024-04-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,45.76
210724,Bathpool,2024-04-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,90.3
210724,Bathpool,2024-04-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
210724,Bathpool,2024-04-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
210724,Bathpool,2024-04-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
210724,Bathpool,2024-04-04T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
210724,Bathpool,2024-04-04T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.05
210724,Bathpool,2024-04-04T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
210724,Bathpool,2024-04-04T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.34
210724,Bathpool,2024-04-04T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.63
210724,Bathpool,2024-04-04T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.13
210724,Bathpool,2024-04-04T08:10:00.000+00:00,feeder,3,N Current (RMS),A,61.5
210724,Bathpool,2024-04-04T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
210724,Bathpool,2024-04-04T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,96.4
210724,Bathpool,2024-04-04T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.0
210724,Bathpool,2024-04-04T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
210724,Bathpool,2024-04-04T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.92
210724,Bathpool,2024-04-04T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
210724,Bathpool,2024-04-04T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.97
210724,Bathpool,2024-04-04T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.21
210724,Bathpool,2024-04-04T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.84
210724,Bathpool,2024-04-04T08:10:00.000+00:00,feeder,2,N Current (RMS),A,31.7
210724,Bathpool,2024-04-04T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,90.3
210724,Bathpool,2024-04-04T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.7
210724,Bathpool,2024-04-04T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.8
210724,Bathpool,2024-04-04T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
210724,Bathpool,2024-04-04T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
210724,Bathpool,2024-04-04T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
210724,Bathpool,2024-04-04T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.53
210724,Bathpool,2024-04-04T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.31
210724,Bathpool,2024-04-04T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.47
210724,Bathpool,2024-04-04T08:10:00.000+00:00,feeder,1,N Current (RMS),A,51.5
210724,Bathpool,2024-04-04T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,99.0
210724,Bathpool,2024-04-04T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.6
210724,Bathpool,2024-04-04T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.9
210724,Bathpool,2024-04-04T08:10:00.000+00:00,transformer,,Temperature,C,23.5
210724,Bathpool,2024-04-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
210724,Bathpool,2024-04-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
210724,Bathpool,2024-04-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
210724,Bathpool,2024-04-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
210724,Bathpool,2024-04-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
210724,Bathpool,2024-04-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
210724,Bathpool,2024-04-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
210724,Bathpool,2024-04-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
210724,Bathpool,2024-04-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
210724,Bathpool,2024-04-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,53.83
210724,Bathpool,2024-04-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,54.16
210724,Bathpool,2024-04-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,49.44
210724,Bathpool,2024-04-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
210724,Bathpool,2024-04-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
210724,Bathpool,2024-04-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
210724,Bathpool,2024-04-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
210724,Bathpool,2024-04-04T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
210724,Bathpool,2024-04-04T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.01
210724,Bathpool,2024-04-04T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
210724,Bathpool,2024-04-04T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.07
210724,Bathpool,2024-04-04T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.4
210724,Bathpool,2024-04-04T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.88
210724,Bathpool,2024-04-04T08:00:00.000+00:00,feeder,3,N Current (RMS),A,40.8
210724,Bathpool,2024-04-04T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.7
210724,Bathpool,2024-04-04T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.4
210724,Bathpool,2024-04-04T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.4
210724,Bathpool,2024-04-04T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
210724,Bathpool,2024-04-04T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
210724,Bathpool,2024-04-04T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.99
210724,Bathpool,2024-04-04T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.1
210724,Bathpool,2024-04-04T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.96
210724,Bathpool,2024-04-04T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.54
210724,Bathpool,2024-04-04T08:00:00.000+00:00,feeder,2,N Current (RMS),A,34.2
210724,Bathpool,2024-04-04T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,120.4
210724,Bathpool,2024-04-04T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,123.3
210724,Bathpool,2024-04-04T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,118.2
210724,Bathpool,2024-04-04T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
210724,Bathpool,2024-04-04T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.29
210724,Bathpool,2024-04-04T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
210724,Bathpool,2024-04-04T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.48
210724,Bathpool,2024-04-04T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.24
210724,Bathpool,2024-04-04T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.28
210724,Bathpool,2024-04-04T08:00:00.000+00:00,feeder,1,N Current (RMS),A,57.7
210724,Bathpool,2024-04-04T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,103.5
210724,Bathpool,2024-04-04T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.3
210724,Bathpool,2024-04-04T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.2
210724,Bathpool,2024-04-04T08:00:00.000+00:00,transformer,,Temperature,C,23.4
210724,Bathpool,2024-04-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
210724,Bathpool,2024-04-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
210724,Bathpool,2024-04-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
210724,Bathpool,2024-04-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
210724,Bathpool,2024-04-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
210724,Bathpool,2024-04-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
210724,Bathpool,2024-04-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
210724,Bathpool,2024-04-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
210724,Bathpool,2024-04-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
210724,Bathpool,2024-04-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,66.66
210724,Bathpool,2024-04-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,55.6
210724,Bathpool,2024-04-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,60.7
210724,Bathpool,2024-04-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
210724,Bathpool,2024-04-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.4
210724,Bathpool,2024-04-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.3
210724,Bathpool,2024-04-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
210724,Bathpool,2024-04-04T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
210724,Bathpool,2024-04-04T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.84
210724,Bathpool,2024-04-04T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
210724,Bathpool,2024-04-04T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.38
210724,Bathpool,2024-04-04T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.98
210724,Bathpool,2024-04-04T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.23
210724,Bathpool,2024-04-04T07:50:00.000+00:00,feeder,3,N Current (RMS),A,40.2
210724,Bathpool,2024-04-04T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.2
210724,Bathpool,2024-04-04T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.6
210724,Bathpool,2024-04-04T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.8
210724,Bathpool,2024-04-04T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.8
210724,Bathpool,2024-04-04T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
210724,Bathpool,2024-04-04T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.6
210724,Bathpool,2024-04-04T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.05
210724,Bathpool,2024-04-04T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.44
210724,Bathpool,2024-04-04T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.56
210724,Bathpool,2024-04-04T07:50:00.000+00:00,feeder,2,N Current (RMS),A,36.3
210724,Bathpool,2024-04-04T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,137.8
210724,Bathpool,2024-04-04T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,132.9
210724,Bathpool,2024-04-04T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,141.0
210724,Bathpool,2024-04-04T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
210724,Bathpool,2024-04-04T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.35
210724,Bathpool,2024-04-04T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.74
210724,Bathpool,2024-04-04T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.35
210724,Bathpool,2024-04-04T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.68
210724,Bathpool,2024-04-04T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.4
210724,Bathpool,2024-04-04T07:50:00.000+00:00,feeder,1,N Current (RMS),A,41.8
210724,Bathpool,2024-04-04T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
210724,Bathpool,2024-04-04T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.1
210724,Bathpool,2024-04-04T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.2
210724,Bathpool,2024-04-04T07:50:00.000+00:00,transformer,,Temperature,C,23.4
210724,Bathpool,2024-04-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
210724,Bathpool,2024-04-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
210724,Bathpool,2024-04-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
210724,Bathpool,2024-04-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
210724,Bathpool,2024-04-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
210724,Bathpool,2024-04-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
210724,Bathpool,2024-04-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
210724,Bathpool,2024-04-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
210724,Bathpool,2024-04-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
210724,Bathpool,2024-04-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,64.78
210724,Bathpool,2024-04-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,62.1
210724,Bathpool,2024-04-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,66.2
210724,Bathpool,2024-04-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,99.5
210724,Bathpool,2024-04-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.2
210724,Bathpool,2024-04-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
210724,Bathpool,2024-04-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.4
210724,Bathpool,2024-04-04T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
210724,Bathpool,2024-04-04T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.1
210724,Bathpool,2024-04-04T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
210724,Bathpool,2024-04-04T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.57
210724,Bathpool,2024-04-04T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.43
210724,Bathpool,2024-04-04T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.04
210724,Bathpool,2024-04-04T07:40:00.000+00:00,feeder,3,N Current (RMS),A,41.6
210724,Bathpool,2024-04-04T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
210724,Bathpool,2024-04-04T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.7
210724,Bathpool,2024-04-04T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.5
210724,Bathpool,2024-04-04T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
210724,Bathpool,2024-04-04T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.35
210724,Bathpool,2024-04-04T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.75
210724,Bathpool,2024-04-04T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.78
210724,Bathpool,2024-04-04T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.87
210724,Bathpool,2024-04-04T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.43
210724,Bathpool,2024-04-04T07:40:00.000+00:00,feeder,2,N Current (RMS),A,32.6
210724,Bathpool,2024-04-04T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,118.8
210724,Bathpool,2024-04-04T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,108.2
210724,Bathpool,2024-04-04T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,110.0
210724,Bathpool,2024-04-04T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
210724,Bathpool,2024-04-04T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
210724,Bathpool,2024-04-04T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
210724,Bathpool,2024-04-04T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.1
210724,Bathpool,2024-04-04T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.01
210724,Bathpool,2024-04-04T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.69
210724,Bathpool,2024-04-04T07:40:00.000+00:00,feeder,1,N Current (RMS),A,38.1
210724,Bathpool,2024-04-04T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.4
210724,Bathpool,2024-04-04T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
210724,Bathpool,2024-04-04T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.8
210724,Bathpool,2024-04-04T07:40:00.000+00:00,transformer,,Temperature,C,23.3
210724,Bathpool,2024-04-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
210724,Bathpool,2024-04-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
210724,Bathpool,2024-04-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
210724,Bathpool,2024-04-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
210724,Bathpool,2024-04-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
210724,Bathpool,2024-04-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
210724,Bathpool,2024-04-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
210724,Bathpool,2024-04-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
210724,Bathpool,2024-04-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
210724,Bathpool,2024-04-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,58.44
210724,Bathpool,2024-04-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,53.31
210724,Bathpool,2024-04-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,58.16
210724,Bathpool,2024-04-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,99.4
210724,Bathpool,2024-04-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.4
210724,Bathpool,2024-04-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
210724,Bathpool,2024-04-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
210724,Bathpool,2024-04-04T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
210724,Bathpool,2024-04-04T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.33
210724,Bathpool,2024-04-04T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
210724,Bathpool,2024-04-04T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.14
210724,Bathpool,2024-04-04T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.34
210724,Bathpool,2024-04-04T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.47
210724,Bathpool,2024-04-04T07:30:00.000+00:00,feeder,3,N Current (RMS),A,60.2
210724,Bathpool,2024-04-04T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.1
210724,Bathpool,2024-04-04T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
210724,Bathpool,2024-04-04T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,96.5
210724,Bathpool,2024-04-04T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
210724,Bathpool,2024-04-04T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.73
210724,Bathpool,2024-04-04T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.42
210724,Bathpool,2024-04-04T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.08
210724,Bathpool,2024-04-04T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.16
210724,Bathpool,2024-04-04T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.5
210724,Bathpool,2024-04-04T07:30:00.000+00:00,feeder,2,N Current (RMS),A,33.5
210724,Bathpool,2024-04-04T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,123.9
210724,Bathpool,2024-04-04T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,108.1
210724,Bathpool,2024-04-04T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,117.7
210724,Bathpool,2024-04-04T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
210724,Bathpool,2024-04-04T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
210724,Bathpool,2024-04-04T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
210724,Bathpool,2024-04-04T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.59
210724,Bathpool,2024-04-04T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.44
210724,Bathpool,2024-04-04T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.75
210724,Bathpool,2024-04-04T07:30:00.000+00:00,feeder,1,N Current (RMS),A,45.0
210724,Bathpool,2024-04-04T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.1
210724,Bathpool,2024-04-04T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.5
210724,Bathpool,2024-04-04T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
210724,Bathpool,2024-04-04T07:30:00.000+00:00,transformer,,Temperature,C,23.3
210724,Bathpool,2024-04-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
210724,Bathpool,2024-04-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
210724,Bathpool,2024-04-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
210724,Bathpool,2024-04-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
210724,Bathpool,2024-04-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
210724,Bathpool,2024-04-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
210724,Bathpool,2024-04-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
210724,Bathpool,2024-04-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
210724,Bathpool,2024-04-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
210724,Bathpool,2024-04-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,60.81
210724,Bathpool,2024-04-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,58.94
210724,Bathpool,2024-04-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,62.73
210724,Bathpool,2024-04-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,105.9
210724,Bathpool,2024-04-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.9
210724,Bathpool,2024-04-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
210724,Bathpool,2024-04-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.2
210724,Bathpool,2024-04-04T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
210724,Bathpool,2024-04-04T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.37
210724,Bathpool,2024-04-04T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
210724,Bathpool,2024-04-04T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.28
210724,Bathpool,2024-04-04T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.05
210724,Bathpool,2024-04-04T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.83
210724,Bathpool,2024-04-04T07:20:00.000+00:00,feeder,3,N Current (RMS),A,64.1
210724,Bathpool,2024-04-04T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
210724,Bathpool,2024-04-04T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.6
210724,Bathpool,2024-04-04T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.8
210724,Bathpool,2024-04-04T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
210724,Bathpool,2024-04-04T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.77
210724,Bathpool,2024-04-04T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.47
210724,Bathpool,2024-04-04T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.39
210724,Bathpool,2024-04-04T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.22
210724,Bathpool,2024-04-04T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.85
210724,Bathpool,2024-04-04T07:20:00.000+00:00,feeder,2,N Current (RMS),A,36.8
210724,Bathpool,2024-04-04T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,147.6
210724,Bathpool,2024-04-04T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,129.1
210724,Bathpool,2024-04-04T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,123.5
210724,Bathpool,2024-04-04T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
210724,Bathpool,2024-04-04T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
210724,Bathpool,2024-04-04T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
210724,Bathpool,2024-04-04T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.26
210724,Bathpool,2024-04-04T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.24
210724,Bathpool,2024-04-04T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.47
210724,Bathpool,2024-04-04T07:20:00.000+00:00,feeder,1,N Current (RMS),A,40.3
210724,Bathpool,2024-04-04T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.9
210724,Bathpool,2024-04-04T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
210724,Bathpool,2024-04-04T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
210724,Bathpool,2024-04-04T07:20:00.000+00:00,transformer,,Temperature,C,23.2
210724,Bathpool,2024-04-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
210724,Bathpool,2024-04-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
210724,Bathpool,2024-04-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
210724,Bathpool,2024-04-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
210724,Bathpool,2024-04-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
210724,Bathpool,2024-04-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
210724,Bathpool,2024-04-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
210724,Bathpool,2024-04-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
210724,Bathpool,2024-04-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
210724,Bathpool,2024-04-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,58.93
210724,Bathpool,2024-04-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,64.51
210724,Bathpool,2024-04-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,57.15
210724,Bathpool,2024-04-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,96.3
210724,Bathpool,2024-04-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
210724,Bathpool,2024-04-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.2
210724,Bathpool,2024-04-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
210724,Bathpool,2024-04-04T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
210724,Bathpool,2024-04-04T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.68
210724,Bathpool,2024-04-04T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.71
210724,Bathpool,2024-04-04T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.89
210724,Bathpool,2024-04-04T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.27
210724,Bathpool,2024-04-04T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.46
210724,Bathpool,2024-04-04T07:10:00.000+00:00,feeder,3,N Current (RMS),A,49.1
210724,Bathpool,2024-04-04T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
210724,Bathpool,2024-04-04T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.8
210724,Bathpool,2024-04-04T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.5
210724,Bathpool,2024-04-04T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
210724,Bathpool,2024-04-04T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.96
210724,Bathpool,2024-04-04T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
210724,Bathpool,2024-04-04T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.18
210724,Bathpool,2024-04-04T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.96
210724,Bathpool,2024-04-04T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.63
210724,Bathpool,2024-04-04T07:10:00.000+00:00,feeder,2,N Current (RMS),A,30.3
210724,Bathpool,2024-04-04T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,120.3
210724,Bathpool,2024-04-04T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,114.8
210724,Bathpool,2024-04-04T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,105.7
210724,Bathpool,2024-04-04T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
210724,Bathpool,2024-04-04T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.36
210724,Bathpool,2024-04-04T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.07
210724,Bathpool,2024-04-04T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.95
210724,Bathpool,2024-04-04T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.27
210724,Bathpool,2024-04-04T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.54
210724,Bathpool,2024-04-04T07:10:00.000+00:00,feeder,1,N Current (RMS),A,74.9
210724,Bathpool,2024-04-04T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,120.0
210724,Bathpool,2024-04-04T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
210724,Bathpool,2024-04-04T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
210724,Bathpool,2024-04-04T07:10:00.000+00:00,transformer,,Temperature,C,23.2
210724,Bathpool,2024-04-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
210724,Bathpool,2024-04-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
210724,Bathpool,2024-04-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
210724,Bathpool,2024-04-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
210724,Bathpool,2024-04-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
210724,Bathpool,2024-04-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
210724,Bathpool,2024-04-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
210724,Bathpool,2024-04-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
210724,Bathpool,2024-04-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
210724,Bathpool,2024-04-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,65.02
210724,Bathpool,2024-04-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,55.49
210724,Bathpool,2024-04-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,52.63
210724,Bathpool,2024-04-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,100.9
210724,Bathpool,2024-04-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.2
210724,Bathpool,2024-04-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
210724,Bathpool,2024-04-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
210724,Bathpool,2024-04-04T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
210724,Bathpool,2024-04-04T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.43
210724,Bathpool,2024-04-04T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
210724,Bathpool,2024-04-04T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.22
210724,Bathpool,2024-04-04T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.6
210724,Bathpool,2024-04-04T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.45
210724,Bathpool,2024-04-04T07:00:00.000+00:00,feeder,3,N Current (RMS),A,46.0
210724,Bathpool,2024-04-04T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.9
210724,Bathpool,2024-04-04T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.2
210724,Bathpool,2024-04-04T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.4
210724,Bathpool,2024-04-04T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
210724,Bathpool,2024-04-04T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.26
210724,Bathpool,2024-04-04T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
210724,Bathpool,2024-04-04T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.15
210724,Bathpool,2024-04-04T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.06
210724,Bathpool,2024-04-04T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.51
210724,Bathpool,2024-04-04T07:00:00.000+00:00,feeder,2,N Current (RMS),A,31.2
210724,Bathpool,2024-04-04T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,124.1
210724,Bathpool,2024-04-04T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,103.6
210724,Bathpool,2024-04-04T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,101.7
210724,Bathpool,2024-04-04T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
210724,Bathpool,2024-04-04T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
210724,Bathpool,2024-04-04T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
210724,Bathpool,2024-04-04T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.27
210724,Bathpool,2024-04-04T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.82
210724,Bathpool,2024-04-04T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.83
210724,Bathpool,2024-04-04T07:00:00.000+00:00,feeder,1,N Current (RMS),A,47.8
210724,Bathpool,2024-04-04T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.8
210724,Bathpool,2024-04-04T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
210724,Bathpool,2024-04-04T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
210724,Bathpool,2024-04-04T07:00:00.000+00:00,transformer,,Temperature,C,23.1
210724,Bathpool,2024-04-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
210724,Bathpool,2024-04-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
210724,Bathpool,2024-04-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
210724,Bathpool,2024-04-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
210724,Bathpool,2024-04-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
210724,Bathpool,2024-04-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
210724,Bathpool,2024-04-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
210724,Bathpool,2024-04-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
210724,Bathpool,2024-04-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
210724,Bathpool,2024-04-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,60.64
210724,Bathpool,2024-04-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,55.48
210724,Bathpool,2024-04-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,52.79
210724,Bathpool,2024-04-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
210724,Bathpool,2024-04-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.9
210724,Bathpool,2024-04-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
210724,Bathpool,2024-04-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
210724,Bathpool,2024-04-04T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
210724,Bathpool,2024-04-04T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
210724,Bathpool,2024-04-04T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
210724,Bathpool,2024-04-04T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.47
210724,Bathpool,2024-04-04T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.12
210724,Bathpool,2024-04-04T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.5
210724,Bathpool,2024-04-04T06:50:00.000+00:00,feeder,3,N Current (RMS),A,36.6
210724,Bathpool,2024-04-04T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
210724,Bathpool,2024-04-04T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.5
210724,Bathpool,2024-04-04T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.8
210724,Bathpool,2024-04-04T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
210724,Bathpool,2024-04-04T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.93
210724,Bathpool,2024-04-04T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
210724,Bathpool,2024-04-04T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.14
210724,Bathpool,2024-04-04T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.41
210724,Bathpool,2024-04-04T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.52
210724,Bathpool,2024-04-04T06:50:00.000+00:00,feeder,2,N Current (RMS),A,29.7
210724,Bathpool,2024-04-04T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,121.0
210724,Bathpool,2024-04-04T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,109.0
210724,Bathpool,2024-04-04T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,105.7
210724,Bathpool,2024-04-04T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
210724,Bathpool,2024-04-04T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
210724,Bathpool,2024-04-04T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.74
210724,Bathpool,2024-04-04T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.75
210724,Bathpool,2024-04-04T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.5
210724,Bathpool,2024-04-04T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
210724,Bathpool,2024-04-04T06:50:00.000+00:00,feeder,1,N Current (RMS),A,48.8
210724,Bathpool,2024-04-04T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.9
210724,Bathpool,2024-04-04T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.4
210724,Bathpool,2024-04-04T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
210724,Bathpool,2024-04-04T06:50:00.000+00:00,transformer,,Temperature,C,23.1
210724,Bathpool,2024-04-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
210724,Bathpool,2024-04-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
210724,Bathpool,2024-04-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
210724,Bathpool,2024-04-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
210724,Bathpool,2024-04-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
210724,Bathpool,2024-04-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
210724,Bathpool,2024-04-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
210724,Bathpool,2024-04-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
210724,Bathpool,2024-04-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
210724,Bathpool,2024-04-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,61.35
210724,Bathpool,2024-04-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,60.03
210724,Bathpool,2024-04-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,50.01
210724,Bathpool,2024-04-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,93.4
210724,Bathpool,2024-04-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.4
210724,Bathpool,2024-04-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.3
210724,Bathpool,2024-04-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
210724,Bathpool,2024-04-04T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
210724,Bathpool,2024-04-04T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.42
210724,Bathpool,2024-04-04T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.74
210724,Bathpool,2024-04-04T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.29
