Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
210724,Bathpool,2024-04-04T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.64
210724,Bathpool,2024-04-04T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.78
210724,Bathpool,2024-04-04T06:40:00.000+00:00,feeder,3,N Current (RMS),A,38.9
210724,Bathpool,2024-04-04T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.9
210724,Bathpool,2024-04-04T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.4
210724,Bathpool,2024-04-04T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.9
210724,Bathpool,2024-04-04T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
210724,Bathpool,2024-04-04T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
210724,Bathpool,2024-04-04T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
210724,Bathpool,2024-04-04T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.91
210724,Bathpool,2024-04-04T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.44
210724,Bathpool,2024-04-04T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.46
210724,Bathpool,2024-04-04T06:40:00.000+00:00,feeder,2,N Current (RMS),A,40.7
210724,Bathpool,2024-04-04T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,115.3
210724,Bathpool,2024-04-04T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,100.1
210724,Bathpool,2024-04-04T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,122.0
210724,Bathpool,2024-04-04T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
210724,Bathpool,2024-04-04T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
210724,Bathpool,2024-04-04T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
210724,Bathpool,2024-04-04T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.68
210724,Bathpool,2024-04-04T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.72
210724,Bathpool,2024-04-04T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.76
210724,Bathpool,2024-04-04T06:40:00.000+00:00,feeder,1,N Current (RMS),A,42.8
210724,Bathpool,2024-04-04T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.8
210724,Bathpool,2024-04-04T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
210724,Bathpool,2024-04-04T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
210724,Bathpool,2024-04-04T06:40:00.000+00:00,transformer,,Temperature,C,23.1
210724,Bathpool,2024-04-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
210724,Bathpool,2024-04-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
210724,Bathpool,2024-04-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
210724,Bathpool,2024-04-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
210724,Bathpool,2024-04-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
210724,Bathpool,2024-04-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
210724,Bathpool,2024-04-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
210724,Bathpool,2024-04-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
210724,Bathpool,2024-04-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
210724,Bathpool,2024-04-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,57.89
210724,Bathpool,2024-04-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,45.8
210724,Bathpool,2024-04-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,53.01
210724,Bathpool,2024-04-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,104.9
210724,Bathpool,2024-04-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.0
210724,Bathpool,2024-04-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
210724,Bathpool,2024-04-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
210724,Bathpool,2024-04-04T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
210724,Bathpool,2024-04-04T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.01
210724,Bathpool,2024-04-04T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
210724,Bathpool,2024-04-04T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.63
210724,Bathpool,2024-04-04T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.88
210724,Bathpool,2024-04-04T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.27
210724,Bathpool,2024-04-04T06:30:00.000+00:00,feeder,3,N Current (RMS),A,55.5
210724,Bathpool,2024-04-04T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
210724,Bathpool,2024-04-04T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.7
210724,Bathpool,2024-04-04T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.2
210724,Bathpool,2024-04-04T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
210724,Bathpool,2024-04-04T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
210724,Bathpool,2024-04-04T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
210724,Bathpool,2024-04-04T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.62
210724,Bathpool,2024-04-04T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.28
210724,Bathpool,2024-04-04T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.95
210724,Bathpool,2024-04-04T06:30:00.000+00:00,feeder,2,N Current (RMS),A,38.9
210724,Bathpool,2024-04-04T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,115.0
210724,Bathpool,2024-04-04T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,109.1
210724,Bathpool,2024-04-04T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,125.0
210724,Bathpool,2024-04-04T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
210724,Bathpool,2024-04-04T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
210724,Bathpool,2024-04-04T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
210724,Bathpool,2024-04-04T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.43
210724,Bathpool,2024-04-04T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.05
210724,Bathpool,2024-04-04T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.8
210724,Bathpool,2024-04-04T06:30:00.000+00:00,feeder,1,N Current (RMS),A,33.0
210724,Bathpool,2024-04-04T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.7
210724,Bathpool,2024-04-04T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
210724,Bathpool,2024-04-04T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.3
210724,Bathpool,2024-04-04T06:30:00.000+00:00,transformer,,Temperature,C,23.2
210724,Bathpool,2024-04-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
210724,Bathpool,2024-04-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
210724,Bathpool,2024-04-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
210724,Bathpool,2024-04-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
210724,Bathpool,2024-04-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
210724,Bathpool,2024-04-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
210724,Bathpool,2024-04-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
210724,Bathpool,2024-04-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
210724,Bathpool,2024-04-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
210724,Bathpool,2024-04-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,46.68
210724,Bathpool,2024-04-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,50.21
210724,Bathpool,2024-04-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,57.03
210724,Bathpool,2024-04-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,102.3
210724,Bathpool,2024-04-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
210724,Bathpool,2024-04-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
210724,Bathpool,2024-04-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
210724,Bathpool,2024-04-04T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
210724,Bathpool,2024-04-04T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.34
210724,Bathpool,2024-04-04T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.65
210724,Bathpool,2024-04-04T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.72
210724,Bathpool,2024-04-04T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.2
210724,Bathpool,2024-04-04T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.16
210724,Bathpool,2024-04-04T06:20:00.000+00:00,feeder,3,N Current (RMS),A,43.7
210724,Bathpool,2024-04-04T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
210724,Bathpool,2024-04-04T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.7
210724,Bathpool,2024-04-04T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.7
210724,Bathpool,2024-04-04T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.5
210724,Bathpool,2024-04-04T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
210724,Bathpool,2024-04-04T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.54
210724,Bathpool,2024-04-04T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.61
210724,Bathpool,2024-04-04T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.64
210724,Bathpool,2024-04-04T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.22
210724,Bathpool,2024-04-04T06:20:00.000+00:00,feeder,2,N Current (RMS),A,32.4
210724,Bathpool,2024-04-04T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,132.8
210724,Bathpool,2024-04-04T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,131.6
210724,Bathpool,2024-04-04T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,136.1
210724,Bathpool,2024-04-04T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
210724,Bathpool,2024-04-04T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
210724,Bathpool,2024-04-04T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.87
210724,Bathpool,2024-04-04T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.98
210724,Bathpool,2024-04-04T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.32
210724,Bathpool,2024-04-04T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.11
210724,Bathpool,2024-04-04T06:20:00.000+00:00,feeder,1,N Current (RMS),A,37.7
210724,Bathpool,2024-04-04T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
210724,Bathpool,2024-04-04T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
210724,Bathpool,2024-04-04T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
210724,Bathpool,2024-04-04T06:20:00.000+00:00,transformer,,Temperature,C,23.2
210724,Bathpool,2024-04-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
210724,Bathpool,2024-04-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
210724,Bathpool,2024-04-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
210724,Bathpool,2024-04-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
210724,Bathpool,2024-04-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
210724,Bathpool,2024-04-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
210724,Bathpool,2024-04-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
210724,Bathpool,2024-04-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
210724,Bathpool,2024-04-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
210724,Bathpool,2024-04-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,54.32
210724,Bathpool,2024-04-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,56.16
210724,Bathpool,2024-04-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,54.5
210724,Bathpool,2024-04-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
210724,Bathpool,2024-04-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
210724,Bathpool,2024-04-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.8
210724,Bathpool,2024-04-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
210724,Bathpool,2024-04-04T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
210724,Bathpool,2024-04-04T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.25
210724,Bathpool,2024-04-04T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.67
210724,Bathpool,2024-04-04T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.29
210724,Bathpool,2024-04-04T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.57
210724,Bathpool,2024-04-04T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.39
210724,Bathpool,2024-04-04T06:10:00.000+00:00,feeder,3,N Current (RMS),A,47.4
210724,Bathpool,2024-04-04T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
210724,Bathpool,2024-04-04T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.8
210724,Bathpool,2024-04-04T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.2
210724,Bathpool,2024-04-04T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
210724,Bathpool,2024-04-04T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.55
210724,Bathpool,2024-04-04T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
210724,Bathpool,2024-04-04T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.99
210724,Bathpool,2024-04-04T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.34
210724,Bathpool,2024-04-04T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.58
210724,Bathpool,2024-04-04T06:10:00.000+00:00,feeder,2,N Current (RMS),A,38.6
210724,Bathpool,2024-04-04T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,108.5
210724,Bathpool,2024-04-04T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,117.7
210724,Bathpool,2024-04-04T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,123.2
210724,Bathpool,2024-04-04T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
210724,Bathpool,2024-04-04T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
210724,Bathpool,2024-04-04T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
210724,Bathpool,2024-04-04T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.9
210724,Bathpool,2024-04-04T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.71
210724,Bathpool,2024-04-04T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.48
210724,Bathpool,2024-04-04T06:10:00.000+00:00,feeder,1,N Current (RMS),A,43.3
210724,Bathpool,2024-04-04T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.0
210724,Bathpool,2024-04-04T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.8
210724,Bathpool,2024-04-04T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.7
210724,Bathpool,2024-04-04T06:10:00.000+00:00,transformer,,Temperature,C,23.3
210724,Bathpool,2024-04-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
210724,Bathpool,2024-04-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
210724,Bathpool,2024-04-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
210724,Bathpool,2024-04-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
210724,Bathpool,2024-04-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
210724,Bathpool,2024-04-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
210724,Bathpool,2024-04-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
210724,Bathpool,2024-04-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
210724,Bathpool,2024-04-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
210724,Bathpool,2024-04-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,52.18
210724,Bathpool,2024-04-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,56.61
210724,Bathpool,2024-04-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,57.45
210724,Bathpool,2024-04-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,94.1
210724,Bathpool,2024-04-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
210724,Bathpool,2024-04-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.2
210724,Bathpool,2024-04-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
210724,Bathpool,2024-04-04T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
210724,Bathpool,2024-04-04T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.25
210724,Bathpool,2024-04-04T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
210724,Bathpool,2024-04-04T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
210724,Bathpool,2024-04-04T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.81
210724,Bathpool,2024-04-04T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.22
210724,Bathpool,2024-04-04T06:00:00.000+00:00,feeder,3,N Current (RMS),A,45.4
210724,Bathpool,2024-04-04T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
210724,Bathpool,2024-04-04T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
210724,Bathpool,2024-04-04T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.6
210724,Bathpool,2024-04-04T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
210724,Bathpool,2024-04-04T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
210724,Bathpool,2024-04-04T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.94
210724,Bathpool,2024-04-04T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.52
210724,Bathpool,2024-04-04T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.88
210724,Bathpool,2024-04-04T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.03
210724,Bathpool,2024-04-04T06:00:00.000+00:00,feeder,2,N Current (RMS),A,50.3
210724,Bathpool,2024-04-04T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,102.1
210724,Bathpool,2024-04-04T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,132.1
210724,Bathpool,2024-04-04T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,120.4
210724,Bathpool,2024-04-04T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
210724,Bathpool,2024-04-04T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.7
210724,Bathpool,2024-04-04T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.06
210724,Bathpool,2024-04-04T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.96
210724,Bathpool,2024-04-04T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.67
210724,Bathpool,2024-04-04T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.19
210724,Bathpool,2024-04-04T06:00:00.000+00:00,feeder,1,N Current (RMS),A,44.6
210724,Bathpool,2024-04-04T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.8
210724,Bathpool,2024-04-04T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
210724,Bathpool,2024-04-04T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
210724,Bathpool,2024-04-04T06:00:00.000+00:00,transformer,,Temperature,C,23.3
210724,Bathpool,2024-04-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
210724,Bathpool,2024-04-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
210724,Bathpool,2024-04-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
210724,Bathpool,2024-04-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
210724,Bathpool,2024-04-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
210724,Bathpool,2024-04-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
210724,Bathpool,2024-04-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
210724,Bathpool,2024-04-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
210724,Bathpool,2024-04-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
210724,Bathpool,2024-04-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,49.48
210724,Bathpool,2024-04-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,56.36
210724,Bathpool,2024-04-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,53.44
210724,Bathpool,2024-04-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
210724,Bathpool,2024-04-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
210724,Bathpool,2024-04-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
210724,Bathpool,2024-04-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
210724,Bathpool,2024-04-04T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
210724,Bathpool,2024-04-04T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.18
210724,Bathpool,2024-04-04T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
210724,Bathpool,2024-04-04T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.02
210724,Bathpool,2024-04-04T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.69
210724,Bathpool,2024-04-04T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.93
210724,Bathpool,2024-04-04T05:50:00.000+00:00,feeder,3,N Current (RMS),A,63.9
210724,Bathpool,2024-04-04T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
210724,Bathpool,2024-04-04T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,100.7
210724,Bathpool,2024-04-04T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.1
210724,Bathpool,2024-04-04T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.86
210724,Bathpool,2024-04-04T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
210724,Bathpool,2024-04-04T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.45
210724,Bathpool,2024-04-04T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.33
210724,Bathpool,2024-04-04T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.98
210724,Bathpool,2024-04-04T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.99
210724,Bathpool,2024-04-04T05:50:00.000+00:00,feeder,2,N Current (RMS),A,39.3
210724,Bathpool,2024-04-04T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,131.8
210724,Bathpool,2024-04-04T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,115.7
210724,Bathpool,2024-04-04T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,129.4
210724,Bathpool,2024-04-04T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
210724,Bathpool,2024-04-04T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
210724,Bathpool,2024-04-04T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
210724,Bathpool,2024-04-04T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.36
210724,Bathpool,2024-04-04T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.21
210724,Bathpool,2024-04-04T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.5
210724,Bathpool,2024-04-04T05:50:00.000+00:00,feeder,1,N Current (RMS),A,38.9
210724,Bathpool,2024-04-04T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.1
210724,Bathpool,2024-04-04T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
210724,Bathpool,2024-04-04T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
210724,Bathpool,2024-04-04T05:50:00.000+00:00,transformer,,Temperature,C,23.4
210724,Bathpool,2024-04-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
210724,Bathpool,2024-04-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
210724,Bathpool,2024-04-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
210724,Bathpool,2024-04-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
210724,Bathpool,2024-04-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
210724,Bathpool,2024-04-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
210724,Bathpool,2024-04-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
210724,Bathpool,2024-04-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
210724,Bathpool,2024-04-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
210724,Bathpool,2024-04-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,53.71
210724,Bathpool,2024-04-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,61.87
210724,Bathpool,2024-04-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,52.42
210724,Bathpool,2024-04-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
210724,Bathpool,2024-04-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
210724,Bathpool,2024-04-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.4
210724,Bathpool,2024-04-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
210724,Bathpool,2024-04-04T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
210724,Bathpool,2024-04-04T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.68
210724,Bathpool,2024-04-04T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
210724,Bathpool,2024-04-04T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.42
210724,Bathpool,2024-04-04T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.47
210724,Bathpool,2024-04-04T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.91
210724,Bathpool,2024-04-04T05:40:00.000+00:00,feeder,3,N Current (RMS),A,37.3
210724,Bathpool,2024-04-04T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.7
210724,Bathpool,2024-04-04T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.2
210724,Bathpool,2024-04-04T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.6
210724,Bathpool,2024-04-04T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.34
210724,Bathpool,2024-04-04T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
210724,Bathpool,2024-04-04T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.2
210724,Bathpool,2024-04-04T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.18
210724,Bathpool,2024-04-04T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.11
210724,Bathpool,2024-04-04T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.77
210724,Bathpool,2024-04-04T05:40:00.000+00:00,feeder,2,N Current (RMS),A,47.1
210724,Bathpool,2024-04-04T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,109.8
210724,Bathpool,2024-04-04T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,96.8
210724,Bathpool,2024-04-04T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,128.8
210724,Bathpool,2024-04-04T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
210724,Bathpool,2024-04-04T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
210724,Bathpool,2024-04-04T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
210724,Bathpool,2024-04-04T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.97
210724,Bathpool,2024-04-04T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.66
210724,Bathpool,2024-04-04T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.86
210724,Bathpool,2024-04-04T05:40:00.000+00:00,feeder,1,N Current (RMS),A,28.3
210724,Bathpool,2024-04-04T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
210724,Bathpool,2024-04-04T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
210724,Bathpool,2024-04-04T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
210724,Bathpool,2024-04-04T05:40:00.000+00:00,transformer,,Temperature,C,23.4
210724,Bathpool,2024-04-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
210724,Bathpool,2024-04-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
210724,Bathpool,2024-04-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
210724,Bathpool,2024-04-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
210724,Bathpool,2024-04-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
210724,Bathpool,2024-04-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
210724,Bathpool,2024-04-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
210724,Bathpool,2024-04-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
210724,Bathpool,2024-04-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
210724,Bathpool,2024-04-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,48.57
210724,Bathpool,2024-04-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,46.24
210724,Bathpool,2024-04-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,50.54
210724,Bathpool,2024-04-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
210724,Bathpool,2024-04-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
210724,Bathpool,2024-04-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
210724,Bathpool,2024-04-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
210724,Bathpool,2024-04-04T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
210724,Bathpool,2024-04-04T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.31
210724,Bathpool,2024-04-04T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
210724,Bathpool,2024-04-04T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.24
210724,Bathpool,2024-04-04T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.03
210724,Bathpool,2024-04-04T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.76
210724,Bathpool,2024-04-04T05:30:00.000+00:00,feeder,3,N Current (RMS),A,33.1
210724,Bathpool,2024-04-04T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
210724,Bathpool,2024-04-04T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.7
210724,Bathpool,2024-04-04T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
210724,Bathpool,2024-04-04T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
210724,Bathpool,2024-04-04T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.54
210724,Bathpool,2024-04-04T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.61
210724,Bathpool,2024-04-04T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.99
210724,Bathpool,2024-04-04T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.3
210724,Bathpool,2024-04-04T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.75
210724,Bathpool,2024-04-04T05:30:00.000+00:00,feeder,2,N Current (RMS),A,65.6
210724,Bathpool,2024-04-04T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,109.3
210724,Bathpool,2024-04-04T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,101.4
210724,Bathpool,2024-04-04T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,149.6
210724,Bathpool,2024-04-04T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
210724,Bathpool,2024-04-04T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
210724,Bathpool,2024-04-04T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
210724,Bathpool,2024-04-04T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.37
210724,Bathpool,2024-04-04T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.15
210724,Bathpool,2024-04-04T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.25
210724,Bathpool,2024-04-04T05:30:00.000+00:00,feeder,1,N Current (RMS),A,26.1
210724,Bathpool,2024-04-04T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
210724,Bathpool,2024-04-04T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
210724,Bathpool,2024-04-04T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
210724,Bathpool,2024-04-04T05:30:00.000+00:00,transformer,,Temperature,C,23.4
210724,Bathpool,2024-04-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
210724,Bathpool,2024-04-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
210724,Bathpool,2024-04-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
210724,Bathpool,2024-04-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
210724,Bathpool,2024-04-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
210724,Bathpool,2024-04-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
210724,Bathpool,2024-04-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
210724,Bathpool,2024-04-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
210724,Bathpool,2024-04-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
210724,Bathpool,2024-04-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,43.6
210724,Bathpool,2024-04-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,45.47
210724,Bathpool,2024-04-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,55.76
210724,Bathpool,2024-04-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,103.7
210724,Bathpool,2024-04-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
210724,Bathpool,2024-04-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
210724,Bathpool,2024-04-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
210724,Bathpool,2024-04-04T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
210724,Bathpool,2024-04-04T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.76
210724,Bathpool,2024-04-04T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
210724,Bathpool,2024-04-04T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.74
210724,Bathpool,2024-04-04T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.98
210724,Bathpool,2024-04-04T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.01
210724,Bathpool,2024-04-04T05:20:00.000+00:00,feeder,3,N Current (RMS),A,31.1
210724,Bathpool,2024-04-04T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
210724,Bathpool,2024-04-04T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.3
210724,Bathpool,2024-04-04T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.7
210724,Bathpool,2024-04-04T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
210724,Bathpool,2024-04-04T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.63
210724,Bathpool,2024-04-04T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.31
210724,Bathpool,2024-04-04T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.22
210724,Bathpool,2024-04-04T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.49
210724,Bathpool,2024-04-04T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
210724,Bathpool,2024-04-04T05:20:00.000+00:00,feeder,2,N Current (RMS),A,37.8
210724,Bathpool,2024-04-04T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,105.7
210724,Bathpool,2024-04-04T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,90.5
210724,Bathpool,2024-04-04T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,112.7
210724,Bathpool,2024-04-04T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
210724,Bathpool,2024-04-04T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
210724,Bathpool,2024-04-04T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
210724,Bathpool,2024-04-04T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.1
210724,Bathpool,2024-04-04T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.47
210724,Bathpool,2024-04-04T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.56
210724,Bathpool,2024-04-04T05:20:00.000+00:00,feeder,1,N Current (RMS),A,27.8
210724,Bathpool,2024-04-04T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
210724,Bathpool,2024-04-04T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
210724,Bathpool,2024-04-04T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
210724,Bathpool,2024-04-04T05:20:00.000+00:00,transformer,,Temperature,C,23.4
210724,Bathpool,2024-04-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
210724,Bathpool,2024-04-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
210724,Bathpool,2024-04-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
210724,Bathpool,2024-04-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
210724,Bathpool,2024-04-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
210724,Bathpool,2024-04-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
210724,Bathpool,2024-04-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
210724,Bathpool,2024-04-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
210724,Bathpool,2024-04-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
210724,Bathpool,2024-04-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,44.06
210724,Bathpool,2024-04-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,42.94
210724,Bathpool,2024-04-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,44.57
210724,Bathpool,2024-04-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
210724,Bathpool,2024-04-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
210724,Bathpool,2024-04-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
210724,Bathpool,2024-04-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
210724,Bathpool,2024-04-04T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
210724,Bathpool,2024-04-04T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.76
210724,Bathpool,2024-04-04T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
210724,Bathpool,2024-04-04T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.79
210724,Bathpool,2024-04-04T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.6
210724,Bathpool,2024-04-04T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.68
210724,Bathpool,2024-04-04T05:10:00.000+00:00,feeder,3,N Current (RMS),A,33.2
210724,Bathpool,2024-04-04T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
210724,Bathpool,2024-04-04T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
210724,Bathpool,2024-04-04T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
210724,Bathpool,2024-04-04T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
210724,Bathpool,2024-04-04T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.09
210724,Bathpool,2024-04-04T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
210724,Bathpool,2024-04-04T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.87
210724,Bathpool,2024-04-04T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.32
210724,Bathpool,2024-04-04T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.8
210724,Bathpool,2024-04-04T05:10:00.000+00:00,feeder,2,N Current (RMS),A,38.0
210724,Bathpool,2024-04-04T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,112.3
210724,Bathpool,2024-04-04T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.9
210724,Bathpool,2024-04-04T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,116.2
210724,Bathpool,2024-04-04T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
210724,Bathpool,2024-04-04T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
210724,Bathpool,2024-04-04T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
210724,Bathpool,2024-04-04T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.08
210724,Bathpool,2024-04-04T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.83
210724,Bathpool,2024-04-04T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.04
210724,Bathpool,2024-04-04T05:10:00.000+00:00,feeder,1,N Current (RMS),A,26.1
210724,Bathpool,2024-04-04T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
210724,Bathpool,2024-04-04T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
210724,Bathpool,2024-04-04T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
210724,Bathpool,2024-04-04T05:10:00.000+00:00,transformer,,Temperature,C,23.5
210724,Bathpool,2024-04-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
210724,Bathpool,2024-04-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
210724,Bathpool,2024-04-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
210724,Bathpool,2024-04-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
210724,Bathpool,2024-04-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
210724,Bathpool,2024-04-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
210724,Bathpool,2024-04-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
210724,Bathpool,2024-04-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
210724,Bathpool,2024-04-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
210724,Bathpool,2024-04-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,44.74
210724,Bathpool,2024-04-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,39.75
210724,Bathpool,2024-04-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,46.53
210724,Bathpool,2024-04-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
210724,Bathpool,2024-04-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
210724,Bathpool,2024-04-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
210724,Bathpool,2024-04-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
210724,Bathpool,2024-04-04T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
210724,Bathpool,2024-04-04T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.79
210724,Bathpool,2024-04-04T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
210724,Bathpool,2024-04-04T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.55
210724,Bathpool,2024-04-04T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.58
210724,Bathpool,2024-04-04T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.06
210724,Bathpool,2024-04-04T05:00:00.000+00:00,feeder,3,N Current (RMS),A,39.9
210724,Bathpool,2024-04-04T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
210724,Bathpool,2024-04-04T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
210724,Bathpool,2024-04-04T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
210724,Bathpool,2024-04-04T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
210724,Bathpool,2024-04-04T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.08
210724,Bathpool,2024-04-04T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.38
210724,Bathpool,2024-04-04T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.01
210724,Bathpool,2024-04-04T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.56
210724,Bathpool,2024-04-04T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.93
210724,Bathpool,2024-04-04T05:00:00.000+00:00,feeder,2,N Current (RMS),A,40.6
210724,Bathpool,2024-04-04T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,116.8
210724,Bathpool,2024-04-04T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,98.6
210724,Bathpool,2024-04-04T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,124.5
210724,Bathpool,2024-04-04T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
210724,Bathpool,2024-04-04T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
210724,Bathpool,2024-04-04T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
210724,Bathpool,2024-04-04T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.78
210724,Bathpool,2024-04-04T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.4
210724,Bathpool,2024-04-04T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.44
210724,Bathpool,2024-04-04T05:00:00.000+00:00,feeder,1,N Current (RMS),A,28.0
210724,Bathpool,2024-04-04T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
210724,Bathpool,2024-04-04T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
210724,Bathpool,2024-04-04T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
210724,Bathpool,2024-04-04T05:00:00.000+00:00,transformer,,Temperature,C,23.5
210724,Bathpool,2024-04-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
210724,Bathpool,2024-04-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
210724,Bathpool,2024-04-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
210724,Bathpool,2024-04-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
210724,Bathpool,2024-04-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
210724,Bathpool,2024-04-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
210724,Bathpool,2024-04-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
210724,Bathpool,2024-04-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
210724,Bathpool,2024-04-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
210724,Bathpool,2024-04-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,50.33
210724,Bathpool,2024-04-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,41.54
210724,Bathpool,2024-04-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,49.43
210724,Bathpool,2024-04-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
210724,Bathpool,2024-04-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
210724,Bathpool,2024-04-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
210724,Bathpool,2024-04-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
210724,Bathpool,2024-04-04T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
210724,Bathpool,2024-04-04T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
210724,Bathpool,2024-04-04T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
210724,Bathpool,2024-04-04T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.18
210724,Bathpool,2024-04-04T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.48
210724,Bathpool,2024-04-04T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.41
210724,Bathpool,2024-04-04T04:50:00.000+00:00,feeder,3,N Current (RMS),A,40.8
210724,Bathpool,2024-04-04T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
210724,Bathpool,2024-04-04T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.1
210724,Bathpool,2024-04-04T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
210724,Bathpool,2024-04-04T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
210724,Bathpool,2024-04-04T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.93
210724,Bathpool,2024-04-04T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.44
210724,Bathpool,2024-04-04T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.92
210724,Bathpool,2024-04-04T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.57
210724,Bathpool,2024-04-04T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.04
210724,Bathpool,2024-04-04T04:50:00.000+00:00,feeder,2,N Current (RMS),A,46.3
210724,Bathpool,2024-04-04T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,107.5
210724,Bathpool,2024-04-04T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.1
210724,Bathpool,2024-04-04T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,123.7
210724,Bathpool,2024-04-04T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
210724,Bathpool,2024-04-04T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
210724,Bathpool,2024-04-04T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
210724,Bathpool,2024-04-04T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.71
210724,Bathpool,2024-04-04T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.01
210724,Bathpool,2024-04-04T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.16
210724,Bathpool,2024-04-04T04:50:00.000+00:00,feeder,1,N Current (RMS),A,23.4
210724,Bathpool,2024-04-04T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
210724,Bathpool,2024-04-04T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
210724,Bathpool,2024-04-04T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
210724,Bathpool,2024-04-04T04:50:00.000+00:00,transformer,,Temperature,C,23.5
210724,Bathpool,2024-04-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
210724,Bathpool,2024-04-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
210724,Bathpool,2024-04-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
210724,Bathpool,2024-04-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
210724,Bathpool,2024-04-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
210724,Bathpool,2024-04-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
210724,Bathpool,2024-04-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
210724,Bathpool,2024-04-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
210724,Bathpool,2024-04-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
210724,Bathpool,2024-04-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,40.81
210724,Bathpool,2024-04-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,40.06
210724,Bathpool,2024-04-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,49.61
210724,Bathpool,2024-04-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
210724,Bathpool,2024-04-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
210724,Bathpool,2024-04-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
210724,Bathpool,2024-04-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
210724,Bathpool,2024-04-04T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
210724,Bathpool,2024-04-04T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.77
210724,Bathpool,2024-04-04T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
210724,Bathpool,2024-04-04T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.36
210724,Bathpool,2024-04-04T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.46
210724,Bathpool,2024-04-04T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.14
210724,Bathpool,2024-04-04T04:40:00.000+00:00,feeder,3,N Current (RMS),A,36.8
210724,Bathpool,2024-04-04T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
210724,Bathpool,2024-04-04T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
210724,Bathpool,2024-04-04T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.9
210724,Bathpool,2024-04-04T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
210724,Bathpool,2024-04-04T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.89
210724,Bathpool,2024-04-04T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.35
210724,Bathpool,2024-04-04T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.99
210724,Bathpool,2024-04-04T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.1
210724,Bathpool,2024-04-04T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.65
210724,Bathpool,2024-04-04T04:40:00.000+00:00,feeder,2,N Current (RMS),A,42.0
210724,Bathpool,2024-04-04T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,116.1
210724,Bathpool,2024-04-04T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,107.9
210724,Bathpool,2024-04-04T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,130.5
210724,Bathpool,2024-04-04T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
210724,Bathpool,2024-04-04T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.86
210724,Bathpool,2024-04-04T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.91
210724,Bathpool,2024-04-04T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.83
210724,Bathpool,2024-04-04T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.41
210724,Bathpool,2024-04-04T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.95
210724,Bathpool,2024-04-04T04:40:00.000+00:00,feeder,1,N Current (RMS),A,21.8
210724,Bathpool,2024-04-04T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
210724,Bathpool,2024-04-04T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
210724,Bathpool,2024-04-04T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
210724,Bathpool,2024-04-04T04:40:00.000+00:00,transformer,,Temperature,C,23.6
210724,Bathpool,2024-04-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
210724,Bathpool,2024-04-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
210724,Bathpool,2024-04-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
210724,Bathpool,2024-04-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
210724,Bathpool,2024-04-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
210724,Bathpool,2024-04-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
210724,Bathpool,2024-04-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
210724,Bathpool,2024-04-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
