Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
210724,Bathpool,2024-04-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
210724,Bathpool,2024-04-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,43.18
210724,Bathpool,2024-04-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,40.98
210724,Bathpool,2024-04-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,50.74
210724,Bathpool,2024-04-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
210724,Bathpool,2024-04-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
210724,Bathpool,2024-04-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
210724,Bathpool,2024-04-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
210724,Bathpool,2024-04-04T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
210724,Bathpool,2024-04-04T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.73
210724,Bathpool,2024-04-04T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.76
210724,Bathpool,2024-04-04T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.26
210724,Bathpool,2024-04-04T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.88
210724,Bathpool,2024-04-04T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.85
210724,Bathpool,2024-04-04T04:30:00.000+00:00,feeder,3,N Current (RMS),A,33.7
210724,Bathpool,2024-04-04T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
210724,Bathpool,2024-04-04T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
210724,Bathpool,2024-04-04T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.1
210724,Bathpool,2024-04-04T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
210724,Bathpool,2024-04-04T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.84
210724,Bathpool,2024-04-04T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.31
210724,Bathpool,2024-04-04T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.45
210724,Bathpool,2024-04-04T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.38
210724,Bathpool,2024-04-04T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.11
210724,Bathpool,2024-04-04T04:30:00.000+00:00,feeder,2,N Current (RMS),A,33.6
210724,Bathpool,2024-04-04T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,113.7
210724,Bathpool,2024-04-04T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,104.9
210724,Bathpool,2024-04-04T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,116.1
210724,Bathpool,2024-04-04T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
210724,Bathpool,2024-04-04T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
210724,Bathpool,2024-04-04T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
210724,Bathpool,2024-04-04T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.25
210724,Bathpool,2024-04-04T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.93
210724,Bathpool,2024-04-04T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.79
210724,Bathpool,2024-04-04T04:30:00.000+00:00,feeder,1,N Current (RMS),A,24.1
210724,Bathpool,2024-04-04T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
210724,Bathpool,2024-04-04T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
210724,Bathpool,2024-04-04T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
210724,Bathpool,2024-04-04T04:30:00.000+00:00,transformer,,Temperature,C,23.6
210724,Bathpool,2024-04-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
210724,Bathpool,2024-04-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
210724,Bathpool,2024-04-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
210724,Bathpool,2024-04-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
210724,Bathpool,2024-04-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
210724,Bathpool,2024-04-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
210724,Bathpool,2024-04-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
210724,Bathpool,2024-04-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
210724,Bathpool,2024-04-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
210724,Bathpool,2024-04-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,44.97
210724,Bathpool,2024-04-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,42.19
210724,Bathpool,2024-04-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,47.76
210724,Bathpool,2024-04-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
210724,Bathpool,2024-04-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
210724,Bathpool,2024-04-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
210724,Bathpool,2024-04-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
210724,Bathpool,2024-04-04T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
210724,Bathpool,2024-04-04T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.65
210724,Bathpool,2024-04-04T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.62
210724,Bathpool,2024-04-04T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.74
210724,Bathpool,2024-04-04T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.89
210724,Bathpool,2024-04-04T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.44
210724,Bathpool,2024-04-04T04:20:00.000+00:00,feeder,3,N Current (RMS),A,25.7
210724,Bathpool,2024-04-04T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
210724,Bathpool,2024-04-04T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
210724,Bathpool,2024-04-04T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
210724,Bathpool,2024-04-04T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
210724,Bathpool,2024-04-04T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.85
210724,Bathpool,2024-04-04T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
210724,Bathpool,2024-04-04T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.84
210724,Bathpool,2024-04-04T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.33
210724,Bathpool,2024-04-04T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.81
210724,Bathpool,2024-04-04T04:20:00.000+00:00,feeder,2,N Current (RMS),A,29.8
210724,Bathpool,2024-04-04T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,114.4
210724,Bathpool,2024-04-04T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,99.9
210724,Bathpool,2024-04-04T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,105.7
210724,Bathpool,2024-04-04T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
210724,Bathpool,2024-04-04T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.86
210724,Bathpool,2024-04-04T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
210724,Bathpool,2024-04-04T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.53
210724,Bathpool,2024-04-04T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.88
210724,Bathpool,2024-04-04T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.77
210724,Bathpool,2024-04-04T04:20:00.000+00:00,feeder,1,N Current (RMS),A,22.3
210724,Bathpool,2024-04-04T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
210724,Bathpool,2024-04-04T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
210724,Bathpool,2024-04-04T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
210724,Bathpool,2024-04-04T04:20:00.000+00:00,transformer,,Temperature,C,23.7
210724,Bathpool,2024-04-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
210724,Bathpool,2024-04-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
210724,Bathpool,2024-04-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
210724,Bathpool,2024-04-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
210724,Bathpool,2024-04-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
210724,Bathpool,2024-04-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
210724,Bathpool,2024-04-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
210724,Bathpool,2024-04-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
210724,Bathpool,2024-04-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
210724,Bathpool,2024-04-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,46.11
210724,Bathpool,2024-04-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,40.1
210724,Bathpool,2024-04-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,43.02
210724,Bathpool,2024-04-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
210724,Bathpool,2024-04-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
210724,Bathpool,2024-04-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
210724,Bathpool,2024-04-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
210724,Bathpool,2024-04-04T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
210724,Bathpool,2024-04-04T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.57
210724,Bathpool,2024-04-04T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
210724,Bathpool,2024-04-04T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.66
210724,Bathpool,2024-04-04T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.22
210724,Bathpool,2024-04-04T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.57
210724,Bathpool,2024-04-04T04:10:00.000+00:00,feeder,3,N Current (RMS),A,30.0
210724,Bathpool,2024-04-04T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
210724,Bathpool,2024-04-04T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
210724,Bathpool,2024-04-04T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
210724,Bathpool,2024-04-04T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
210724,Bathpool,2024-04-04T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.97
210724,Bathpool,2024-04-04T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
210724,Bathpool,2024-04-04T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.81
210724,Bathpool,2024-04-04T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.45
210724,Bathpool,2024-04-04T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.57
210724,Bathpool,2024-04-04T04:10:00.000+00:00,feeder,2,N Current (RMS),A,32.4
210724,Bathpool,2024-04-04T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,93.4
210724,Bathpool,2024-04-04T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,91.6
210724,Bathpool,2024-04-04T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,100.3
210724,Bathpool,2024-04-04T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
210724,Bathpool,2024-04-04T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
210724,Bathpool,2024-04-04T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
210724,Bathpool,2024-04-04T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.92
210724,Bathpool,2024-04-04T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.1
210724,Bathpool,2024-04-04T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.84
210724,Bathpool,2024-04-04T04:10:00.000+00:00,feeder,1,N Current (RMS),A,21.1
210724,Bathpool,2024-04-04T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
210724,Bathpool,2024-04-04T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
210724,Bathpool,2024-04-04T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
210724,Bathpool,2024-04-04T04:10:00.000+00:00,transformer,,Temperature,C,23.8
210724,Bathpool,2024-04-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
210724,Bathpool,2024-04-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
210724,Bathpool,2024-04-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
210724,Bathpool,2024-04-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
210724,Bathpool,2024-04-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
210724,Bathpool,2024-04-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
210724,Bathpool,2024-04-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
210724,Bathpool,2024-04-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
210724,Bathpool,2024-04-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
210724,Bathpool,2024-04-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,41.39
210724,Bathpool,2024-04-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,36.78
210724,Bathpool,2024-04-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,43.99
210724,Bathpool,2024-04-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
210724,Bathpool,2024-04-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
210724,Bathpool,2024-04-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
210724,Bathpool,2024-04-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
210724,Bathpool,2024-04-04T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
210724,Bathpool,2024-04-04T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.71
210724,Bathpool,2024-04-04T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.65
210724,Bathpool,2024-04-04T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.64
210724,Bathpool,2024-04-04T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.86
210724,Bathpool,2024-04-04T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.14
210724,Bathpool,2024-04-04T04:00:00.000+00:00,feeder,3,N Current (RMS),A,27.2
210724,Bathpool,2024-04-04T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
210724,Bathpool,2024-04-04T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
210724,Bathpool,2024-04-04T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
210724,Bathpool,2024-04-04T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
210724,Bathpool,2024-04-04T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.29
210724,Bathpool,2024-04-04T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
210724,Bathpool,2024-04-04T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.78
210724,Bathpool,2024-04-04T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.61
210724,Bathpool,2024-04-04T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.33
210724,Bathpool,2024-04-04T04:00:00.000+00:00,feeder,2,N Current (RMS),A,31.5
210724,Bathpool,2024-04-04T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.9
210724,Bathpool,2024-04-04T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.6
210724,Bathpool,2024-04-04T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.0
210724,Bathpool,2024-04-04T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
210724,Bathpool,2024-04-04T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
210724,Bathpool,2024-04-04T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
210724,Bathpool,2024-04-04T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.36
210724,Bathpool,2024-04-04T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.25
210724,Bathpool,2024-04-04T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.29
210724,Bathpool,2024-04-04T04:00:00.000+00:00,feeder,1,N Current (RMS),A,21.6
210724,Bathpool,2024-04-04T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
210724,Bathpool,2024-04-04T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
210724,Bathpool,2024-04-04T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
210724,Bathpool,2024-04-04T04:00:00.000+00:00,transformer,,Temperature,C,23.8
210724,Bathpool,2024-04-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
210724,Bathpool,2024-04-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
210724,Bathpool,2024-04-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
210724,Bathpool,2024-04-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
210724,Bathpool,2024-04-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
210724,Bathpool,2024-04-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
210724,Bathpool,2024-04-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
210724,Bathpool,2024-04-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
210724,Bathpool,2024-04-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
210724,Bathpool,2024-04-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,37.78
210724,Bathpool,2024-04-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,34.71
210724,Bathpool,2024-04-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,41.76
210724,Bathpool,2024-04-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
210724,Bathpool,2024-04-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
210724,Bathpool,2024-04-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
210724,Bathpool,2024-04-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
210724,Bathpool,2024-04-04T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
210724,Bathpool,2024-04-04T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.68
210724,Bathpool,2024-04-04T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.69
210724,Bathpool,2024-04-04T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.43
210724,Bathpool,2024-04-04T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.97
210724,Bathpool,2024-04-04T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.9
210724,Bathpool,2024-04-04T03:50:00.000+00:00,feeder,3,N Current (RMS),A,25.4
210724,Bathpool,2024-04-04T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
210724,Bathpool,2024-04-04T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
210724,Bathpool,2024-04-04T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
210724,Bathpool,2024-04-04T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
210724,Bathpool,2024-04-04T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.37
210724,Bathpool,2024-04-04T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
210724,Bathpool,2024-04-04T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.99
210724,Bathpool,2024-04-04T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.88
210724,Bathpool,2024-04-04T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.91
210724,Bathpool,2024-04-04T03:50:00.000+00:00,feeder,2,N Current (RMS),A,32.1
210724,Bathpool,2024-04-04T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,85.2
210724,Bathpool,2024-04-04T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.8
210724,Bathpool,2024-04-04T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,92.6
210724,Bathpool,2024-04-04T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
210724,Bathpool,2024-04-04T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
210724,Bathpool,2024-04-04T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
210724,Bathpool,2024-04-04T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.72
210724,Bathpool,2024-04-04T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.58
210724,Bathpool,2024-04-04T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.31
210724,Bathpool,2024-04-04T03:50:00.000+00:00,feeder,1,N Current (RMS),A,21.4
210724,Bathpool,2024-04-04T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
210724,Bathpool,2024-04-04T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
210724,Bathpool,2024-04-04T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
210724,Bathpool,2024-04-04T03:50:00.000+00:00,transformer,,Temperature,C,23.8
210724,Bathpool,2024-04-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
210724,Bathpool,2024-04-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
210724,Bathpool,2024-04-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
210724,Bathpool,2024-04-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
210724,Bathpool,2024-04-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
210724,Bathpool,2024-04-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
210724,Bathpool,2024-04-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
210724,Bathpool,2024-04-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
210724,Bathpool,2024-04-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
210724,Bathpool,2024-04-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,38.14
210724,Bathpool,2024-04-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,38.43
210724,Bathpool,2024-04-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,41.12
210724,Bathpool,2024-04-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
210724,Bathpool,2024-04-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
210724,Bathpool,2024-04-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
210724,Bathpool,2024-04-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
210724,Bathpool,2024-04-04T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
210724,Bathpool,2024-04-04T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.35
210724,Bathpool,2024-04-04T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.82
210724,Bathpool,2024-04-04T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.88
210724,Bathpool,2024-04-04T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.58
210724,Bathpool,2024-04-04T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.26
210724,Bathpool,2024-04-04T03:40:00.000+00:00,feeder,3,N Current (RMS),A,20.6
210724,Bathpool,2024-04-04T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
210724,Bathpool,2024-04-04T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.8
210724,Bathpool,2024-04-04T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
210724,Bathpool,2024-04-04T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
210724,Bathpool,2024-04-04T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.53
210724,Bathpool,2024-04-04T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
210724,Bathpool,2024-04-04T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.99
210724,Bathpool,2024-04-04T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.72
210724,Bathpool,2024-04-04T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.82
210724,Bathpool,2024-04-04T03:40:00.000+00:00,feeder,2,N Current (RMS),A,33.0
210724,Bathpool,2024-04-04T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,80.1
210724,Bathpool,2024-04-04T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.1
210724,Bathpool,2024-04-04T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.9
210724,Bathpool,2024-04-04T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
210724,Bathpool,2024-04-04T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
210724,Bathpool,2024-04-04T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
210724,Bathpool,2024-04-04T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.1
210724,Bathpool,2024-04-04T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.9
210724,Bathpool,2024-04-04T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.76
210724,Bathpool,2024-04-04T03:40:00.000+00:00,feeder,1,N Current (RMS),A,19.6
210724,Bathpool,2024-04-04T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
210724,Bathpool,2024-04-04T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
210724,Bathpool,2024-04-04T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
210724,Bathpool,2024-04-04T03:40:00.000+00:00,transformer,,Temperature,C,23.9
210724,Bathpool,2024-04-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
210724,Bathpool,2024-04-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
210724,Bathpool,2024-04-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
210724,Bathpool,2024-04-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
210724,Bathpool,2024-04-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
210724,Bathpool,2024-04-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
210724,Bathpool,2024-04-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
210724,Bathpool,2024-04-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
210724,Bathpool,2024-04-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
210724,Bathpool,2024-04-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,35.97
210724,Bathpool,2024-04-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,36.2
210724,Bathpool,2024-04-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,36.85
210724,Bathpool,2024-04-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
210724,Bathpool,2024-04-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
210724,Bathpool,2024-04-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
210724,Bathpool,2024-04-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
210724,Bathpool,2024-04-04T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
210724,Bathpool,2024-04-04T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.75
210724,Bathpool,2024-04-04T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.71
210724,Bathpool,2024-04-04T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.17
210724,Bathpool,2024-04-04T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.49
210724,Bathpool,2024-04-04T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.65
210724,Bathpool,2024-04-04T03:30:00.000+00:00,feeder,3,N Current (RMS),A,22.0
210724,Bathpool,2024-04-04T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
210724,Bathpool,2024-04-04T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
210724,Bathpool,2024-04-04T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
210724,Bathpool,2024-04-04T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
210724,Bathpool,2024-04-04T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.27
210724,Bathpool,2024-04-04T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
210724,Bathpool,2024-04-04T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.76
210724,Bathpool,2024-04-04T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.54
210724,Bathpool,2024-04-04T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.02
210724,Bathpool,2024-04-04T03:30:00.000+00:00,feeder,2,N Current (RMS),A,25.4
210724,Bathpool,2024-04-04T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,88.6
210724,Bathpool,2024-04-04T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.2
210724,Bathpool,2024-04-04T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.3
210724,Bathpool,2024-04-04T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
210724,Bathpool,2024-04-04T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
210724,Bathpool,2024-04-04T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.18
210724,Bathpool,2024-04-04T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.52
210724,Bathpool,2024-04-04T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.88
210724,Bathpool,2024-04-04T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.33
210724,Bathpool,2024-04-04T03:30:00.000+00:00,feeder,1,N Current (RMS),A,22.2
210724,Bathpool,2024-04-04T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
210724,Bathpool,2024-04-04T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
210724,Bathpool,2024-04-04T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
210724,Bathpool,2024-04-04T03:30:00.000+00:00,transformer,,Temperature,C,23.9
210724,Bathpool,2024-04-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
210724,Bathpool,2024-04-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
210724,Bathpool,2024-04-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
210724,Bathpool,2024-04-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
210724,Bathpool,2024-04-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
210724,Bathpool,2024-04-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
210724,Bathpool,2024-04-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
210724,Bathpool,2024-04-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
210724,Bathpool,2024-04-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
210724,Bathpool,2024-04-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,39.45
210724,Bathpool,2024-04-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,33.91
210724,Bathpool,2024-04-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
210724,Bathpool,2024-04-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
210724,Bathpool,2024-04-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
210724,Bathpool,2024-04-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
210724,Bathpool,2024-04-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
210724,Bathpool,2024-04-04T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
210724,Bathpool,2024-04-04T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.98
210724,Bathpool,2024-04-04T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
210724,Bathpool,2024-04-04T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.99
210724,Bathpool,2024-04-04T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.65
210724,Bathpool,2024-04-04T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.87
210724,Bathpool,2024-04-04T03:20:00.000+00:00,feeder,3,N Current (RMS),A,23.3
210724,Bathpool,2024-04-04T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
210724,Bathpool,2024-04-04T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
210724,Bathpool,2024-04-04T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
210724,Bathpool,2024-04-04T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
210724,Bathpool,2024-04-04T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.92
210724,Bathpool,2024-04-04T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
210724,Bathpool,2024-04-04T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.79
210724,Bathpool,2024-04-04T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.87
210724,Bathpool,2024-04-04T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.83
210724,Bathpool,2024-04-04T03:20:00.000+00:00,feeder,2,N Current (RMS),A,26.7
210724,Bathpool,2024-04-04T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,88.9
210724,Bathpool,2024-04-04T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.3
210724,Bathpool,2024-04-04T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.5
210724,Bathpool,2024-04-04T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
210724,Bathpool,2024-04-04T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
210724,Bathpool,2024-04-04T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.01
210724,Bathpool,2024-04-04T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.45
210724,Bathpool,2024-04-04T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.76
210724,Bathpool,2024-04-04T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.06
210724,Bathpool,2024-04-04T03:20:00.000+00:00,feeder,1,N Current (RMS),A,27.2
210724,Bathpool,2024-04-04T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
210724,Bathpool,2024-04-04T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
210724,Bathpool,2024-04-04T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
210724,Bathpool,2024-04-04T03:20:00.000+00:00,transformer,,Temperature,C,24.0
210724,Bathpool,2024-04-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
210724,Bathpool,2024-04-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
210724,Bathpool,2024-04-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
210724,Bathpool,2024-04-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
210724,Bathpool,2024-04-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
210724,Bathpool,2024-04-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
210724,Bathpool,2024-04-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
210724,Bathpool,2024-04-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
210724,Bathpool,2024-04-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
210724,Bathpool,2024-04-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,41.24
210724,Bathpool,2024-04-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,33.28
210724,Bathpool,2024-04-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,36.77
210724,Bathpool,2024-04-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
210724,Bathpool,2024-04-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
210724,Bathpool,2024-04-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
210724,Bathpool,2024-04-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
210724,Bathpool,2024-04-04T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
210724,Bathpool,2024-04-04T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.67
210724,Bathpool,2024-04-04T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.7
210724,Bathpool,2024-04-04T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.24
210724,Bathpool,2024-04-04T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.91
210724,Bathpool,2024-04-04T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.19
210724,Bathpool,2024-04-04T03:10:00.000+00:00,feeder,3,N Current (RMS),A,22.4
210724,Bathpool,2024-04-04T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
210724,Bathpool,2024-04-04T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
210724,Bathpool,2024-04-04T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
210724,Bathpool,2024-04-04T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
210724,Bathpool,2024-04-04T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.04
210724,Bathpool,2024-04-04T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
210724,Bathpool,2024-04-04T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.75
210724,Bathpool,2024-04-04T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.84
210724,Bathpool,2024-04-04T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.89
210724,Bathpool,2024-04-04T03:10:00.000+00:00,feeder,2,N Current (RMS),A,26.2
210724,Bathpool,2024-04-04T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,88.3
210724,Bathpool,2024-04-04T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.2
210724,Bathpool,2024-04-04T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.4
210724,Bathpool,2024-04-04T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
210724,Bathpool,2024-04-04T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
210724,Bathpool,2024-04-04T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.1
210724,Bathpool,2024-04-04T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.54
210724,Bathpool,2024-04-04T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.87
210724,Bathpool,2024-04-04T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.07
210724,Bathpool,2024-04-04T03:10:00.000+00:00,feeder,1,N Current (RMS),A,21.9
210724,Bathpool,2024-04-04T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
210724,Bathpool,2024-04-04T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
210724,Bathpool,2024-04-04T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
210724,Bathpool,2024-04-04T03:10:00.000+00:00,transformer,,Temperature,C,24.1
210724,Bathpool,2024-04-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
210724,Bathpool,2024-04-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
210724,Bathpool,2024-04-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
210724,Bathpool,2024-04-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
210724,Bathpool,2024-04-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
210724,Bathpool,2024-04-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
210724,Bathpool,2024-04-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
210724,Bathpool,2024-04-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
210724,Bathpool,2024-04-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
210724,Bathpool,2024-04-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,40.53
210724,Bathpool,2024-04-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,33.62
210724,Bathpool,2024-04-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,33.15
210724,Bathpool,2024-04-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
210724,Bathpool,2024-04-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
210724,Bathpool,2024-04-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
210724,Bathpool,2024-04-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
210724,Bathpool,2024-04-04T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
210724,Bathpool,2024-04-04T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.8
210724,Bathpool,2024-04-04T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.75
210724,Bathpool,2024-04-04T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.78
210724,Bathpool,2024-04-04T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.82
210724,Bathpool,2024-04-04T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.53
210724,Bathpool,2024-04-04T03:00:00.000+00:00,feeder,3,N Current (RMS),A,23.8
210724,Bathpool,2024-04-04T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
210724,Bathpool,2024-04-04T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
210724,Bathpool,2024-04-04T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
210724,Bathpool,2024-04-04T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
210724,Bathpool,2024-04-04T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
210724,Bathpool,2024-04-04T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.05
210724,Bathpool,2024-04-04T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.82
210724,Bathpool,2024-04-04T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.1
210724,Bathpool,2024-04-04T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.93
210724,Bathpool,2024-04-04T03:00:00.000+00:00,feeder,2,N Current (RMS),A,27.9
210724,Bathpool,2024-04-04T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,97.7
210724,Bathpool,2024-04-04T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.0
210724,Bathpool,2024-04-04T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.0
210724,Bathpool,2024-04-04T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
210724,Bathpool,2024-04-04T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
210724,Bathpool,2024-04-04T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.25
210724,Bathpool,2024-04-04T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.66
210724,Bathpool,2024-04-04T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.7
210724,Bathpool,2024-04-04T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.83
210724,Bathpool,2024-04-04T03:00:00.000+00:00,feeder,1,N Current (RMS),A,22.8
210724,Bathpool,2024-04-04T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
210724,Bathpool,2024-04-04T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
210724,Bathpool,2024-04-04T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
210724,Bathpool,2024-04-04T03:00:00.000+00:00,transformer,,Temperature,C,24.2
210724,Bathpool,2024-04-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
210724,Bathpool,2024-04-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
210724,Bathpool,2024-04-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
210724,Bathpool,2024-04-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
210724,Bathpool,2024-04-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
210724,Bathpool,2024-04-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
210724,Bathpool,2024-04-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
210724,Bathpool,2024-04-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
210724,Bathpool,2024-04-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
210724,Bathpool,2024-04-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,43.27
210724,Bathpool,2024-04-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,35.63
210724,Bathpool,2024-04-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,33.29
210724,Bathpool,2024-04-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
210724,Bathpool,2024-04-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
210724,Bathpool,2024-04-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
210724,Bathpool,2024-04-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
210724,Bathpool,2024-04-04T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
210724,Bathpool,2024-04-04T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.64
210724,Bathpool,2024-04-04T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.73
210724,Bathpool,2024-04-04T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.81
210724,Bathpool,2024-04-04T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.54
210724,Bathpool,2024-04-04T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.89
210724,Bathpool,2024-04-04T02:50:00.000+00:00,feeder,3,N Current (RMS),A,25.4
210724,Bathpool,2024-04-04T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
210724,Bathpool,2024-04-04T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
210724,Bathpool,2024-04-04T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
210724,Bathpool,2024-04-04T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
210724,Bathpool,2024-04-04T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.55
210724,Bathpool,2024-04-04T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
210724,Bathpool,2024-04-04T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.54
210724,Bathpool,2024-04-04T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.91
210724,Bathpool,2024-04-04T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.64
210724,Bathpool,2024-04-04T02:50:00.000+00:00,feeder,2,N Current (RMS),A,29.0
210724,Bathpool,2024-04-04T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,96.4
210724,Bathpool,2024-04-04T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.0
210724,Bathpool,2024-04-04T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.8
210724,Bathpool,2024-04-04T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
210724,Bathpool,2024-04-04T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
210724,Bathpool,2024-04-04T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
210724,Bathpool,2024-04-04T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.26
210724,Bathpool,2024-04-04T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.82
210724,Bathpool,2024-04-04T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.67
210724,Bathpool,2024-04-04T02:50:00.000+00:00,feeder,1,N Current (RMS),A,21.2
210724,Bathpool,2024-04-04T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
210724,Bathpool,2024-04-04T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
210724,Bathpool,2024-04-04T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
210724,Bathpool,2024-04-04T02:50:00.000+00:00,transformer,,Temperature,C,24.3
210724,Bathpool,2024-04-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
210724,Bathpool,2024-04-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
210724,Bathpool,2024-04-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
210724,Bathpool,2024-04-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
210724,Bathpool,2024-04-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
210724,Bathpool,2024-04-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
210724,Bathpool,2024-04-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
210724,Bathpool,2024-04-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
210724,Bathpool,2024-04-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
210724,Bathpool,2024-04-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,41.61
210724,Bathpool,2024-04-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,36.28
210724,Bathpool,2024-04-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,33.2
210724,Bathpool,2024-04-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
210724,Bathpool,2024-04-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
210724,Bathpool,2024-04-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
210724,Bathpool,2024-04-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
210724,Bathpool,2024-04-04T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
210724,Bathpool,2024-04-04T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.38
210724,Bathpool,2024-04-04T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
210724,Bathpool,2024-04-04T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.99
210724,Bathpool,2024-04-04T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.72
210724,Bathpool,2024-04-04T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.71
210724,Bathpool,2024-04-04T02:40:00.000+00:00,feeder,3,N Current (RMS),A,24.4
210724,Bathpool,2024-04-04T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
210724,Bathpool,2024-04-04T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
210724,Bathpool,2024-04-04T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
210724,Bathpool,2024-04-04T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
210724,Bathpool,2024-04-04T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
210724,Bathpool,2024-04-04T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
210724,Bathpool,2024-04-04T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.41
210724,Bathpool,2024-04-04T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.54
210724,Bathpool,2024-04-04T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.17
210724,Bathpool,2024-04-04T02:40:00.000+00:00,feeder,2,N Current (RMS),A,26.3
210724,Bathpool,2024-04-04T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,95.6
210724,Bathpool,2024-04-04T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.4
210724,Bathpool,2024-04-04T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.3
210724,Bathpool,2024-04-04T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
210724,Bathpool,2024-04-04T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
210724,Bathpool,2024-04-04T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
210724,Bathpool,2024-04-04T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.54
210724,Bathpool,2024-04-04T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.6
210724,Bathpool,2024-04-04T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.54
210724,Bathpool,2024-04-04T02:40:00.000+00:00,feeder,1,N Current (RMS),A,20.6
210724,Bathpool,2024-04-04T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
210724,Bathpool,2024-04-04T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
210724,Bathpool,2024-04-04T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
210724,Bathpool,2024-04-04T02:40:00.000+00:00,transformer,,Temperature,C,24.3
210724,Bathpool,2024-04-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
210724,Bathpool,2024-04-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
210724,Bathpool,2024-04-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
210724,Bathpool,2024-04-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
210724,Bathpool,2024-04-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
210724,Bathpool,2024-04-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
210724,Bathpool,2024-04-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
210724,Bathpool,2024-04-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
210724,Bathpool,2024-04-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
210724,Bathpool,2024-04-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,38.94
210724,Bathpool,2024-04-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,33.87
210724,Bathpool,2024-04-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,37.42
210724,Bathpool,2024-04-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
210724,Bathpool,2024-04-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
210724,Bathpool,2024-04-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
210724,Bathpool,2024-04-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
210724,Bathpool,2024-04-04T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
210724,Bathpool,2024-04-04T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.47
210724,Bathpool,2024-04-04T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
210724,Bathpool,2024-04-04T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.31
210724,Bathpool,2024-04-04T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.88
210724,Bathpool,2024-04-04T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.38
210724,Bathpool,2024-04-04T02:30:00.000+00:00,feeder,3,N Current (RMS),A,31.0
210724,Bathpool,2024-04-04T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
210724,Bathpool,2024-04-04T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
210724,Bathpool,2024-04-04T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
210724,Bathpool,2024-04-04T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
210724,Bathpool,2024-04-04T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.6
210724,Bathpool,2024-04-04T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.08
210724,Bathpool,2024-04-04T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.44
210724,Bathpool,2024-04-04T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.58
210724,Bathpool,2024-04-04T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.24
210724,Bathpool,2024-04-04T02:30:00.000+00:00,feeder,2,N Current (RMS),A,27.7
210724,Bathpool,2024-04-04T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,91.4
210724,Bathpool,2024-04-04T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.2
210724,Bathpool,2024-04-04T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.4
210724,Bathpool,2024-04-04T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
210724,Bathpool,2024-04-04T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
210724,Bathpool,2024-04-04T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
210724,Bathpool,2024-04-04T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.18
210724,Bathpool,2024-04-04T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.7
210724,Bathpool,2024-04-04T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.97
210724,Bathpool,2024-04-04T02:30:00.000+00:00,feeder,1,N Current (RMS),A,20.0
