Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
210724,Bathpool,2024-04-04T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
210724,Bathpool,2024-04-04T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
210724,Bathpool,2024-04-04T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
210724,Bathpool,2024-04-04T02:30:00.000+00:00,transformer,,Temperature,C,24.4
210724,Bathpool,2024-04-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
210724,Bathpool,2024-04-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
210724,Bathpool,2024-04-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
210724,Bathpool,2024-04-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
210724,Bathpool,2024-04-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
210724,Bathpool,2024-04-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
210724,Bathpool,2024-04-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
210724,Bathpool,2024-04-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
210724,Bathpool,2024-04-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
210724,Bathpool,2024-04-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,34.94
210724,Bathpool,2024-04-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,35.16
210724,Bathpool,2024-04-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,39.6
210724,Bathpool,2024-04-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
210724,Bathpool,2024-04-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
210724,Bathpool,2024-04-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
210724,Bathpool,2024-04-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
210724,Bathpool,2024-04-04T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
210724,Bathpool,2024-04-04T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.31
210724,Bathpool,2024-04-04T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
210724,Bathpool,2024-04-04T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.55
210724,Bathpool,2024-04-04T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.08
210724,Bathpool,2024-04-04T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.71
210724,Bathpool,2024-04-04T02:20:00.000+00:00,feeder,3,N Current (RMS),A,33.0
210724,Bathpool,2024-04-04T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
210724,Bathpool,2024-04-04T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
210724,Bathpool,2024-04-04T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
210724,Bathpool,2024-04-04T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
210724,Bathpool,2024-04-04T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.54
210724,Bathpool,2024-04-04T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
210724,Bathpool,2024-04-04T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.86
210724,Bathpool,2024-04-04T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.83
210724,Bathpool,2024-04-04T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.65
210724,Bathpool,2024-04-04T02:20:00.000+00:00,feeder,2,N Current (RMS),A,27.2
210724,Bathpool,2024-04-04T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,97.5
210724,Bathpool,2024-04-04T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,89.6
210724,Bathpool,2024-04-04T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.6
210724,Bathpool,2024-04-04T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
210724,Bathpool,2024-04-04T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
210724,Bathpool,2024-04-04T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
210724,Bathpool,2024-04-04T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.74
210724,Bathpool,2024-04-04T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.82
210724,Bathpool,2024-04-04T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.75
210724,Bathpool,2024-04-04T02:20:00.000+00:00,feeder,1,N Current (RMS),A,21.8
210724,Bathpool,2024-04-04T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
210724,Bathpool,2024-04-04T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
210724,Bathpool,2024-04-04T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
210724,Bathpool,2024-04-04T02:20:00.000+00:00,transformer,,Temperature,C,24.4
210724,Bathpool,2024-04-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
210724,Bathpool,2024-04-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
210724,Bathpool,2024-04-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
210724,Bathpool,2024-04-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
210724,Bathpool,2024-04-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
210724,Bathpool,2024-04-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
210724,Bathpool,2024-04-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
210724,Bathpool,2024-04-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
210724,Bathpool,2024-04-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
210724,Bathpool,2024-04-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,39.15
210724,Bathpool,2024-04-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,35.73
210724,Bathpool,2024-04-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,38.12
210724,Bathpool,2024-04-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
210724,Bathpool,2024-04-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
210724,Bathpool,2024-04-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
210724,Bathpool,2024-04-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
210724,Bathpool,2024-04-04T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
210724,Bathpool,2024-04-04T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.34
210724,Bathpool,2024-04-04T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.65
210724,Bathpool,2024-04-04T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.74
210724,Bathpool,2024-04-04T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.77
210724,Bathpool,2024-04-04T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.44
210724,Bathpool,2024-04-04T02:10:00.000+00:00,feeder,3,N Current (RMS),A,34.0
210724,Bathpool,2024-04-04T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
210724,Bathpool,2024-04-04T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
210724,Bathpool,2024-04-04T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.7
210724,Bathpool,2024-04-04T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
210724,Bathpool,2024-04-04T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.94
210724,Bathpool,2024-04-04T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
210724,Bathpool,2024-04-04T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.52
210724,Bathpool,2024-04-04T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.63
210724,Bathpool,2024-04-04T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.13
210724,Bathpool,2024-04-04T02:10:00.000+00:00,feeder,2,N Current (RMS),A,27.3
210724,Bathpool,2024-04-04T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,95.8
210724,Bathpool,2024-04-04T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,88.4
210724,Bathpool,2024-04-04T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.3
210724,Bathpool,2024-04-04T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
210724,Bathpool,2024-04-04T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
210724,Bathpool,2024-04-04T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
210724,Bathpool,2024-04-04T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.16
210724,Bathpool,2024-04-04T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.17
210724,Bathpool,2024-04-04T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.34
210724,Bathpool,2024-04-04T02:10:00.000+00:00,feeder,1,N Current (RMS),A,25.9
210724,Bathpool,2024-04-04T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
210724,Bathpool,2024-04-04T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
210724,Bathpool,2024-04-04T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
210724,Bathpool,2024-04-04T02:10:00.000+00:00,transformer,,Temperature,C,24.5
210724,Bathpool,2024-04-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
210724,Bathpool,2024-04-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
210724,Bathpool,2024-04-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
210724,Bathpool,2024-04-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
210724,Bathpool,2024-04-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
210724,Bathpool,2024-04-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
210724,Bathpool,2024-04-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
210724,Bathpool,2024-04-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
210724,Bathpool,2024-04-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
210724,Bathpool,2024-04-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,40.43
210724,Bathpool,2024-04-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,36.58
210724,Bathpool,2024-04-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,41.91
210724,Bathpool,2024-04-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
210724,Bathpool,2024-04-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
210724,Bathpool,2024-04-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
210724,Bathpool,2024-04-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
210724,Bathpool,2024-04-04T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
210724,Bathpool,2024-04-04T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.66
210724,Bathpool,2024-04-04T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.99
210724,Bathpool,2024-04-04T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.94
210724,Bathpool,2024-04-04T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.36
210724,Bathpool,2024-04-04T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.61
210724,Bathpool,2024-04-04T02:00:00.000+00:00,feeder,3,N Current (RMS),A,26.9
210724,Bathpool,2024-04-04T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
210724,Bathpool,2024-04-04T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
210724,Bathpool,2024-04-04T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
210724,Bathpool,2024-04-04T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
210724,Bathpool,2024-04-04T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.81
210724,Bathpool,2024-04-04T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
210724,Bathpool,2024-04-04T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.03
210724,Bathpool,2024-04-04T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.22
210724,Bathpool,2024-04-04T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.81
210724,Bathpool,2024-04-04T02:00:00.000+00:00,feeder,2,N Current (RMS),A,25.3
210724,Bathpool,2024-04-04T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,98.2
210724,Bathpool,2024-04-04T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.0
210724,Bathpool,2024-04-04T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.9
210724,Bathpool,2024-04-04T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
210724,Bathpool,2024-04-04T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.98
210724,Bathpool,2024-04-04T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
210724,Bathpool,2024-04-04T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.37
210724,Bathpool,2024-04-04T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.16
210724,Bathpool,2024-04-04T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.66
210724,Bathpool,2024-04-04T02:00:00.000+00:00,feeder,1,N Current (RMS),A,26.9
210724,Bathpool,2024-04-04T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
210724,Bathpool,2024-04-04T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
210724,Bathpool,2024-04-04T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
210724,Bathpool,2024-04-04T02:00:00.000+00:00,transformer,,Temperature,C,24.5
210724,Bathpool,2024-04-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
210724,Bathpool,2024-04-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
210724,Bathpool,2024-04-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
210724,Bathpool,2024-04-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
210724,Bathpool,2024-04-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
210724,Bathpool,2024-04-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
210724,Bathpool,2024-04-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
210724,Bathpool,2024-04-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
210724,Bathpool,2024-04-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
210724,Bathpool,2024-04-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,41.34
210724,Bathpool,2024-04-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,34.74
210724,Bathpool,2024-04-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,37.08
210724,Bathpool,2024-04-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
210724,Bathpool,2024-04-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
210724,Bathpool,2024-04-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
210724,Bathpool,2024-04-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
210724,Bathpool,2024-04-04T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
210724,Bathpool,2024-04-04T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.53
210724,Bathpool,2024-04-04T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
210724,Bathpool,2024-04-04T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.8
210724,Bathpool,2024-04-04T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.61
210724,Bathpool,2024-04-04T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.93
210724,Bathpool,2024-04-04T01:50:00.000+00:00,feeder,3,N Current (RMS),A,32.3
210724,Bathpool,2024-04-04T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
210724,Bathpool,2024-04-04T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
210724,Bathpool,2024-04-04T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
210724,Bathpool,2024-04-04T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
210724,Bathpool,2024-04-04T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
210724,Bathpool,2024-04-04T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
210724,Bathpool,2024-04-04T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.65
210724,Bathpool,2024-04-04T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.83
210724,Bathpool,2024-04-04T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.13
210724,Bathpool,2024-04-04T01:50:00.000+00:00,feeder,2,N Current (RMS),A,27.5
210724,Bathpool,2024-04-04T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,101.0
210724,Bathpool,2024-04-04T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,97.7
210724,Bathpool,2024-04-04T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.6
210724,Bathpool,2024-04-04T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
210724,Bathpool,2024-04-04T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
210724,Bathpool,2024-04-04T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
210724,Bathpool,2024-04-04T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.56
210724,Bathpool,2024-04-04T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.76
210724,Bathpool,2024-04-04T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.55
210724,Bathpool,2024-04-04T01:50:00.000+00:00,feeder,1,N Current (RMS),A,19.9
210724,Bathpool,2024-04-04T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
210724,Bathpool,2024-04-04T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
210724,Bathpool,2024-04-04T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
210724,Bathpool,2024-04-04T01:50:00.000+00:00,transformer,,Temperature,C,24.5
210724,Bathpool,2024-04-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
210724,Bathpool,2024-04-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
210724,Bathpool,2024-04-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
210724,Bathpool,2024-04-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
210724,Bathpool,2024-04-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
210724,Bathpool,2024-04-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
210724,Bathpool,2024-04-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
210724,Bathpool,2024-04-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
210724,Bathpool,2024-04-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
210724,Bathpool,2024-04-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,39.01
210724,Bathpool,2024-04-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,38.21
210724,Bathpool,2024-04-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,39.61
210724,Bathpool,2024-04-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
210724,Bathpool,2024-04-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
210724,Bathpool,2024-04-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
210724,Bathpool,2024-04-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
210724,Bathpool,2024-04-04T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
210724,Bathpool,2024-04-04T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.55
210724,Bathpool,2024-04-04T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
210724,Bathpool,2024-04-04T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.51
210724,Bathpool,2024-04-04T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.41
210724,Bathpool,2024-04-04T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.47
210724,Bathpool,2024-04-04T01:40:00.000+00:00,feeder,3,N Current (RMS),A,31.1
210724,Bathpool,2024-04-04T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
210724,Bathpool,2024-04-04T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
210724,Bathpool,2024-04-04T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.3
210724,Bathpool,2024-04-04T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
210724,Bathpool,2024-04-04T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.86
210724,Bathpool,2024-04-04T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
210724,Bathpool,2024-04-04T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.04
210724,Bathpool,2024-04-04T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.18
210724,Bathpool,2024-04-04T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.57
210724,Bathpool,2024-04-04T01:40:00.000+00:00,feeder,2,N Current (RMS),A,26.1
210724,Bathpool,2024-04-04T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,97.9
210724,Bathpool,2024-04-04T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.8
210724,Bathpool,2024-04-04T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,84.0
210724,Bathpool,2024-04-04T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
210724,Bathpool,2024-04-04T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.05
210724,Bathpool,2024-04-04T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
210724,Bathpool,2024-04-04T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.55
210724,Bathpool,2024-04-04T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.2
210724,Bathpool,2024-04-04T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.38
210724,Bathpool,2024-04-04T01:40:00.000+00:00,feeder,1,N Current (RMS),A,20.7
210724,Bathpool,2024-04-04T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
210724,Bathpool,2024-04-04T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
210724,Bathpool,2024-04-04T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
210724,Bathpool,2024-04-04T01:40:00.000+00:00,transformer,,Temperature,C,24.6
210724,Bathpool,2024-04-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
210724,Bathpool,2024-04-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
210724,Bathpool,2024-04-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
210724,Bathpool,2024-04-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
210724,Bathpool,2024-04-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
210724,Bathpool,2024-04-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
210724,Bathpool,2024-04-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
210724,Bathpool,2024-04-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
210724,Bathpool,2024-04-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
210724,Bathpool,2024-04-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,37.11
210724,Bathpool,2024-04-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,35.79
210724,Bathpool,2024-04-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,39.43
210724,Bathpool,2024-04-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
210724,Bathpool,2024-04-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
210724,Bathpool,2024-04-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
210724,Bathpool,2024-04-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
210724,Bathpool,2024-04-04T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
210724,Bathpool,2024-04-04T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.41
210724,Bathpool,2024-04-04T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
210724,Bathpool,2024-04-04T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.46
210724,Bathpool,2024-04-04T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.63
210724,Bathpool,2024-04-04T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.72
210724,Bathpool,2024-04-04T01:30:00.000+00:00,feeder,3,N Current (RMS),A,35.7
210724,Bathpool,2024-04-04T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
210724,Bathpool,2024-04-04T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
210724,Bathpool,2024-04-04T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
210724,Bathpool,2024-04-04T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
210724,Bathpool,2024-04-04T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.58
210724,Bathpool,2024-04-04T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
210724,Bathpool,2024-04-04T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.67
210724,Bathpool,2024-04-04T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.26
210724,Bathpool,2024-04-04T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.35
210724,Bathpool,2024-04-04T01:30:00.000+00:00,feeder,2,N Current (RMS),A,26.6
210724,Bathpool,2024-04-04T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,105.1
210724,Bathpool,2024-04-04T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,95.4
210724,Bathpool,2024-04-04T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,91.5
210724,Bathpool,2024-04-04T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
210724,Bathpool,2024-04-04T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
210724,Bathpool,2024-04-04T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
210724,Bathpool,2024-04-04T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.32
210724,Bathpool,2024-04-04T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.79
210724,Bathpool,2024-04-04T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.61
210724,Bathpool,2024-04-04T01:30:00.000+00:00,feeder,1,N Current (RMS),A,23.4
210724,Bathpool,2024-04-04T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
210724,Bathpool,2024-04-04T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
210724,Bathpool,2024-04-04T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
210724,Bathpool,2024-04-04T01:30:00.000+00:00,transformer,,Temperature,C,24.6
210724,Bathpool,2024-04-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
210724,Bathpool,2024-04-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
210724,Bathpool,2024-04-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
210724,Bathpool,2024-04-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
210724,Bathpool,2024-04-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
210724,Bathpool,2024-04-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
210724,Bathpool,2024-04-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
210724,Bathpool,2024-04-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
210724,Bathpool,2024-04-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
210724,Bathpool,2024-04-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,40.46
210724,Bathpool,2024-04-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,37.69
210724,Bathpool,2024-04-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,42.68
210724,Bathpool,2024-04-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
210724,Bathpool,2024-04-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
210724,Bathpool,2024-04-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
210724,Bathpool,2024-04-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
210724,Bathpool,2024-04-04T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
210724,Bathpool,2024-04-04T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.47
210724,Bathpool,2024-04-04T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
210724,Bathpool,2024-04-04T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.6
210724,Bathpool,2024-04-04T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.93
210724,Bathpool,2024-04-04T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.01
210724,Bathpool,2024-04-04T01:20:00.000+00:00,feeder,3,N Current (RMS),A,33.8
210724,Bathpool,2024-04-04T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
210724,Bathpool,2024-04-04T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
210724,Bathpool,2024-04-04T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
210724,Bathpool,2024-04-04T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
210724,Bathpool,2024-04-04T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
210724,Bathpool,2024-04-04T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
210724,Bathpool,2024-04-04T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.3
210724,Bathpool,2024-04-04T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.76
210724,Bathpool,2024-04-04T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.84
210724,Bathpool,2024-04-04T01:20:00.000+00:00,feeder,2,N Current (RMS),A,30.1
210724,Bathpool,2024-04-04T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,112.4
210724,Bathpool,2024-04-04T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,101.8
210724,Bathpool,2024-04-04T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,106.8
210724,Bathpool,2024-04-04T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
210724,Bathpool,2024-04-04T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
210724,Bathpool,2024-04-04T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
210724,Bathpool,2024-04-04T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.86
210724,Bathpool,2024-04-04T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.28
210724,Bathpool,2024-04-04T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.74
210724,Bathpool,2024-04-04T01:20:00.000+00:00,feeder,1,N Current (RMS),A,26.7
210724,Bathpool,2024-04-04T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
210724,Bathpool,2024-04-04T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
210724,Bathpool,2024-04-04T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
210724,Bathpool,2024-04-04T01:20:00.000+00:00,transformer,,Temperature,C,24.6
210724,Bathpool,2024-04-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
210724,Bathpool,2024-04-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
210724,Bathpool,2024-04-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
210724,Bathpool,2024-04-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
210724,Bathpool,2024-04-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
210724,Bathpool,2024-04-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
210724,Bathpool,2024-04-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
210724,Bathpool,2024-04-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
210724,Bathpool,2024-04-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
210724,Bathpool,2024-04-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,43.75
210724,Bathpool,2024-04-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,39.97
210724,Bathpool,2024-04-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,45.6
210724,Bathpool,2024-04-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
210724,Bathpool,2024-04-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
210724,Bathpool,2024-04-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
210724,Bathpool,2024-04-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
210724,Bathpool,2024-04-04T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
210724,Bathpool,2024-04-04T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.45
210724,Bathpool,2024-04-04T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
210724,Bathpool,2024-04-04T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.32
210724,Bathpool,2024-04-04T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.5
210724,Bathpool,2024-04-04T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.54
210724,Bathpool,2024-04-04T01:10:00.000+00:00,feeder,3,N Current (RMS),A,30.2
210724,Bathpool,2024-04-04T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
210724,Bathpool,2024-04-04T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
210724,Bathpool,2024-04-04T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
210724,Bathpool,2024-04-04T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
210724,Bathpool,2024-04-04T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
210724,Bathpool,2024-04-04T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
210724,Bathpool,2024-04-04T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.05
210724,Bathpool,2024-04-04T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.38
210724,Bathpool,2024-04-04T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.66
210724,Bathpool,2024-04-04T01:10:00.000+00:00,feeder,2,N Current (RMS),A,27.5
210724,Bathpool,2024-04-04T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,102.7
210724,Bathpool,2024-04-04T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,96.0
210724,Bathpool,2024-04-04T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,92.8
210724,Bathpool,2024-04-04T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
210724,Bathpool,2024-04-04T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
210724,Bathpool,2024-04-04T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
210724,Bathpool,2024-04-04T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.61
210724,Bathpool,2024-04-04T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.39
210724,Bathpool,2024-04-04T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.76
210724,Bathpool,2024-04-04T01:10:00.000+00:00,feeder,1,N Current (RMS),A,32.3
210724,Bathpool,2024-04-04T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
210724,Bathpool,2024-04-04T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
210724,Bathpool,2024-04-04T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
210724,Bathpool,2024-04-04T01:10:00.000+00:00,transformer,,Temperature,C,24.6
210724,Bathpool,2024-04-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
210724,Bathpool,2024-04-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
210724,Bathpool,2024-04-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
210724,Bathpool,2024-04-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
210724,Bathpool,2024-04-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
210724,Bathpool,2024-04-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
210724,Bathpool,2024-04-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
210724,Bathpool,2024-04-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
210724,Bathpool,2024-04-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
210724,Bathpool,2024-04-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,43.98
210724,Bathpool,2024-04-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,37.27
210724,Bathpool,2024-04-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,41.96
210724,Bathpool,2024-04-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
210724,Bathpool,2024-04-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
210724,Bathpool,2024-04-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
210724,Bathpool,2024-04-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
210724,Bathpool,2024-04-04T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
210724,Bathpool,2024-04-04T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.53
210724,Bathpool,2024-04-04T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
210724,Bathpool,2024-04-04T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.23
210724,Bathpool,2024-04-04T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.02
210724,Bathpool,2024-04-04T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.93
210724,Bathpool,2024-04-04T01:00:00.000+00:00,feeder,3,N Current (RMS),A,28.4
210724,Bathpool,2024-04-04T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
210724,Bathpool,2024-04-04T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
210724,Bathpool,2024-04-04T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
210724,Bathpool,2024-04-04T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
210724,Bathpool,2024-04-04T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.75
210724,Bathpool,2024-04-04T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
210724,Bathpool,2024-04-04T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.13
210724,Bathpool,2024-04-04T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.32
210724,Bathpool,2024-04-04T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.15
210724,Bathpool,2024-04-04T01:00:00.000+00:00,feeder,2,N Current (RMS),A,27.2
210724,Bathpool,2024-04-04T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,102.7
210724,Bathpool,2024-04-04T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,95.7
210724,Bathpool,2024-04-04T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.6
210724,Bathpool,2024-04-04T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
210724,Bathpool,2024-04-04T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.2
210724,Bathpool,2024-04-04T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.89
210724,Bathpool,2024-04-04T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.54
210724,Bathpool,2024-04-04T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.38
210724,Bathpool,2024-04-04T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.68
210724,Bathpool,2024-04-04T01:00:00.000+00:00,feeder,1,N Current (RMS),A,38.9
210724,Bathpool,2024-04-04T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
210724,Bathpool,2024-04-04T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
210724,Bathpool,2024-04-04T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
210724,Bathpool,2024-04-04T01:00:00.000+00:00,transformer,,Temperature,C,24.6
210724,Bathpool,2024-04-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
210724,Bathpool,2024-04-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
210724,Bathpool,2024-04-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
210724,Bathpool,2024-04-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
210724,Bathpool,2024-04-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
210724,Bathpool,2024-04-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
210724,Bathpool,2024-04-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
210724,Bathpool,2024-04-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
210724,Bathpool,2024-04-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
210724,Bathpool,2024-04-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,47.9
210724,Bathpool,2024-04-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,36.72
210724,Bathpool,2024-04-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,41.76
210724,Bathpool,2024-04-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
210724,Bathpool,2024-04-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
210724,Bathpool,2024-04-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
210724,Bathpool,2024-04-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
210724,Bathpool,2024-04-04T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
210724,Bathpool,2024-04-04T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.59
210724,Bathpool,2024-04-04T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
210724,Bathpool,2024-04-04T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.27
210724,Bathpool,2024-04-04T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.59
210724,Bathpool,2024-04-04T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.43
210724,Bathpool,2024-04-04T00:50:00.000+00:00,feeder,3,N Current (RMS),A,27.2
210724,Bathpool,2024-04-04T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
210724,Bathpool,2024-04-04T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
210724,Bathpool,2024-04-04T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
210724,Bathpool,2024-04-04T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
210724,Bathpool,2024-04-04T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
210724,Bathpool,2024-04-04T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
210724,Bathpool,2024-04-04T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.94
210724,Bathpool,2024-04-04T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.33
210724,Bathpool,2024-04-04T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.7
210724,Bathpool,2024-04-04T00:50:00.000+00:00,feeder,2,N Current (RMS),A,27.7
210724,Bathpool,2024-04-04T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,97.9
210724,Bathpool,2024-04-04T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,95.7
210724,Bathpool,2024-04-04T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.9
210724,Bathpool,2024-04-04T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
210724,Bathpool,2024-04-04T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.08
210724,Bathpool,2024-04-04T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
210724,Bathpool,2024-04-04T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.2
210724,Bathpool,2024-04-04T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.41
210724,Bathpool,2024-04-04T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.03
210724,Bathpool,2024-04-04T00:50:00.000+00:00,feeder,1,N Current (RMS),A,28.8
210724,Bathpool,2024-04-04T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
210724,Bathpool,2024-04-04T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
210724,Bathpool,2024-04-04T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
210724,Bathpool,2024-04-04T00:50:00.000+00:00,transformer,,Temperature,C,24.7
210724,Bathpool,2024-04-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
210724,Bathpool,2024-04-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
210724,Bathpool,2024-04-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
210724,Bathpool,2024-04-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
210724,Bathpool,2024-04-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
210724,Bathpool,2024-04-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
210724,Bathpool,2024-04-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
210724,Bathpool,2024-04-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
210724,Bathpool,2024-04-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
210724,Bathpool,2024-04-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,43.4
210724,Bathpool,2024-04-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,37.33
210724,Bathpool,2024-04-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,41.16
210724,Bathpool,2024-04-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
210724,Bathpool,2024-04-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
210724,Bathpool,2024-04-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
210724,Bathpool,2024-04-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
210724,Bathpool,2024-04-04T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
210724,Bathpool,2024-04-04T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.45
210724,Bathpool,2024-04-04T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.63
210724,Bathpool,2024-04-04T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.98
210724,Bathpool,2024-04-04T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.65
210724,Bathpool,2024-04-04T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.25
210724,Bathpool,2024-04-04T00:40:00.000+00:00,feeder,3,N Current (RMS),A,29.2
210724,Bathpool,2024-04-04T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
210724,Bathpool,2024-04-04T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
210724,Bathpool,2024-04-04T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
210724,Bathpool,2024-04-04T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
210724,Bathpool,2024-04-04T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.57
210724,Bathpool,2024-04-04T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
210724,Bathpool,2024-04-04T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.12
210724,Bathpool,2024-04-04T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.9
210724,Bathpool,2024-04-04T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.8
210724,Bathpool,2024-04-04T00:40:00.000+00:00,feeder,2,N Current (RMS),A,27.6
210724,Bathpool,2024-04-04T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,98.0
210724,Bathpool,2024-04-04T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,93.3
210724,Bathpool,2024-04-04T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.4
210724,Bathpool,2024-04-04T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
210724,Bathpool,2024-04-04T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
210724,Bathpool,2024-04-04T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
210724,Bathpool,2024-04-04T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.04
210724,Bathpool,2024-04-04T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.01
210724,Bathpool,2024-04-04T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.1
210724,Bathpool,2024-04-04T00:40:00.000+00:00,feeder,1,N Current (RMS),A,24.3
210724,Bathpool,2024-04-04T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
210724,Bathpool,2024-04-04T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
210724,Bathpool,2024-04-04T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
210724,Bathpool,2024-04-04T00:40:00.000+00:00,transformer,,Temperature,C,24.8
210724,Bathpool,2024-04-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
210724,Bathpool,2024-04-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
210724,Bathpool,2024-04-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
210724,Bathpool,2024-04-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
210724,Bathpool,2024-04-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
210724,Bathpool,2024-04-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
210724,Bathpool,2024-04-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
210724,Bathpool,2024-04-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
210724,Bathpool,2024-04-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
210724,Bathpool,2024-04-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,44.14
210724,Bathpool,2024-04-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,40.57
210724,Bathpool,2024-04-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,43.15
210724,Bathpool,2024-04-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
210724,Bathpool,2024-04-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
210724,Bathpool,2024-04-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
210724,Bathpool,2024-04-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
210724,Bathpool,2024-04-04T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
210724,Bathpool,2024-04-04T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.27
210724,Bathpool,2024-04-04T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.31
210724,Bathpool,2024-04-04T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.16
210724,Bathpool,2024-04-04T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.04
210724,Bathpool,2024-04-04T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.54
210724,Bathpool,2024-04-04T00:30:00.000+00:00,feeder,3,N Current (RMS),A,29.8
210724,Bathpool,2024-04-04T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
210724,Bathpool,2024-04-04T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
210724,Bathpool,2024-04-04T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.2
210724,Bathpool,2024-04-04T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
210724,Bathpool,2024-04-04T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.75
210724,Bathpool,2024-04-04T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
210724,Bathpool,2024-04-04T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.84
210724,Bathpool,2024-04-04T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.9
210724,Bathpool,2024-04-04T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.65
210724,Bathpool,2024-04-04T00:30:00.000+00:00,feeder,2,N Current (RMS),A,27.9
210724,Bathpool,2024-04-04T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,114.0
210724,Bathpool,2024-04-04T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,102.0
210724,Bathpool,2024-04-04T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,105.1
210724,Bathpool,2024-04-04T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
210724,Bathpool,2024-04-04T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
210724,Bathpool,2024-04-04T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
210724,Bathpool,2024-04-04T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.04
210724,Bathpool,2024-04-04T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.31
210724,Bathpool,2024-04-04T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.95
210724,Bathpool,2024-04-04T00:30:00.000+00:00,feeder,1,N Current (RMS),A,28.0
210724,Bathpool,2024-04-04T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
210724,Bathpool,2024-04-04T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
210724,Bathpool,2024-04-04T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
210724,Bathpool,2024-04-04T00:30:00.000+00:00,transformer,,Temperature,C,24.8
210724,Bathpool,2024-04-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
210724,Bathpool,2024-04-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
210724,Bathpool,2024-04-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
210724,Bathpool,2024-04-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
210724,Bathpool,2024-04-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
210724,Bathpool,2024-04-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
210724,Bathpool,2024-04-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
210724,Bathpool,2024-04-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
210724,Bathpool,2024-04-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
210724,Bathpool,2024-04-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,48.05
210724,Bathpool,2024-04-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,41.25
210724,Bathpool,2024-04-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,46.14
210724,Bathpool,2024-04-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
210724,Bathpool,2024-04-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
210724,Bathpool,2024-04-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
210724,Bathpool,2024-04-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
210724,Bathpool,2024-04-04T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
210724,Bathpool,2024-04-04T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.77
210724,Bathpool,2024-04-04T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.25
210724,Bathpool,2024-04-04T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.21
210724,Bathpool,2024-04-04T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.09
210724,Bathpool,2024-04-04T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.51
210724,Bathpool,2024-04-04T00:20:00.000+00:00,feeder,3,N Current (RMS),A,30.9
210724,Bathpool,2024-04-04T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
210724,Bathpool,2024-04-04T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
210724,Bathpool,2024-04-04T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.9
210724,Bathpool,2024-04-04T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
210724,Bathpool,2024-04-04T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
210724,Bathpool,2024-04-04T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
210724,Bathpool,2024-04-04T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.76
210724,Bathpool,2024-04-04T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.77
210724,Bathpool,2024-04-04T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.05
