Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
210724,Bathpool,2024-04-04T00:20:00.000+00:00,feeder,2,N Current (RMS),A,26.6
210724,Bathpool,2024-04-04T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,101.1
210724,Bathpool,2024-04-04T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,97.4
210724,Bathpool,2024-04-04T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,85.9
210724,Bathpool,2024-04-04T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
210724,Bathpool,2024-04-04T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.67
210724,Bathpool,2024-04-04T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.42
210724,Bathpool,2024-04-04T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.19
210724,Bathpool,2024-04-04T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.73
210724,Bathpool,2024-04-04T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.44
210724,Bathpool,2024-04-04T00:20:00.000+00:00,feeder,1,N Current (RMS),A,39.0
210724,Bathpool,2024-04-04T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
210724,Bathpool,2024-04-04T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
210724,Bathpool,2024-04-04T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
210724,Bathpool,2024-04-04T00:20:00.000+00:00,transformer,,Temperature,C,24.9
210724,Bathpool,2024-04-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
210724,Bathpool,2024-04-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
210724,Bathpool,2024-04-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
210724,Bathpool,2024-04-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
210724,Bathpool,2024-04-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
210724,Bathpool,2024-04-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
210724,Bathpool,2024-04-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
210724,Bathpool,2024-04-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
210724,Bathpool,2024-04-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
210724,Bathpool,2024-04-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,46.17
210724,Bathpool,2024-04-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,38.59
210724,Bathpool,2024-04-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,41.01
210724,Bathpool,2024-04-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
210724,Bathpool,2024-04-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
210724,Bathpool,2024-04-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
210724,Bathpool,2024-04-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
210724,Bathpool,2024-04-04T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
210724,Bathpool,2024-04-04T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.75
210724,Bathpool,2024-04-04T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.99
210724,Bathpool,2024-04-04T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.83
210724,Bathpool,2024-04-04T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.55
210724,Bathpool,2024-04-04T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.37
210724,Bathpool,2024-04-04T00:10:00.000+00:00,feeder,3,N Current (RMS),A,31.3
210724,Bathpool,2024-04-04T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
210724,Bathpool,2024-04-04T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
210724,Bathpool,2024-04-04T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
210724,Bathpool,2024-04-04T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
210724,Bathpool,2024-04-04T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.98
210724,Bathpool,2024-04-04T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
210724,Bathpool,2024-04-04T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.65
210724,Bathpool,2024-04-04T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.4
210724,Bathpool,2024-04-04T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.4
210724,Bathpool,2024-04-04T00:10:00.000+00:00,feeder,2,N Current (RMS),A,25.9
210724,Bathpool,2024-04-04T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,100.8
210724,Bathpool,2024-04-04T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,91.8
210724,Bathpool,2024-04-04T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,87.5
210724,Bathpool,2024-04-04T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
210724,Bathpool,2024-04-04T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
210724,Bathpool,2024-04-04T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.34
210724,Bathpool,2024-04-04T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.05
210724,Bathpool,2024-04-04T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.75
210724,Bathpool,2024-04-04T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.9
210724,Bathpool,2024-04-04T00:10:00.000+00:00,feeder,1,N Current (RMS),A,43.9
210724,Bathpool,2024-04-04T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.4
210724,Bathpool,2024-04-04T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
210724,Bathpool,2024-04-04T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
210724,Bathpool,2024-04-04T00:10:00.000+00:00,transformer,,Temperature,C,24.9
210724,Bathpool,2024-04-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
210724,Bathpool,2024-04-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
210724,Bathpool,2024-04-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
210724,Bathpool,2024-04-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
210724,Bathpool,2024-04-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
210724,Bathpool,2024-04-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
210724,Bathpool,2024-04-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
210724,Bathpool,2024-04-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
210724,Bathpool,2024-04-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
210724,Bathpool,2024-04-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,48.53
210724,Bathpool,2024-04-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,36.7
210724,Bathpool,2024-04-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,40.67
210724,Bathpool,2024-04-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
210724,Bathpool,2024-04-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
210724,Bathpool,2024-04-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
210724,Bathpool,2024-04-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
210724,Bathpool,2024-04-04T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
210724,Bathpool,2024-04-04T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.7
210724,Bathpool,2024-04-04T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.76
210724,Bathpool,2024-04-04T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.06
210724,Bathpool,2024-04-04T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.44
210724,Bathpool,2024-04-04T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.01
210724,Bathpool,2024-04-04T00:00:00.000+00:00,feeder,3,N Current (RMS),A,33.9
210724,Bathpool,2024-04-04T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
210724,Bathpool,2024-04-04T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
210724,Bathpool,2024-04-04T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
210724,Bathpool,2024-04-04T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
210724,Bathpool,2024-04-04T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.97
210724,Bathpool,2024-04-04T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
210724,Bathpool,2024-04-04T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.01
210724,Bathpool,2024-04-04T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.9
210724,Bathpool,2024-04-04T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.06
210724,Bathpool,2024-04-04T00:00:00.000+00:00,feeder,2,N Current (RMS),A,26.4
210724,Bathpool,2024-04-04T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,102.2
210724,Bathpool,2024-04-04T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,97.9
210724,Bathpool,2024-04-04T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.0
210724,Bathpool,2024-04-04T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
210724,Bathpool,2024-04-04T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.32
210724,Bathpool,2024-04-04T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.21
210724,Bathpool,2024-04-04T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.87
210724,Bathpool,2024-04-04T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.68
210724,Bathpool,2024-04-04T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.41
210724,Bathpool,2024-04-04T00:00:00.000+00:00,feeder,1,N Current (RMS),A,43.1
210724,Bathpool,2024-04-04T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.3
210724,Bathpool,2024-04-04T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
210724,Bathpool,2024-04-04T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
210724,Bathpool,2024-04-04T00:00:00.000+00:00,transformer,,Temperature,C,25.0
210724,Bathpool,2024-04-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
210724,Bathpool,2024-04-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
210724,Bathpool,2024-04-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
210724,Bathpool,2024-04-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
210724,Bathpool,2024-04-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
210724,Bathpool,2024-04-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
210724,Bathpool,2024-04-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
210724,Bathpool,2024-04-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
210724,Bathpool,2024-04-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
210724,Bathpool,2024-04-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,48.94
210724,Bathpool,2024-04-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,38.02
210724,Bathpool,2024-04-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,42.48
210724,Bathpool,2024-04-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
210724,Bathpool,2024-04-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
210724,Bathpool,2024-04-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
210724,Bathpool,2024-04-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
210724,Bathpool,2024-04-05T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
210724,Bathpool,2024-04-05T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.79
210724,Bathpool,2024-04-05T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.59
210724,Bathpool,2024-04-05T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.09
210724,Bathpool,2024-04-05T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.4
210724,Bathpool,2024-04-05T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.58
210724,Bathpool,2024-04-05T23:50:00.000+00:00,feeder,3,N Current (RMS),A,34.8
210724,Bathpool,2024-04-05T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
210724,Bathpool,2024-04-05T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
210724,Bathpool,2024-04-05T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.7
210724,Bathpool,2024-04-05T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
210724,Bathpool,2024-04-05T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
210724,Bathpool,2024-04-05T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
210724,Bathpool,2024-04-05T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.15
210724,Bathpool,2024-04-05T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.98
210724,Bathpool,2024-04-05T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.59
210724,Bathpool,2024-04-05T23:50:00.000+00:00,feeder,2,N Current (RMS),A,35.4
210724,Bathpool,2024-04-05T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,107.2
210724,Bathpool,2024-04-05T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,121.8
210724,Bathpool,2024-04-05T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,89.4
210724,Bathpool,2024-04-05T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
210724,Bathpool,2024-04-05T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
210724,Bathpool,2024-04-05T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
210724,Bathpool,2024-04-05T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.15
210724,Bathpool,2024-04-05T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.83
210724,Bathpool,2024-04-05T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.47
210724,Bathpool,2024-04-05T23:50:00.000+00:00,feeder,1,N Current (RMS),A,32.5
210724,Bathpool,2024-04-05T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
210724,Bathpool,2024-04-05T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
210724,Bathpool,2024-04-05T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
210724,Bathpool,2024-04-05T23:50:00.000+00:00,transformer,,Temperature,C,27.8
210724,Bathpool,2024-04-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
210724,Bathpool,2024-04-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
210724,Bathpool,2024-04-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
210724,Bathpool,2024-04-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
210724,Bathpool,2024-04-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
210724,Bathpool,2024-04-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
210724,Bathpool,2024-04-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
210724,Bathpool,2024-04-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
210724,Bathpool,2024-04-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
210724,Bathpool,2024-04-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,45.4
210724,Bathpool,2024-04-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,46.21
210724,Bathpool,2024-04-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,38.63
210724,Bathpool,2024-04-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
210724,Bathpool,2024-04-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
210724,Bathpool,2024-04-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
210724,Bathpool,2024-04-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
210724,Bathpool,2024-04-05T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
210724,Bathpool,2024-04-05T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.65
210724,Bathpool,2024-04-05T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.07
210724,Bathpool,2024-04-05T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.84
210724,Bathpool,2024-04-05T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.34
210724,Bathpool,2024-04-05T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.89
210724,Bathpool,2024-04-05T23:40:00.000+00:00,feeder,3,N Current (RMS),A,31.9
210724,Bathpool,2024-04-05T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
210724,Bathpool,2024-04-05T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
210724,Bathpool,2024-04-05T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
210724,Bathpool,2024-04-05T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
210724,Bathpool,2024-04-05T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
210724,Bathpool,2024-04-05T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
210724,Bathpool,2024-04-05T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.64
210724,Bathpool,2024-04-05T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.86
210724,Bathpool,2024-04-05T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.48
210724,Bathpool,2024-04-05T23:40:00.000+00:00,feeder,2,N Current (RMS),A,41.6
210724,Bathpool,2024-04-05T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,108.9
210724,Bathpool,2024-04-05T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,117.2
210724,Bathpool,2024-04-05T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.6
210724,Bathpool,2024-04-05T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
210724,Bathpool,2024-04-05T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
210724,Bathpool,2024-04-05T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
210724,Bathpool,2024-04-05T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.71
210724,Bathpool,2024-04-05T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.88
210724,Bathpool,2024-04-05T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.6
210724,Bathpool,2024-04-05T23:40:00.000+00:00,feeder,1,N Current (RMS),A,31.7
210724,Bathpool,2024-04-05T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
210724,Bathpool,2024-04-05T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
210724,Bathpool,2024-04-05T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
210724,Bathpool,2024-04-05T23:40:00.000+00:00,transformer,,Temperature,C,27.8
210724,Bathpool,2024-04-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
210724,Bathpool,2024-04-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
210724,Bathpool,2024-04-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
210724,Bathpool,2024-04-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
210724,Bathpool,2024-04-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
210724,Bathpool,2024-04-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
210724,Bathpool,2024-04-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
210724,Bathpool,2024-04-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
210724,Bathpool,2024-04-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
210724,Bathpool,2024-04-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,45.19
210724,Bathpool,2024-04-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,45.07
210724,Bathpool,2024-04-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,33.97
210724,Bathpool,2024-04-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
210724,Bathpool,2024-04-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
210724,Bathpool,2024-04-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
210724,Bathpool,2024-04-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
210724,Bathpool,2024-04-05T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
210724,Bathpool,2024-04-05T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.57
210724,Bathpool,2024-04-05T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
210724,Bathpool,2024-04-05T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.16
210724,Bathpool,2024-04-05T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.2
210724,Bathpool,2024-04-05T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.35
210724,Bathpool,2024-04-05T23:30:00.000+00:00,feeder,3,N Current (RMS),A,32.6
210724,Bathpool,2024-04-05T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
210724,Bathpool,2024-04-05T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
210724,Bathpool,2024-04-05T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.7
210724,Bathpool,2024-04-05T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
210724,Bathpool,2024-04-05T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
210724,Bathpool,2024-04-05T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
210724,Bathpool,2024-04-05T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.31
210724,Bathpool,2024-04-05T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.2
210724,Bathpool,2024-04-05T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.27
210724,Bathpool,2024-04-05T23:30:00.000+00:00,feeder,2,N Current (RMS),A,47.8
210724,Bathpool,2024-04-05T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,103.5
210724,Bathpool,2024-04-05T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,122.6
210724,Bathpool,2024-04-05T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.4
210724,Bathpool,2024-04-05T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
210724,Bathpool,2024-04-05T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
210724,Bathpool,2024-04-05T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
210724,Bathpool,2024-04-05T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.68
210724,Bathpool,2024-04-05T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.51
210724,Bathpool,2024-04-05T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.96
210724,Bathpool,2024-04-05T23:30:00.000+00:00,feeder,1,N Current (RMS),A,43.0
210724,Bathpool,2024-04-05T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.9
210724,Bathpool,2024-04-05T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
210724,Bathpool,2024-04-05T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
210724,Bathpool,2024-04-05T23:30:00.000+00:00,transformer,,Temperature,C,27.9
210724,Bathpool,2024-04-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
210724,Bathpool,2024-04-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
210724,Bathpool,2024-04-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
210724,Bathpool,2024-04-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
210724,Bathpool,2024-04-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
210724,Bathpool,2024-04-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
210724,Bathpool,2024-04-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
210724,Bathpool,2024-04-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
210724,Bathpool,2024-04-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
210724,Bathpool,2024-04-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,48.15
210724,Bathpool,2024-04-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,45.91
210724,Bathpool,2024-04-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,35.58
210724,Bathpool,2024-04-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
210724,Bathpool,2024-04-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
210724,Bathpool,2024-04-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
210724,Bathpool,2024-04-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
210724,Bathpool,2024-04-05T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
210724,Bathpool,2024-04-05T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.47
210724,Bathpool,2024-04-05T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
210724,Bathpool,2024-04-05T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.67
210724,Bathpool,2024-04-05T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.66
210724,Bathpool,2024-04-05T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.66
210724,Bathpool,2024-04-05T23:20:00.000+00:00,feeder,3,N Current (RMS),A,37.1
210724,Bathpool,2024-04-05T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
210724,Bathpool,2024-04-05T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
210724,Bathpool,2024-04-05T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.6
210724,Bathpool,2024-04-05T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
210724,Bathpool,2024-04-05T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
210724,Bathpool,2024-04-05T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.83
210724,Bathpool,2024-04-05T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.63
210724,Bathpool,2024-04-05T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.66
210724,Bathpool,2024-04-05T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.55
210724,Bathpool,2024-04-05T23:20:00.000+00:00,feeder,2,N Current (RMS),A,48.9
210724,Bathpool,2024-04-05T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,101.0
210724,Bathpool,2024-04-05T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,120.4
210724,Bathpool,2024-04-05T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.9
210724,Bathpool,2024-04-05T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
210724,Bathpool,2024-04-05T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.1
210724,Bathpool,2024-04-05T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
210724,Bathpool,2024-04-05T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.52
210724,Bathpool,2024-04-05T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.54
210724,Bathpool,2024-04-05T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.85
210724,Bathpool,2024-04-05T23:20:00.000+00:00,feeder,1,N Current (RMS),A,30.9
210724,Bathpool,2024-04-05T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
210724,Bathpool,2024-04-05T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
210724,Bathpool,2024-04-05T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
210724,Bathpool,2024-04-05T23:20:00.000+00:00,transformer,,Temperature,C,27.9
210724,Bathpool,2024-04-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
210724,Bathpool,2024-04-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
210724,Bathpool,2024-04-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
210724,Bathpool,2024-04-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
210724,Bathpool,2024-04-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
210724,Bathpool,2024-04-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
210724,Bathpool,2024-04-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
210724,Bathpool,2024-04-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
210724,Bathpool,2024-04-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
210724,Bathpool,2024-04-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,43.82
210724,Bathpool,2024-04-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,43.86
210724,Bathpool,2024-04-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,36.05
210724,Bathpool,2024-04-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
210724,Bathpool,2024-04-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
210724,Bathpool,2024-04-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
210724,Bathpool,2024-04-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
210724,Bathpool,2024-04-05T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
210724,Bathpool,2024-04-05T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.55
210724,Bathpool,2024-04-05T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
210724,Bathpool,2024-04-05T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.76
210724,Bathpool,2024-04-05T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.29
210724,Bathpool,2024-04-05T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.35
210724,Bathpool,2024-04-05T23:10:00.000+00:00,feeder,3,N Current (RMS),A,32.5
210724,Bathpool,2024-04-05T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
210724,Bathpool,2024-04-05T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.8
210724,Bathpool,2024-04-05T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.4
210724,Bathpool,2024-04-05T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
210724,Bathpool,2024-04-05T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
210724,Bathpool,2024-04-05T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
210724,Bathpool,2024-04-05T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.4
210724,Bathpool,2024-04-05T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.62
210724,Bathpool,2024-04-05T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.68
210724,Bathpool,2024-04-05T23:10:00.000+00:00,feeder,2,N Current (RMS),A,50.5
210724,Bathpool,2024-04-05T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,96.1
210724,Bathpool,2024-04-05T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,120.2
210724,Bathpool,2024-04-05T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.3
210724,Bathpool,2024-04-05T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
210724,Bathpool,2024-04-05T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.1
210724,Bathpool,2024-04-05T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
210724,Bathpool,2024-04-05T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.35
210724,Bathpool,2024-04-05T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.54
210724,Bathpool,2024-04-05T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.77
210724,Bathpool,2024-04-05T23:10:00.000+00:00,feeder,1,N Current (RMS),A,34.6
210724,Bathpool,2024-04-05T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
210724,Bathpool,2024-04-05T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
210724,Bathpool,2024-04-05T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
210724,Bathpool,2024-04-05T23:10:00.000+00:00,transformer,,Temperature,C,28.0
210724,Bathpool,2024-04-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
210724,Bathpool,2024-04-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
210724,Bathpool,2024-04-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
210724,Bathpool,2024-04-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
210724,Bathpool,2024-04-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
210724,Bathpool,2024-04-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
210724,Bathpool,2024-04-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
210724,Bathpool,2024-04-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
210724,Bathpool,2024-04-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
210724,Bathpool,2024-04-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,44.5
210724,Bathpool,2024-04-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,45.45
210724,Bathpool,2024-04-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,34.81
210724,Bathpool,2024-04-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
210724,Bathpool,2024-04-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
210724,Bathpool,2024-04-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
210724,Bathpool,2024-04-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
210724,Bathpool,2024-04-05T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
210724,Bathpool,2024-04-05T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.62
210724,Bathpool,2024-04-05T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
210724,Bathpool,2024-04-05T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.26
210724,Bathpool,2024-04-05T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.69
210724,Bathpool,2024-04-05T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.74
210724,Bathpool,2024-04-05T23:00:00.000+00:00,feeder,3,N Current (RMS),A,37.1
210724,Bathpool,2024-04-05T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
210724,Bathpool,2024-04-05T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
210724,Bathpool,2024-04-05T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
210724,Bathpool,2024-04-05T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
210724,Bathpool,2024-04-05T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
210724,Bathpool,2024-04-05T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
210724,Bathpool,2024-04-05T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.04
210724,Bathpool,2024-04-05T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.83
210724,Bathpool,2024-04-05T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.73
210724,Bathpool,2024-04-05T23:00:00.000+00:00,feeder,2,N Current (RMS),A,48.7
210724,Bathpool,2024-04-05T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,99.0
210724,Bathpool,2024-04-05T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,121.6
210724,Bathpool,2024-04-05T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.8
210724,Bathpool,2024-04-05T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
210724,Bathpool,2024-04-05T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.32
210724,Bathpool,2024-04-05T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
210724,Bathpool,2024-04-05T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.93
210724,Bathpool,2024-04-05T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.08
210724,Bathpool,2024-04-05T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.28
210724,Bathpool,2024-04-05T23:00:00.000+00:00,feeder,1,N Current (RMS),A,36.1
210724,Bathpool,2024-04-05T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
210724,Bathpool,2024-04-05T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
210724,Bathpool,2024-04-05T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
210724,Bathpool,2024-04-05T23:00:00.000+00:00,transformer,,Temperature,C,28.0
210724,Bathpool,2024-04-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
210724,Bathpool,2024-04-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
210724,Bathpool,2024-04-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
210724,Bathpool,2024-04-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
210724,Bathpool,2024-04-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
210724,Bathpool,2024-04-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
210724,Bathpool,2024-04-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
210724,Bathpool,2024-04-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
210724,Bathpool,2024-04-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
210724,Bathpool,2024-04-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,44.24
210724,Bathpool,2024-04-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,45.6
210724,Bathpool,2024-04-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.75
210724,Bathpool,2024-04-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
210724,Bathpool,2024-04-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
210724,Bathpool,2024-04-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
210724,Bathpool,2024-04-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
210724,Bathpool,2024-04-05T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
210724,Bathpool,2024-04-05T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.42
210724,Bathpool,2024-04-05T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
210724,Bathpool,2024-04-05T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.89
210724,Bathpool,2024-04-05T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.75
210724,Bathpool,2024-04-05T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.44
210724,Bathpool,2024-04-05T22:50:00.000+00:00,feeder,3,N Current (RMS),A,29.2
210724,Bathpool,2024-04-05T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
210724,Bathpool,2024-04-05T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
210724,Bathpool,2024-04-05T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
210724,Bathpool,2024-04-05T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
210724,Bathpool,2024-04-05T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
210724,Bathpool,2024-04-05T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
210724,Bathpool,2024-04-05T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.22
210724,Bathpool,2024-04-05T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.99
210724,Bathpool,2024-04-05T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.46
210724,Bathpool,2024-04-05T22:50:00.000+00:00,feeder,2,N Current (RMS),A,49.2
210724,Bathpool,2024-04-05T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,99.7
210724,Bathpool,2024-04-05T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,121.9
210724,Bathpool,2024-04-05T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.6
210724,Bathpool,2024-04-05T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
210724,Bathpool,2024-04-05T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
210724,Bathpool,2024-04-05T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
210724,Bathpool,2024-04-05T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.51
210724,Bathpool,2024-04-05T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.31
210724,Bathpool,2024-04-05T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.26
210724,Bathpool,2024-04-05T22:50:00.000+00:00,feeder,1,N Current (RMS),A,43.3
210724,Bathpool,2024-04-05T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.3
210724,Bathpool,2024-04-05T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
210724,Bathpool,2024-04-05T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
210724,Bathpool,2024-04-05T22:50:00.000+00:00,transformer,,Temperature,C,28.0
210724,Bathpool,2024-04-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
210724,Bathpool,2024-04-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
210724,Bathpool,2024-04-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
210724,Bathpool,2024-04-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
210724,Bathpool,2024-04-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
210724,Bathpool,2024-04-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
210724,Bathpool,2024-04-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
210724,Bathpool,2024-04-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
210724,Bathpool,2024-04-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
210724,Bathpool,2024-04-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,46.61
210724,Bathpool,2024-04-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,45.04
210724,Bathpool,2024-04-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.15
210724,Bathpool,2024-04-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
210724,Bathpool,2024-04-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
210724,Bathpool,2024-04-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
210724,Bathpool,2024-04-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
210724,Bathpool,2024-04-05T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
210724,Bathpool,2024-04-05T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.45
210724,Bathpool,2024-04-05T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
210724,Bathpool,2024-04-05T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.81
210724,Bathpool,2024-04-05T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.63
210724,Bathpool,2024-04-05T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.9
210724,Bathpool,2024-04-05T22:40:00.000+00:00,feeder,3,N Current (RMS),A,33.3
210724,Bathpool,2024-04-05T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
210724,Bathpool,2024-04-05T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
210724,Bathpool,2024-04-05T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
210724,Bathpool,2024-04-05T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
210724,Bathpool,2024-04-05T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
210724,Bathpool,2024-04-05T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
210724,Bathpool,2024-04-05T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.12
210724,Bathpool,2024-04-05T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.59
210724,Bathpool,2024-04-05T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.12
210724,Bathpool,2024-04-05T22:40:00.000+00:00,feeder,2,N Current (RMS),A,54.2
210724,Bathpool,2024-04-05T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,95.1
210724,Bathpool,2024-04-05T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,124.1
210724,Bathpool,2024-04-05T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
210724,Bathpool,2024-04-05T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
210724,Bathpool,2024-04-05T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.26
210724,Bathpool,2024-04-05T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
210724,Bathpool,2024-04-05T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.95
210724,Bathpool,2024-04-05T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.46
210724,Bathpool,2024-04-05T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.05
210724,Bathpool,2024-04-05T22:40:00.000+00:00,feeder,1,N Current (RMS),A,35.6
210724,Bathpool,2024-04-05T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.1
210724,Bathpool,2024-04-05T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
210724,Bathpool,2024-04-05T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
210724,Bathpool,2024-04-05T22:40:00.000+00:00,transformer,,Temperature,C,28.1
210724,Bathpool,2024-04-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
210724,Bathpool,2024-04-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
210724,Bathpool,2024-04-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
210724,Bathpool,2024-04-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
210724,Bathpool,2024-04-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
210724,Bathpool,2024-04-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
210724,Bathpool,2024-04-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
210724,Bathpool,2024-04-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
210724,Bathpool,2024-04-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
210724,Bathpool,2024-04-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,44.87
210724,Bathpool,2024-04-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,50.68
210724,Bathpool,2024-04-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.07
210724,Bathpool,2024-04-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
210724,Bathpool,2024-04-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
210724,Bathpool,2024-04-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
210724,Bathpool,2024-04-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
210724,Bathpool,2024-04-05T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
210724,Bathpool,2024-04-05T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.86
210724,Bathpool,2024-04-05T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
210724,Bathpool,2024-04-05T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.85
210724,Bathpool,2024-04-05T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.95
210724,Bathpool,2024-04-05T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.44
210724,Bathpool,2024-04-05T22:30:00.000+00:00,feeder,3,N Current (RMS),A,32.8
210724,Bathpool,2024-04-05T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
210724,Bathpool,2024-04-05T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
210724,Bathpool,2024-04-05T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
210724,Bathpool,2024-04-05T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
210724,Bathpool,2024-04-05T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
210724,Bathpool,2024-04-05T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
210724,Bathpool,2024-04-05T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.93
210724,Bathpool,2024-04-05T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.46
210724,Bathpool,2024-04-05T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.62
210724,Bathpool,2024-04-05T22:30:00.000+00:00,feeder,2,N Current (RMS),A,57.8
210724,Bathpool,2024-04-05T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,90.7
210724,Bathpool,2024-04-05T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,128.1
210724,Bathpool,2024-04-05T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.4
210724,Bathpool,2024-04-05T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
210724,Bathpool,2024-04-05T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
210724,Bathpool,2024-04-05T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
210724,Bathpool,2024-04-05T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.59
210724,Bathpool,2024-04-05T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.46
210724,Bathpool,2024-04-05T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.37
210724,Bathpool,2024-04-05T22:30:00.000+00:00,feeder,1,N Current (RMS),A,41.9
210724,Bathpool,2024-04-05T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.3
210724,Bathpool,2024-04-05T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
210724,Bathpool,2024-04-05T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
210724,Bathpool,2024-04-05T22:30:00.000+00:00,transformer,,Temperature,C,28.1
210724,Bathpool,2024-04-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
210724,Bathpool,2024-04-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
210724,Bathpool,2024-04-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
210724,Bathpool,2024-04-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
210724,Bathpool,2024-04-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
210724,Bathpool,2024-04-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
210724,Bathpool,2024-04-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
210724,Bathpool,2024-04-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
210724,Bathpool,2024-04-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
210724,Bathpool,2024-04-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,45.38
210724,Bathpool,2024-04-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,50.87
210724,Bathpool,2024-04-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.43
210724,Bathpool,2024-04-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
210724,Bathpool,2024-04-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
210724,Bathpool,2024-04-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
210724,Bathpool,2024-04-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
210724,Bathpool,2024-04-05T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
210724,Bathpool,2024-04-05T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.53
210724,Bathpool,2024-04-05T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.69
210724,Bathpool,2024-04-05T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.79
210724,Bathpool,2024-04-05T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.35
210724,Bathpool,2024-04-05T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.86
210724,Bathpool,2024-04-05T22:20:00.000+00:00,feeder,3,N Current (RMS),A,34.3
210724,Bathpool,2024-04-05T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
210724,Bathpool,2024-04-05T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
210724,Bathpool,2024-04-05T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.3
210724,Bathpool,2024-04-05T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
210724,Bathpool,2024-04-05T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
210724,Bathpool,2024-04-05T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
210724,Bathpool,2024-04-05T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.5
210724,Bathpool,2024-04-05T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.3
210724,Bathpool,2024-04-05T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.31
210724,Bathpool,2024-04-05T22:20:00.000+00:00,feeder,2,N Current (RMS),A,47.4
210724,Bathpool,2024-04-05T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,96.8
210724,Bathpool,2024-04-05T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,119.4
210724,Bathpool,2024-04-05T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.2
210724,Bathpool,2024-04-05T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
210724,Bathpool,2024-04-05T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
210724,Bathpool,2024-04-05T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
210724,Bathpool,2024-04-05T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.37
210724,Bathpool,2024-04-05T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
210724,Bathpool,2024-04-05T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.09
210724,Bathpool,2024-04-05T22:20:00.000+00:00,feeder,1,N Current (RMS),A,34.6
210724,Bathpool,2024-04-05T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
210724,Bathpool,2024-04-05T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
210724,Bathpool,2024-04-05T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
210724,Bathpool,2024-04-05T22:20:00.000+00:00,transformer,,Temperature,C,28.2
210724,Bathpool,2024-04-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
210724,Bathpool,2024-04-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
210724,Bathpool,2024-04-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
210724,Bathpool,2024-04-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
210724,Bathpool,2024-04-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
210724,Bathpool,2024-04-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
210724,Bathpool,2024-04-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
210724,Bathpool,2024-04-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
210724,Bathpool,2024-04-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
210724,Bathpool,2024-04-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,45.66
210724,Bathpool,2024-04-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,50.65
210724,Bathpool,2024-04-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.26
210724,Bathpool,2024-04-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
210724,Bathpool,2024-04-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
210724,Bathpool,2024-04-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
210724,Bathpool,2024-04-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
210724,Bathpool,2024-04-05T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
210724,Bathpool,2024-04-05T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.08
210724,Bathpool,2024-04-05T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.36
210724,Bathpool,2024-04-05T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.45
