Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
210724,Bathpool,2024-04-05T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.66
210724,Bathpool,2024-04-05T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.88
210724,Bathpool,2024-04-05T22:10:00.000+00:00,feeder,3,N Current (RMS),A,35.2
210724,Bathpool,2024-04-05T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
210724,Bathpool,2024-04-05T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
210724,Bathpool,2024-04-05T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.9
210724,Bathpool,2024-04-05T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
210724,Bathpool,2024-04-05T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
210724,Bathpool,2024-04-05T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
210724,Bathpool,2024-04-05T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.19
210724,Bathpool,2024-04-05T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.64
210724,Bathpool,2024-04-05T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.34
210724,Bathpool,2024-04-05T22:10:00.000+00:00,feeder,2,N Current (RMS),A,46.9
210724,Bathpool,2024-04-05T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,91.4
210724,Bathpool,2024-04-05T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,112.6
210724,Bathpool,2024-04-05T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
210724,Bathpool,2024-04-05T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
210724,Bathpool,2024-04-05T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
210724,Bathpool,2024-04-05T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
210724,Bathpool,2024-04-05T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.87
210724,Bathpool,2024-04-05T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.94
210724,Bathpool,2024-04-05T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.46
210724,Bathpool,2024-04-05T22:10:00.000+00:00,feeder,1,N Current (RMS),A,36.9
210724,Bathpool,2024-04-05T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
210724,Bathpool,2024-04-05T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.3
210724,Bathpool,2024-04-05T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
210724,Bathpool,2024-04-05T22:10:00.000+00:00,transformer,,Temperature,C,28.2
210724,Bathpool,2024-04-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
210724,Bathpool,2024-04-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
210724,Bathpool,2024-04-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
210724,Bathpool,2024-04-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
210724,Bathpool,2024-04-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
210724,Bathpool,2024-04-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
210724,Bathpool,2024-04-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
210724,Bathpool,2024-04-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
210724,Bathpool,2024-04-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
210724,Bathpool,2024-04-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,48.51
210724,Bathpool,2024-04-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,55.24
210724,Bathpool,2024-04-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.67
210724,Bathpool,2024-04-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
210724,Bathpool,2024-04-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
210724,Bathpool,2024-04-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
210724,Bathpool,2024-04-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
210724,Bathpool,2024-04-05T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
210724,Bathpool,2024-04-05T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.51
210724,Bathpool,2024-04-05T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.4
210724,Bathpool,2024-04-05T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.34
210724,Bathpool,2024-04-05T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.92
210724,Bathpool,2024-04-05T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.08
210724,Bathpool,2024-04-05T22:00:00.000+00:00,feeder,3,N Current (RMS),A,37.1
210724,Bathpool,2024-04-05T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.9
210724,Bathpool,2024-04-05T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.1
210724,Bathpool,2024-04-05T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.9
210724,Bathpool,2024-04-05T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
210724,Bathpool,2024-04-05T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
210724,Bathpool,2024-04-05T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.46
210724,Bathpool,2024-04-05T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.89
210724,Bathpool,2024-04-05T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.2
210724,Bathpool,2024-04-05T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.09
210724,Bathpool,2024-04-05T22:00:00.000+00:00,feeder,2,N Current (RMS),A,45.3
210724,Bathpool,2024-04-05T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,99.2
210724,Bathpool,2024-04-05T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,119.5
210724,Bathpool,2024-04-05T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.7
210724,Bathpool,2024-04-05T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
210724,Bathpool,2024-04-05T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.96
210724,Bathpool,2024-04-05T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
210724,Bathpool,2024-04-05T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.25
210724,Bathpool,2024-04-05T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.19
210724,Bathpool,2024-04-05T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.12
210724,Bathpool,2024-04-05T22:00:00.000+00:00,feeder,1,N Current (RMS),A,45.9
210724,Bathpool,2024-04-05T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.8
210724,Bathpool,2024-04-05T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
210724,Bathpool,2024-04-05T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
210724,Bathpool,2024-04-05T22:00:00.000+00:00,transformer,,Temperature,C,28.3
210724,Bathpool,2024-04-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
210724,Bathpool,2024-04-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
210724,Bathpool,2024-04-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
210724,Bathpool,2024-04-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
210724,Bathpool,2024-04-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
210724,Bathpool,2024-04-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
210724,Bathpool,2024-04-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
210724,Bathpool,2024-04-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
210724,Bathpool,2024-04-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
210724,Bathpool,2024-04-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,50.48
210724,Bathpool,2024-04-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,53.31
210724,Bathpool,2024-04-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,40.29
210724,Bathpool,2024-04-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
210724,Bathpool,2024-04-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
210724,Bathpool,2024-04-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
210724,Bathpool,2024-04-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
210724,Bathpool,2024-04-05T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
210724,Bathpool,2024-04-05T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.43
210724,Bathpool,2024-04-05T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.35
210724,Bathpool,2024-04-05T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.71
210724,Bathpool,2024-04-05T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.67
210724,Bathpool,2024-04-05T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.83
210724,Bathpool,2024-04-05T21:50:00.000+00:00,feeder,3,N Current (RMS),A,36.4
210724,Bathpool,2024-04-05T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.9
210724,Bathpool,2024-04-05T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
210724,Bathpool,2024-04-05T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.1
210724,Bathpool,2024-04-05T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
210724,Bathpool,2024-04-05T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
210724,Bathpool,2024-04-05T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
210724,Bathpool,2024-04-05T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.19
210724,Bathpool,2024-04-05T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.89
210724,Bathpool,2024-04-05T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.16
210724,Bathpool,2024-04-05T21:50:00.000+00:00,feeder,2,N Current (RMS),A,48.3
210724,Bathpool,2024-04-05T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,87.4
210724,Bathpool,2024-04-05T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,109.6
210724,Bathpool,2024-04-05T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.2
210724,Bathpool,2024-04-05T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
210724,Bathpool,2024-04-05T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
210724,Bathpool,2024-04-05T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
210724,Bathpool,2024-04-05T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.03
210724,Bathpool,2024-04-05T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.85
210724,Bathpool,2024-04-05T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.05
210724,Bathpool,2024-04-05T21:50:00.000+00:00,feeder,1,N Current (RMS),A,45.7
210724,Bathpool,2024-04-05T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.1
210724,Bathpool,2024-04-05T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
210724,Bathpool,2024-04-05T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
210724,Bathpool,2024-04-05T21:50:00.000+00:00,transformer,,Temperature,C,28.4
210724,Bathpool,2024-04-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
210724,Bathpool,2024-04-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
210724,Bathpool,2024-04-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
210724,Bathpool,2024-04-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
210724,Bathpool,2024-04-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
210724,Bathpool,2024-04-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
210724,Bathpool,2024-04-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
210724,Bathpool,2024-04-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
210724,Bathpool,2024-04-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
210724,Bathpool,2024-04-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,48.92
210724,Bathpool,2024-04-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,50.41
210724,Bathpool,2024-04-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,38.04
210724,Bathpool,2024-04-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
210724,Bathpool,2024-04-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
210724,Bathpool,2024-04-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
210724,Bathpool,2024-04-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
210724,Bathpool,2024-04-05T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
210724,Bathpool,2024-04-05T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.89
210724,Bathpool,2024-04-05T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.6
210724,Bathpool,2024-04-05T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.87
210724,Bathpool,2024-04-05T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.87
210724,Bathpool,2024-04-05T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.34
210724,Bathpool,2024-04-05T21:40:00.000+00:00,feeder,3,N Current (RMS),A,40.1
210724,Bathpool,2024-04-05T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
210724,Bathpool,2024-04-05T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.3
210724,Bathpool,2024-04-05T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
210724,Bathpool,2024-04-05T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
210724,Bathpool,2024-04-05T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
210724,Bathpool,2024-04-05T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.62
210724,Bathpool,2024-04-05T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.85
210724,Bathpool,2024-04-05T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.01
210724,Bathpool,2024-04-05T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.31
210724,Bathpool,2024-04-05T21:40:00.000+00:00,feeder,2,N Current (RMS),A,57.9
210724,Bathpool,2024-04-05T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,103.0
210724,Bathpool,2024-04-05T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,135.2
210724,Bathpool,2024-04-05T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.4
210724,Bathpool,2024-04-05T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
210724,Bathpool,2024-04-05T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
210724,Bathpool,2024-04-05T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
210724,Bathpool,2024-04-05T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.88
210724,Bathpool,2024-04-05T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.51
210724,Bathpool,2024-04-05T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.56
210724,Bathpool,2024-04-05T21:40:00.000+00:00,feeder,1,N Current (RMS),A,58.4
210724,Bathpool,2024-04-05T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,100.2
210724,Bathpool,2024-04-05T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
210724,Bathpool,2024-04-05T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
210724,Bathpool,2024-04-05T21:40:00.000+00:00,transformer,,Temperature,C,28.4
210724,Bathpool,2024-04-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
210724,Bathpool,2024-04-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
210724,Bathpool,2024-04-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
210724,Bathpool,2024-04-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
210724,Bathpool,2024-04-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
210724,Bathpool,2024-04-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
210724,Bathpool,2024-04-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
210724,Bathpool,2024-04-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
210724,Bathpool,2024-04-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
210724,Bathpool,2024-04-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,54.6
210724,Bathpool,2024-04-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,58.39
210724,Bathpool,2024-04-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.21
210724,Bathpool,2024-04-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
210724,Bathpool,2024-04-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
210724,Bathpool,2024-04-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
210724,Bathpool,2024-04-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
210724,Bathpool,2024-04-05T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
210724,Bathpool,2024-04-05T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.32
210724,Bathpool,2024-04-05T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.44
210724,Bathpool,2024-04-05T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.55
210724,Bathpool,2024-04-05T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.05
210724,Bathpool,2024-04-05T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.44
210724,Bathpool,2024-04-05T21:30:00.000+00:00,feeder,3,N Current (RMS),A,40.7
210724,Bathpool,2024-04-05T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
210724,Bathpool,2024-04-05T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.2
210724,Bathpool,2024-04-05T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
210724,Bathpool,2024-04-05T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
210724,Bathpool,2024-04-05T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
210724,Bathpool,2024-04-05T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
210724,Bathpool,2024-04-05T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.52
210724,Bathpool,2024-04-05T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.81
210724,Bathpool,2024-04-05T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.34
210724,Bathpool,2024-04-05T21:30:00.000+00:00,feeder,2,N Current (RMS),A,53.6
210724,Bathpool,2024-04-05T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,101.3
210724,Bathpool,2024-04-05T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,121.4
210724,Bathpool,2024-04-05T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.2
210724,Bathpool,2024-04-05T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
210724,Bathpool,2024-04-05T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.34
210724,Bathpool,2024-04-05T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
210724,Bathpool,2024-04-05T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.83
210724,Bathpool,2024-04-05T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.58
210724,Bathpool,2024-04-05T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.99
210724,Bathpool,2024-04-05T21:30:00.000+00:00,feeder,1,N Current (RMS),A,48.6
210724,Bathpool,2024-04-05T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.6
210724,Bathpool,2024-04-05T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
210724,Bathpool,2024-04-05T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
210724,Bathpool,2024-04-05T21:30:00.000+00:00,transformer,,Temperature,C,28.4
210724,Bathpool,2024-04-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
210724,Bathpool,2024-04-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
210724,Bathpool,2024-04-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
210724,Bathpool,2024-04-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
210724,Bathpool,2024-04-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
210724,Bathpool,2024-04-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
210724,Bathpool,2024-04-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
210724,Bathpool,2024-04-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
210724,Bathpool,2024-04-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
210724,Bathpool,2024-04-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,52.9
210724,Bathpool,2024-04-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,52.43
210724,Bathpool,2024-04-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.76
210724,Bathpool,2024-04-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
210724,Bathpool,2024-04-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
210724,Bathpool,2024-04-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
210724,Bathpool,2024-04-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
210724,Bathpool,2024-04-05T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
210724,Bathpool,2024-04-05T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.69
210724,Bathpool,2024-04-05T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.04
210724,Bathpool,2024-04-05T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
210724,Bathpool,2024-04-05T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.47
210724,Bathpool,2024-04-05T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.32
210724,Bathpool,2024-04-05T21:20:00.000+00:00,feeder,3,N Current (RMS),A,43.3
210724,Bathpool,2024-04-05T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
210724,Bathpool,2024-04-05T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.9
210724,Bathpool,2024-04-05T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.7
210724,Bathpool,2024-04-05T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
210724,Bathpool,2024-04-05T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
210724,Bathpool,2024-04-05T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.36
210724,Bathpool,2024-04-05T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.03
210724,Bathpool,2024-04-05T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.62
210724,Bathpool,2024-04-05T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.7
210724,Bathpool,2024-04-05T21:20:00.000+00:00,feeder,2,N Current (RMS),A,51.7
210724,Bathpool,2024-04-05T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,108.0
210724,Bathpool,2024-04-05T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,125.5
210724,Bathpool,2024-04-05T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.1
210724,Bathpool,2024-04-05T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
210724,Bathpool,2024-04-05T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
210724,Bathpool,2024-04-05T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
210724,Bathpool,2024-04-05T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.29
210724,Bathpool,2024-04-05T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.98
210724,Bathpool,2024-04-05T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.31
210724,Bathpool,2024-04-05T21:20:00.000+00:00,feeder,1,N Current (RMS),A,50.6
210724,Bathpool,2024-04-05T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,97.4
210724,Bathpool,2024-04-05T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.6
210724,Bathpool,2024-04-05T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
210724,Bathpool,2024-04-05T21:20:00.000+00:00,transformer,,Temperature,C,28.5
210724,Bathpool,2024-04-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
210724,Bathpool,2024-04-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
210724,Bathpool,2024-04-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
210724,Bathpool,2024-04-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
210724,Bathpool,2024-04-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
210724,Bathpool,2024-04-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
210724,Bathpool,2024-04-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
210724,Bathpool,2024-04-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
210724,Bathpool,2024-04-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
210724,Bathpool,2024-04-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,56.31
210724,Bathpool,2024-04-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,56.07
210724,Bathpool,2024-04-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,44.34
210724,Bathpool,2024-04-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
210724,Bathpool,2024-04-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
210724,Bathpool,2024-04-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.1
210724,Bathpool,2024-04-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
210724,Bathpool,2024-04-05T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
210724,Bathpool,2024-04-05T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.36
210724,Bathpool,2024-04-05T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.64
210724,Bathpool,2024-04-05T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.84
210724,Bathpool,2024-04-05T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.07
210724,Bathpool,2024-04-05T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.47
210724,Bathpool,2024-04-05T21:10:00.000+00:00,feeder,3,N Current (RMS),A,39.4
210724,Bathpool,2024-04-05T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.6
210724,Bathpool,2024-04-05T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
210724,Bathpool,2024-04-05T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
210724,Bathpool,2024-04-05T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.59
210724,Bathpool,2024-04-05T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
210724,Bathpool,2024-04-05T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.08
210724,Bathpool,2024-04-05T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.28
210724,Bathpool,2024-04-05T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.99
210724,Bathpool,2024-04-05T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.6
210724,Bathpool,2024-04-05T21:10:00.000+00:00,feeder,2,N Current (RMS),A,47.1
210724,Bathpool,2024-04-05T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,122.4
210724,Bathpool,2024-04-05T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,147.7
210724,Bathpool,2024-04-05T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,111.7
210724,Bathpool,2024-04-05T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
210724,Bathpool,2024-04-05T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
210724,Bathpool,2024-04-05T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
210724,Bathpool,2024-04-05T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.29
210724,Bathpool,2024-04-05T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.98
210724,Bathpool,2024-04-05T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.77
210724,Bathpool,2024-04-05T21:10:00.000+00:00,feeder,1,N Current (RMS),A,39.6
210724,Bathpool,2024-04-05T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.5
210724,Bathpool,2024-04-05T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
210724,Bathpool,2024-04-05T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.7
210724,Bathpool,2024-04-05T21:10:00.000+00:00,transformer,,Temperature,C,28.5
210724,Bathpool,2024-04-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
210724,Bathpool,2024-04-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
210724,Bathpool,2024-04-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
210724,Bathpool,2024-04-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
210724,Bathpool,2024-04-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
210724,Bathpool,2024-04-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
210724,Bathpool,2024-04-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
210724,Bathpool,2024-04-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
210724,Bathpool,2024-04-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
210724,Bathpool,2024-04-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,60.41
210724,Bathpool,2024-04-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,62.05
210724,Bathpool,2024-04-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,57.84
210724,Bathpool,2024-04-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
210724,Bathpool,2024-04-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.1
210724,Bathpool,2024-04-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.9
210724,Bathpool,2024-04-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
210724,Bathpool,2024-04-05T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
210724,Bathpool,2024-04-05T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.76
210724,Bathpool,2024-04-05T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
210724,Bathpool,2024-04-05T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.58
210724,Bathpool,2024-04-05T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.84
210724,Bathpool,2024-04-05T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.46
210724,Bathpool,2024-04-05T21:00:00.000+00:00,feeder,3,N Current (RMS),A,40.2
210724,Bathpool,2024-04-05T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.2
210724,Bathpool,2024-04-05T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.8
210724,Bathpool,2024-04-05T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.8
210724,Bathpool,2024-04-05T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.81
210724,Bathpool,2024-04-05T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.43
210724,Bathpool,2024-04-05T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.38
210724,Bathpool,2024-04-05T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.57
210724,Bathpool,2024-04-05T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,40.44
210724,Bathpool,2024-04-05T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.38
210724,Bathpool,2024-04-05T21:00:00.000+00:00,feeder,2,N Current (RMS),A,41.8
210724,Bathpool,2024-04-05T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,155.5
210724,Bathpool,2024-04-05T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,168.9
210724,Bathpool,2024-04-05T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,139.6
210724,Bathpool,2024-04-05T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
210724,Bathpool,2024-04-05T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
210724,Bathpool,2024-04-05T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
210724,Bathpool,2024-04-05T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.03
210724,Bathpool,2024-04-05T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.4
210724,Bathpool,2024-04-05T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.07
210724,Bathpool,2024-04-05T21:00:00.000+00:00,feeder,1,N Current (RMS),A,51.6
210724,Bathpool,2024-04-05T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,130.3
210724,Bathpool,2024-04-05T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.4
210724,Bathpool,2024-04-05T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.0
210724,Bathpool,2024-04-05T21:00:00.000+00:00,transformer,,Temperature,C,28.5
210724,Bathpool,2024-04-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
210724,Bathpool,2024-04-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
210724,Bathpool,2024-04-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
210724,Bathpool,2024-04-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
210724,Bathpool,2024-04-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
210724,Bathpool,2024-04-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
210724,Bathpool,2024-04-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
210724,Bathpool,2024-04-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
210724,Bathpool,2024-04-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
210724,Bathpool,2024-04-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,80.18
210724,Bathpool,2024-04-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,75.68
210724,Bathpool,2024-04-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,71.9
210724,Bathpool,2024-04-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
210724,Bathpool,2024-04-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,335.1
210724,Bathpool,2024-04-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,313.6
210724,Bathpool,2024-04-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.8
210724,Bathpool,2024-04-05T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
210724,Bathpool,2024-04-05T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.72
210724,Bathpool,2024-04-05T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
210724,Bathpool,2024-04-05T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.24
210724,Bathpool,2024-04-05T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.66
210724,Bathpool,2024-04-05T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.65
210724,Bathpool,2024-04-05T20:50:00.000+00:00,feeder,3,N Current (RMS),A,49.8
210724,Bathpool,2024-04-05T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
210724,Bathpool,2024-04-05T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.5
210724,Bathpool,2024-04-05T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.7
210724,Bathpool,2024-04-05T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
210724,Bathpool,2024-04-05T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
210724,Bathpool,2024-04-05T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.6
210724,Bathpool,2024-04-05T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.27
210724,Bathpool,2024-04-05T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,37.78
210724,Bathpool,2024-04-05T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.9
210724,Bathpool,2024-04-05T20:50:00.000+00:00,feeder,2,N Current (RMS),A,44.4
210724,Bathpool,2024-04-05T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,137.7
210724,Bathpool,2024-04-05T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,158.5
210724,Bathpool,2024-04-05T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,129.5
210724,Bathpool,2024-04-05T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
210724,Bathpool,2024-04-05T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.79
210724,Bathpool,2024-04-05T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
210724,Bathpool,2024-04-05T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.82
210724,Bathpool,2024-04-05T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.73
210724,Bathpool,2024-04-05T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.08
210724,Bathpool,2024-04-05T20:50:00.000+00:00,feeder,1,N Current (RMS),A,57.6
210724,Bathpool,2024-04-05T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,121.2
210724,Bathpool,2024-04-05T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.1
210724,Bathpool,2024-04-05T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.0
210724,Bathpool,2024-04-05T20:50:00.000+00:00,transformer,,Temperature,C,28.5
210724,Bathpool,2024-04-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
210724,Bathpool,2024-04-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
210724,Bathpool,2024-04-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
210724,Bathpool,2024-04-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
210724,Bathpool,2024-04-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
210724,Bathpool,2024-04-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
210724,Bathpool,2024-04-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
210724,Bathpool,2024-04-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
210724,Bathpool,2024-04-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
210724,Bathpool,2024-04-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,71.33
210724,Bathpool,2024-04-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,70.18
210724,Bathpool,2024-04-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,70.62
210724,Bathpool,2024-04-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
210724,Bathpool,2024-04-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,298.9
210724,Bathpool,2024-04-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.3
210724,Bathpool,2024-04-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.4
210724,Bathpool,2024-04-05T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
210724,Bathpool,2024-04-05T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.72
210724,Bathpool,2024-04-05T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
210724,Bathpool,2024-04-05T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.49
210724,Bathpool,2024-04-05T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.47
210724,Bathpool,2024-04-05T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.67
210724,Bathpool,2024-04-05T20:40:00.000+00:00,feeder,3,N Current (RMS),A,40.6
210724,Bathpool,2024-04-05T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.6
210724,Bathpool,2024-04-05T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.7
210724,Bathpool,2024-04-05T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.7
210724,Bathpool,2024-04-05T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
210724,Bathpool,2024-04-05T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
210724,Bathpool,2024-04-05T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.71
210724,Bathpool,2024-04-05T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.7
210724,Bathpool,2024-04-05T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,42.99
210724,Bathpool,2024-04-05T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.9
210724,Bathpool,2024-04-05T20:40:00.000+00:00,feeder,2,N Current (RMS),A,59.1
210724,Bathpool,2024-04-05T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,139.8
210724,Bathpool,2024-04-05T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,180.4
210724,Bathpool,2024-04-05T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,137.3
210724,Bathpool,2024-04-05T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
210724,Bathpool,2024-04-05T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
210724,Bathpool,2024-04-05T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
210724,Bathpool,2024-04-05T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.58
210724,Bathpool,2024-04-05T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.6
210724,Bathpool,2024-04-05T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.69
210724,Bathpool,2024-04-05T20:40:00.000+00:00,feeder,1,N Current (RMS),A,54.1
210724,Bathpool,2024-04-05T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,111.5
210724,Bathpool,2024-04-05T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.6
210724,Bathpool,2024-04-05T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,104.9
210724,Bathpool,2024-04-05T20:40:00.000+00:00,transformer,,Temperature,C,28.6
210724,Bathpool,2024-04-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
210724,Bathpool,2024-04-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
210724,Bathpool,2024-04-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
210724,Bathpool,2024-04-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
210724,Bathpool,2024-04-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
210724,Bathpool,2024-04-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
210724,Bathpool,2024-04-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
210724,Bathpool,2024-04-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
210724,Bathpool,2024-04-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
210724,Bathpool,2024-04-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,71.77
210724,Bathpool,2024-04-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,75.05
210724,Bathpool,2024-04-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,73.27
210724,Bathpool,2024-04-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,102.2
210724,Bathpool,2024-04-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,300.4
210724,Bathpool,2024-04-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,313.0
210724,Bathpool,2024-04-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.3
210724,Bathpool,2024-04-05T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
210724,Bathpool,2024-04-05T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.18
210724,Bathpool,2024-04-05T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
210724,Bathpool,2024-04-05T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.18
210724,Bathpool,2024-04-05T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.86
210724,Bathpool,2024-04-05T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.58
210724,Bathpool,2024-04-05T20:30:00.000+00:00,feeder,3,N Current (RMS),A,51.8
210724,Bathpool,2024-04-05T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
210724,Bathpool,2024-04-05T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.5
210724,Bathpool,2024-04-05T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.1
210724,Bathpool,2024-04-05T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
210724,Bathpool,2024-04-05T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
210724,Bathpool,2024-04-05T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
210724,Bathpool,2024-04-05T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.05
210724,Bathpool,2024-04-05T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,38.31
210724,Bathpool,2024-04-05T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.02
210724,Bathpool,2024-04-05T20:30:00.000+00:00,feeder,2,N Current (RMS),A,55.3
210724,Bathpool,2024-04-05T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,123.1
210724,Bathpool,2024-04-05T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,159.9
210724,Bathpool,2024-04-05T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,119.3
210724,Bathpool,2024-04-05T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
210724,Bathpool,2024-04-05T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
210724,Bathpool,2024-04-05T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
210724,Bathpool,2024-04-05T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.69
210724,Bathpool,2024-04-05T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.37
210724,Bathpool,2024-04-05T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.59
210724,Bathpool,2024-04-05T20:30:00.000+00:00,feeder,1,N Current (RMS),A,58.4
210724,Bathpool,2024-04-05T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,128.2
210724,Bathpool,2024-04-05T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.5
210724,Bathpool,2024-04-05T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,100.3
210724,Bathpool,2024-04-05T20:30:00.000+00:00,transformer,,Temperature,C,28.6
210724,Bathpool,2024-04-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
210724,Bathpool,2024-04-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
210724,Bathpool,2024-04-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
210724,Bathpool,2024-04-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
210724,Bathpool,2024-04-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
210724,Bathpool,2024-04-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
210724,Bathpool,2024-04-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
210724,Bathpool,2024-04-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
210724,Bathpool,2024-04-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
210724,Bathpool,2024-04-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,70.92
210724,Bathpool,2024-04-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,72.54
210724,Bathpool,2024-04-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,71.19
210724,Bathpool,2024-04-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,105.8
210724,Bathpool,2024-04-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.0
210724,Bathpool,2024-04-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,302.4
210724,Bathpool,2024-04-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.7
210724,Bathpool,2024-04-05T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
210724,Bathpool,2024-04-05T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.22
210724,Bathpool,2024-04-05T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.69
210724,Bathpool,2024-04-05T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.65
210724,Bathpool,2024-04-05T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.93
210724,Bathpool,2024-04-05T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.53
210724,Bathpool,2024-04-05T20:20:00.000+00:00,feeder,3,N Current (RMS),A,53.8
210724,Bathpool,2024-04-05T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.2
210724,Bathpool,2024-04-05T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.4
210724,Bathpool,2024-04-05T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.3
210724,Bathpool,2024-04-05T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
210724,Bathpool,2024-04-05T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.78
210724,Bathpool,2024-04-05T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
210724,Bathpool,2024-04-05T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.36
210724,Bathpool,2024-04-05T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.22
210724,Bathpool,2024-04-05T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.44
210724,Bathpool,2024-04-05T20:20:00.000+00:00,feeder,2,N Current (RMS),A,36.6
210724,Bathpool,2024-04-05T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,116.0
210724,Bathpool,2024-04-05T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,115.8
210724,Bathpool,2024-04-05T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,100.0
210724,Bathpool,2024-04-05T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.25
210724,Bathpool,2024-04-05T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
210724,Bathpool,2024-04-05T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
210724,Bathpool,2024-04-05T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.83
210724,Bathpool,2024-04-05T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.06
210724,Bathpool,2024-04-05T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.05
210724,Bathpool,2024-04-05T20:20:00.000+00:00,feeder,1,N Current (RMS),A,72.9
210724,Bathpool,2024-04-05T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,141.3
210724,Bathpool,2024-04-05T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.3
210724,Bathpool,2024-04-05T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,93.6
210724,Bathpool,2024-04-05T20:20:00.000+00:00,transformer,,Temperature,C,28.7
210724,Bathpool,2024-04-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
210724,Bathpool,2024-04-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
210724,Bathpool,2024-04-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
210724,Bathpool,2024-04-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
210724,Bathpool,2024-04-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
210724,Bathpool,2024-04-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
210724,Bathpool,2024-04-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
210724,Bathpool,2024-04-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
210724,Bathpool,2024-04-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
210724,Bathpool,2024-04-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,73.84
210724,Bathpool,2024-04-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,59.21
210724,Bathpool,2024-04-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,66.02
210724,Bathpool,2024-04-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,118.0
210724,Bathpool,2024-04-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,307.4
210724,Bathpool,2024-04-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
210724,Bathpool,2024-04-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.6
210724,Bathpool,2024-04-05T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
210724,Bathpool,2024-04-05T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.9
210724,Bathpool,2024-04-05T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.13
210724,Bathpool,2024-04-05T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.13
210724,Bathpool,2024-04-05T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.43
210724,Bathpool,2024-04-05T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.75
210724,Bathpool,2024-04-05T20:10:00.000+00:00,feeder,3,N Current (RMS),A,45.3
210724,Bathpool,2024-04-05T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.6
210724,Bathpool,2024-04-05T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.6
210724,Bathpool,2024-04-05T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.9
210724,Bathpool,2024-04-05T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.89
210724,Bathpool,2024-04-05T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.15
210724,Bathpool,2024-04-05T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
210724,Bathpool,2024-04-05T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.58
210724,Bathpool,2024-04-05T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.43
210724,Bathpool,2024-04-05T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.05
210724,Bathpool,2024-04-05T20:10:00.000+00:00,feeder,2,N Current (RMS),A,32.8
210724,Bathpool,2024-04-05T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,108.8
210724,Bathpool,2024-04-05T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,104.0
210724,Bathpool,2024-04-05T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,94.2
210724,Bathpool,2024-04-05T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.94
210724,Bathpool,2024-04-05T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.05
210724,Bathpool,2024-04-05T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
210724,Bathpool,2024-04-05T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.96
210724,Bathpool,2024-04-05T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.24
210724,Bathpool,2024-04-05T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.46
210724,Bathpool,2024-04-05T20:10:00.000+00:00,feeder,1,N Current (RMS),A,68.6
210724,Bathpool,2024-04-05T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,138.4
210724,Bathpool,2024-04-05T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.1
210724,Bathpool,2024-04-05T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,117.3
210724,Bathpool,2024-04-05T20:10:00.000+00:00,transformer,,Temperature,C,28.8
210724,Bathpool,2024-04-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
210724,Bathpool,2024-04-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
210724,Bathpool,2024-04-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
210724,Bathpool,2024-04-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
210724,Bathpool,2024-04-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
210724,Bathpool,2024-04-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
210724,Bathpool,2024-04-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
210724,Bathpool,2024-04-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.09
