Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
210724,Bathpool,2024-04-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
210724,Bathpool,2024-04-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,71.68
210724,Bathpool,2024-04-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,62.11
210724,Bathpool,2024-04-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,67.26
210724,Bathpool,2024-04-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,114.4
210724,Bathpool,2024-04-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,299.6
210724,Bathpool,2024-04-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.3
210724,Bathpool,2024-04-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.8
210724,Bathpool,2024-04-05T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
210724,Bathpool,2024-04-05T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.84
210724,Bathpool,2024-04-05T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.34
210724,Bathpool,2024-04-05T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.97
210724,Bathpool,2024-04-05T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.84
210724,Bathpool,2024-04-05T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.76
210724,Bathpool,2024-04-05T20:00:00.000+00:00,feeder,3,N Current (RMS),A,44.1
210724,Bathpool,2024-04-05T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.5
210724,Bathpool,2024-04-05T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.4
210724,Bathpool,2024-04-05T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.0
210724,Bathpool,2024-04-05T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
210724,Bathpool,2024-04-05T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
210724,Bathpool,2024-04-05T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.11
210724,Bathpool,2024-04-05T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.62
210724,Bathpool,2024-04-05T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.88
210724,Bathpool,2024-04-05T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.2
210724,Bathpool,2024-04-05T20:00:00.000+00:00,feeder,2,N Current (RMS),A,33.0
210724,Bathpool,2024-04-05T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,135.6
210724,Bathpool,2024-04-05T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,127.9
210724,Bathpool,2024-04-05T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,125.8
210724,Bathpool,2024-04-05T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
210724,Bathpool,2024-04-05T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
210724,Bathpool,2024-04-05T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
210724,Bathpool,2024-04-05T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.36
210724,Bathpool,2024-04-05T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.21
210724,Bathpool,2024-04-05T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.05
210724,Bathpool,2024-04-05T20:00:00.000+00:00,feeder,1,N Current (RMS),A,66.8
210724,Bathpool,2024-04-05T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,132.9
210724,Bathpool,2024-04-05T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.3
210724,Bathpool,2024-04-05T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,96.5
210724,Bathpool,2024-04-05T20:00:00.000+00:00,transformer,,Temperature,C,28.9
210724,Bathpool,2024-04-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
210724,Bathpool,2024-04-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
210724,Bathpool,2024-04-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
210724,Bathpool,2024-04-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
210724,Bathpool,2024-04-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
210724,Bathpool,2024-04-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
210724,Bathpool,2024-04-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
210724,Bathpool,2024-04-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
210724,Bathpool,2024-04-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
210724,Bathpool,2024-04-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,76.95
210724,Bathpool,2024-04-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,63.93
210724,Bathpool,2024-04-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
210724,Bathpool,2024-04-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,117.4
210724,Bathpool,2024-04-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,323.9
210724,Bathpool,2024-04-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.9
210724,Bathpool,2024-04-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.4
210724,Bathpool,2024-04-05T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
210724,Bathpool,2024-04-05T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.91
210724,Bathpool,2024-04-05T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.19
210724,Bathpool,2024-04-05T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.27
210724,Bathpool,2024-04-05T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.68
210724,Bathpool,2024-04-05T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.89
210724,Bathpool,2024-04-05T19:50:00.000+00:00,feeder,3,N Current (RMS),A,51.1
210724,Bathpool,2024-04-05T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.4
210724,Bathpool,2024-04-05T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.1
210724,Bathpool,2024-04-05T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.4
210724,Bathpool,2024-04-05T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
210724,Bathpool,2024-04-05T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
210724,Bathpool,2024-04-05T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.49
210724,Bathpool,2024-04-05T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.45
210724,Bathpool,2024-04-05T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.73
210724,Bathpool,2024-04-05T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.35
210724,Bathpool,2024-04-05T19:50:00.000+00:00,feeder,2,N Current (RMS),A,32.1
210724,Bathpool,2024-04-05T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,144.9
210724,Bathpool,2024-04-05T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,128.2
210724,Bathpool,2024-04-05T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,127.9
210724,Bathpool,2024-04-05T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.91
210724,Bathpool,2024-04-05T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.93
210724,Bathpool,2024-04-05T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
210724,Bathpool,2024-04-05T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.45
210724,Bathpool,2024-04-05T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.59
210724,Bathpool,2024-04-05T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.41
210724,Bathpool,2024-04-05T19:50:00.000+00:00,feeder,1,N Current (RMS),A,71.8
210724,Bathpool,2024-04-05T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,146.7
210724,Bathpool,2024-04-05T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.6
210724,Bathpool,2024-04-05T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,102.2
210724,Bathpool,2024-04-05T19:50:00.000+00:00,transformer,,Temperature,C,28.9
210724,Bathpool,2024-04-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
210724,Bathpool,2024-04-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
210724,Bathpool,2024-04-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
210724,Bathpool,2024-04-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
210724,Bathpool,2024-04-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
210724,Bathpool,2024-04-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
210724,Bathpool,2024-04-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
210724,Bathpool,2024-04-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
210724,Bathpool,2024-04-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
210724,Bathpool,2024-04-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,78.17
210724,Bathpool,2024-04-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,64.0
210724,Bathpool,2024-04-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,71.65
210724,Bathpool,2024-04-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,122.1
210724,Bathpool,2024-04-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,332.0
210724,Bathpool,2024-04-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.8
210724,Bathpool,2024-04-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,307.0
210724,Bathpool,2024-04-05T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
210724,Bathpool,2024-04-05T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.1
210724,Bathpool,2024-04-05T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.06
210724,Bathpool,2024-04-05T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.26
210724,Bathpool,2024-04-05T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.63
210724,Bathpool,2024-04-05T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.21
210724,Bathpool,2024-04-05T19:40:00.000+00:00,feeder,3,N Current (RMS),A,58.3
210724,Bathpool,2024-04-05T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.3
210724,Bathpool,2024-04-05T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
210724,Bathpool,2024-04-05T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,92.2
210724,Bathpool,2024-04-05T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.31
210724,Bathpool,2024-04-05T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
210724,Bathpool,2024-04-05T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.78
210724,Bathpool,2024-04-05T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.9
210724,Bathpool,2024-04-05T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,35.11
210724,Bathpool,2024-04-05T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.92
210724,Bathpool,2024-04-05T19:40:00.000+00:00,feeder,2,N Current (RMS),A,34.5
210724,Bathpool,2024-04-05T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,150.5
210724,Bathpool,2024-04-05T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,149.7
210724,Bathpool,2024-04-05T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,138.1
210724,Bathpool,2024-04-05T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
210724,Bathpool,2024-04-05T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
210724,Bathpool,2024-04-05T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.87
210724,Bathpool,2024-04-05T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.71
210724,Bathpool,2024-04-05T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.13
210724,Bathpool,2024-04-05T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.6
210724,Bathpool,2024-04-05T19:40:00.000+00:00,feeder,1,N Current (RMS),A,79.6
210724,Bathpool,2024-04-05T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,150.9
210724,Bathpool,2024-04-05T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.9
210724,Bathpool,2024-04-05T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,102.4
210724,Bathpool,2024-04-05T19:40:00.000+00:00,transformer,,Temperature,C,28.9
210724,Bathpool,2024-04-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
210724,Bathpool,2024-04-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
210724,Bathpool,2024-04-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
210724,Bathpool,2024-04-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
210724,Bathpool,2024-04-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
210724,Bathpool,2024-04-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
210724,Bathpool,2024-04-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
210724,Bathpool,2024-04-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
210724,Bathpool,2024-04-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
210724,Bathpool,2024-04-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,82.87
210724,Bathpool,2024-04-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,66.88
210724,Bathpool,2024-04-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,76.73
210724,Bathpool,2024-04-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,125.1
210724,Bathpool,2024-04-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,351.1
210724,Bathpool,2024-04-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,283.6
210724,Bathpool,2024-04-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,326.9
210724,Bathpool,2024-04-05T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
210724,Bathpool,2024-04-05T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.68
210724,Bathpool,2024-04-05T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
210724,Bathpool,2024-04-05T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.93
210724,Bathpool,2024-04-05T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.08
210724,Bathpool,2024-04-05T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.75
210724,Bathpool,2024-04-05T19:30:00.000+00:00,feeder,3,N Current (RMS),A,54.2
210724,Bathpool,2024-04-05T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.0
210724,Bathpool,2024-04-05T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.2
210724,Bathpool,2024-04-05T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,97.2
210724,Bathpool,2024-04-05T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
210724,Bathpool,2024-04-05T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.59
210724,Bathpool,2024-04-05T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
210724,Bathpool,2024-04-05T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.21
210724,Bathpool,2024-04-05T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.92
210724,Bathpool,2024-04-05T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.08
210724,Bathpool,2024-04-05T19:30:00.000+00:00,feeder,2,N Current (RMS),A,34.9
210724,Bathpool,2024-04-05T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,141.8
210724,Bathpool,2024-04-05T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,136.0
210724,Bathpool,2024-04-05T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,116.7
210724,Bathpool,2024-04-05T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
210724,Bathpool,2024-04-05T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
210724,Bathpool,2024-04-05T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
210724,Bathpool,2024-04-05T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,37.47
210724,Bathpool,2024-04-05T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.53
210724,Bathpool,2024-04-05T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.91
210724,Bathpool,2024-04-05T19:30:00.000+00:00,feeder,1,N Current (RMS),A,72.2
210724,Bathpool,2024-04-05T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,157.2
210724,Bathpool,2024-04-05T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,105.8
210724,Bathpool,2024-04-05T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,103.3
210724,Bathpool,2024-04-05T19:30:00.000+00:00,transformer,,Temperature,C,28.9
210724,Bathpool,2024-04-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
210724,Bathpool,2024-04-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
210724,Bathpool,2024-04-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
210724,Bathpool,2024-04-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
210724,Bathpool,2024-04-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
210724,Bathpool,2024-04-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
210724,Bathpool,2024-04-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
210724,Bathpool,2024-04-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
210724,Bathpool,2024-04-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
210724,Bathpool,2024-04-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,88.61
210724,Bathpool,2024-04-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,70.54
210724,Bathpool,2024-04-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,73.74
210724,Bathpool,2024-04-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,123.3
210724,Bathpool,2024-04-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,371.5
210724,Bathpool,2024-04-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.4
210724,Bathpool,2024-04-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.9
210724,Bathpool,2024-04-05T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
210724,Bathpool,2024-04-05T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.41
210724,Bathpool,2024-04-05T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.88
210724,Bathpool,2024-04-05T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.49
210724,Bathpool,2024-04-05T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.11
210724,Bathpool,2024-04-05T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.98
210724,Bathpool,2024-04-05T19:20:00.000+00:00,feeder,3,N Current (RMS),A,46.2
210724,Bathpool,2024-04-05T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.4
210724,Bathpool,2024-04-05T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.6
210724,Bathpool,2024-04-05T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,89.3
210724,Bathpool,2024-04-05T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
210724,Bathpool,2024-04-05T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.39
210724,Bathpool,2024-04-05T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
210724,Bathpool,2024-04-05T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.32
210724,Bathpool,2024-04-05T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.7
210724,Bathpool,2024-04-05T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.38
210724,Bathpool,2024-04-05T19:20:00.000+00:00,feeder,2,N Current (RMS),A,34.7
210724,Bathpool,2024-04-05T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,150.0
210724,Bathpool,2024-04-05T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,146.3
210724,Bathpool,2024-04-05T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,138.2
210724,Bathpool,2024-04-05T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
210724,Bathpool,2024-04-05T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.96
210724,Bathpool,2024-04-05T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
210724,Bathpool,2024-04-05T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,37.9
210724,Bathpool,2024-04-05T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.91
210724,Bathpool,2024-04-05T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.17
210724,Bathpool,2024-04-05T19:20:00.000+00:00,feeder,1,N Current (RMS),A,82.0
210724,Bathpool,2024-04-05T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,158.7
210724,Bathpool,2024-04-05T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.6
210724,Bathpool,2024-04-05T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,112.2
210724,Bathpool,2024-04-05T19:20:00.000+00:00,transformer,,Temperature,C,28.9
210724,Bathpool,2024-04-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
210724,Bathpool,2024-04-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
210724,Bathpool,2024-04-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
210724,Bathpool,2024-04-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
210724,Bathpool,2024-04-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
210724,Bathpool,2024-04-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
210724,Bathpool,2024-04-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
210724,Bathpool,2024-04-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
210724,Bathpool,2024-04-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
210724,Bathpool,2024-04-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,88.71
210724,Bathpool,2024-04-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,73.73
210724,Bathpool,2024-04-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,79.54
210724,Bathpool,2024-04-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,120.4
210724,Bathpool,2024-04-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,370.2
210724,Bathpool,2024-04-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,308.5
210724,Bathpool,2024-04-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,334.4
210724,Bathpool,2024-04-05T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
210724,Bathpool,2024-04-05T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.61
210724,Bathpool,2024-04-05T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.66
210724,Bathpool,2024-04-05T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.52
210724,Bathpool,2024-04-05T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.66
210724,Bathpool,2024-04-05T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.03
210724,Bathpool,2024-04-05T19:10:00.000+00:00,feeder,3,N Current (RMS),A,49.5
210724,Bathpool,2024-04-05T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.1
210724,Bathpool,2024-04-05T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,99.8
210724,Bathpool,2024-04-05T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.3
210724,Bathpool,2024-04-05T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
210724,Bathpool,2024-04-05T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.06
210724,Bathpool,2024-04-05T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
210724,Bathpool,2024-04-05T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.32
210724,Bathpool,2024-04-05T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.55
210724,Bathpool,2024-04-05T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.21
210724,Bathpool,2024-04-05T19:10:00.000+00:00,feeder,2,N Current (RMS),A,34.8
210724,Bathpool,2024-04-05T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,145.1
210724,Bathpool,2024-04-05T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,140.5
210724,Bathpool,2024-04-05T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,124.0
210724,Bathpool,2024-04-05T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
210724,Bathpool,2024-04-05T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.42
210724,Bathpool,2024-04-05T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
210724,Bathpool,2024-04-05T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,40.16
210724,Bathpool,2024-04-05T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.5
210724,Bathpool,2024-04-05T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.48
210724,Bathpool,2024-04-05T19:10:00.000+00:00,feeder,1,N Current (RMS),A,86.5
210724,Bathpool,2024-04-05T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,167.4
210724,Bathpool,2024-04-05T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.3
210724,Bathpool,2024-04-05T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,120.2
210724,Bathpool,2024-04-05T19:10:00.000+00:00,transformer,,Temperature,C,28.9
210724,Bathpool,2024-04-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
210724,Bathpool,2024-04-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
210724,Bathpool,2024-04-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
210724,Bathpool,2024-04-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
210724,Bathpool,2024-04-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
210724,Bathpool,2024-04-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
210724,Bathpool,2024-04-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
210724,Bathpool,2024-04-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
210724,Bathpool,2024-04-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
210724,Bathpool,2024-04-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,90.0
210724,Bathpool,2024-04-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,75.71
210724,Bathpool,2024-04-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,79.72
210724,Bathpool,2024-04-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,116.7
210724,Bathpool,2024-04-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,374.8
210724,Bathpool,2024-04-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,315.4
210724,Bathpool,2024-04-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,334.0
210724,Bathpool,2024-04-05T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
210724,Bathpool,2024-04-05T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.59
210724,Bathpool,2024-04-05T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.12
210724,Bathpool,2024-04-05T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.58
210724,Bathpool,2024-04-05T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.24
210724,Bathpool,2024-04-05T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.62
210724,Bathpool,2024-04-05T19:00:00.000+00:00,feeder,3,N Current (RMS),A,49.0
210724,Bathpool,2024-04-05T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.1
210724,Bathpool,2024-04-05T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,105.8
210724,Bathpool,2024-04-05T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,95.3
210724,Bathpool,2024-04-05T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
210724,Bathpool,2024-04-05T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.38
210724,Bathpool,2024-04-05T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
210724,Bathpool,2024-04-05T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.29
210724,Bathpool,2024-04-05T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.15
210724,Bathpool,2024-04-05T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.47
210724,Bathpool,2024-04-05T19:00:00.000+00:00,feeder,2,N Current (RMS),A,34.4
210724,Bathpool,2024-04-05T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,143.3
210724,Bathpool,2024-04-05T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,133.9
210724,Bathpool,2024-04-05T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,119.9
210724,Bathpool,2024-04-05T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
210724,Bathpool,2024-04-05T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.36
210724,Bathpool,2024-04-05T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
210724,Bathpool,2024-04-05T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,46.42
210724,Bathpool,2024-04-05T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.21
210724,Bathpool,2024-04-05T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,33.02
210724,Bathpool,2024-04-05T19:00:00.000+00:00,feeder,1,N Current (RMS),A,101.2
210724,Bathpool,2024-04-05T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,191.6
210724,Bathpool,2024-04-05T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.5
210724,Bathpool,2024-04-05T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,138.4
210724,Bathpool,2024-04-05T19:00:00.000+00:00,transformer,,Temperature,C,28.8
210724,Bathpool,2024-04-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
210724,Bathpool,2024-04-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
210724,Bathpool,2024-04-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
210724,Bathpool,2024-04-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
210724,Bathpool,2024-04-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
210724,Bathpool,2024-04-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
210724,Bathpool,2024-04-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
210724,Bathpool,2024-04-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.33
210724,Bathpool,2024-04-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
210724,Bathpool,2024-04-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,97.29
210724,Bathpool,2024-04-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,78.6
210724,Bathpool,2024-04-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,84.11
210724,Bathpool,2024-04-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,130.4
210724,Bathpool,2024-04-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,400.9
210724,Bathpool,2024-04-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,325.9
210724,Bathpool,2024-04-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,349.7
210724,Bathpool,2024-04-05T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
210724,Bathpool,2024-04-05T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.81
210724,Bathpool,2024-04-05T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.74
210724,Bathpool,2024-04-05T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.91
210724,Bathpool,2024-04-05T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.53
210724,Bathpool,2024-04-05T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.45
210724,Bathpool,2024-04-05T18:50:00.000+00:00,feeder,3,N Current (RMS),A,56.2
210724,Bathpool,2024-04-05T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.6
210724,Bathpool,2024-04-05T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,126.7
210724,Bathpool,2024-04-05T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,99.4
210724,Bathpool,2024-04-05T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
210724,Bathpool,2024-04-05T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.52
210724,Bathpool,2024-04-05T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
210724,Bathpool,2024-04-05T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.66
210724,Bathpool,2024-04-05T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.59
210724,Bathpool,2024-04-05T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.19
210724,Bathpool,2024-04-05T18:50:00.000+00:00,feeder,2,N Current (RMS),A,42.0
210724,Bathpool,2024-04-05T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,145.3
210724,Bathpool,2024-04-05T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,139.7
210724,Bathpool,2024-04-05T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,110.7
210724,Bathpool,2024-04-05T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
210724,Bathpool,2024-04-05T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.31
210724,Bathpool,2024-04-05T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
210724,Bathpool,2024-04-05T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,47.66
210724,Bathpool,2024-04-05T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.7
210724,Bathpool,2024-04-05T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.24
210724,Bathpool,2024-04-05T18:50:00.000+00:00,feeder,1,N Current (RMS),A,95.4
210724,Bathpool,2024-04-05T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,197.7
210724,Bathpool,2024-04-05T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,105.2
210724,Bathpool,2024-04-05T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,131.7
210724,Bathpool,2024-04-05T18:50:00.000+00:00,transformer,,Temperature,C,28.8
210724,Bathpool,2024-04-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
210724,Bathpool,2024-04-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
210724,Bathpool,2024-04-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
210724,Bathpool,2024-04-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
210724,Bathpool,2024-04-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
210724,Bathpool,2024-04-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
210724,Bathpool,2024-04-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
210724,Bathpool,2024-04-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.63
210724,Bathpool,2024-04-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
210724,Bathpool,2024-04-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,99.22
210724,Bathpool,2024-04-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,88.83
210724,Bathpool,2024-04-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,80.88
210724,Bathpool,2024-04-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,117.9
210724,Bathpool,2024-04-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,410.7
210724,Bathpool,2024-04-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,367.0
210724,Bathpool,2024-04-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,337.4
210724,Bathpool,2024-04-05T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
210724,Bathpool,2024-04-05T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.88
210724,Bathpool,2024-04-05T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.83
210724,Bathpool,2024-04-05T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.01
210724,Bathpool,2024-04-05T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.39
210724,Bathpool,2024-04-05T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.22
210724,Bathpool,2024-04-05T18:40:00.000+00:00,feeder,3,N Current (RMS),A,56.7
210724,Bathpool,2024-04-05T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
210724,Bathpool,2024-04-05T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,115.6
210724,Bathpool,2024-04-05T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.9
210724,Bathpool,2024-04-05T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
210724,Bathpool,2024-04-05T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.22
210724,Bathpool,2024-04-05T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
210724,Bathpool,2024-04-05T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.37
210724,Bathpool,2024-04-05T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.38
210724,Bathpool,2024-04-05T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.72
210724,Bathpool,2024-04-05T18:40:00.000+00:00,feeder,2,N Current (RMS),A,41.7
210724,Bathpool,2024-04-05T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,156.6
210724,Bathpool,2024-04-05T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,135.6
210724,Bathpool,2024-04-05T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,113.3
210724,Bathpool,2024-04-05T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
210724,Bathpool,2024-04-05T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.89
210724,Bathpool,2024-04-05T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
210724,Bathpool,2024-04-05T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,38.63
210724,Bathpool,2024-04-05T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.4
210724,Bathpool,2024-04-05T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.81
210724,Bathpool,2024-04-05T18:40:00.000+00:00,feeder,1,N Current (RMS),A,70.4
210724,Bathpool,2024-04-05T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,161.9
210724,Bathpool,2024-04-05T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,103.2
210724,Bathpool,2024-04-05T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,118.6
210724,Bathpool,2024-04-05T18:40:00.000+00:00,transformer,,Temperature,C,28.8
210724,Bathpool,2024-04-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
210724,Bathpool,2024-04-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
210724,Bathpool,2024-04-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
210724,Bathpool,2024-04-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
210724,Bathpool,2024-04-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
210724,Bathpool,2024-04-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
210724,Bathpool,2024-04-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
210724,Bathpool,2024-04-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
210724,Bathpool,2024-04-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
210724,Bathpool,2024-04-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,91.01
210724,Bathpool,2024-04-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,84.17
210724,Bathpool,2024-04-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,75.75
210724,Bathpool,2024-04-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,109.4
210724,Bathpool,2024-04-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,378.6
210724,Bathpool,2024-04-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,349.0
210724,Bathpool,2024-04-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,317.7
210724,Bathpool,2024-04-05T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
210724,Bathpool,2024-04-05T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.35
210724,Bathpool,2024-04-05T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
210724,Bathpool,2024-04-05T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.31
210724,Bathpool,2024-04-05T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.12
210724,Bathpool,2024-04-05T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.21
210724,Bathpool,2024-04-05T18:30:00.000+00:00,feeder,3,N Current (RMS),A,57.3
210724,Bathpool,2024-04-05T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.9
210724,Bathpool,2024-04-05T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,125.7
210724,Bathpool,2024-04-05T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,89.3
210724,Bathpool,2024-04-05T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.88
210724,Bathpool,2024-04-05T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
210724,Bathpool,2024-04-05T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.91
210724,Bathpool,2024-04-05T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.3
210724,Bathpool,2024-04-05T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,40.96
210724,Bathpool,2024-04-05T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.09
210724,Bathpool,2024-04-05T18:30:00.000+00:00,feeder,2,N Current (RMS),A,54.5
210724,Bathpool,2024-04-05T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,158.0
210724,Bathpool,2024-04-05T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,176.3
210724,Bathpool,2024-04-05T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,138.8
210724,Bathpool,2024-04-05T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
210724,Bathpool,2024-04-05T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
210724,Bathpool,2024-04-05T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
210724,Bathpool,2024-04-05T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.46
210724,Bathpool,2024-04-05T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.39
210724,Bathpool,2024-04-05T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.73
210724,Bathpool,2024-04-05T18:30:00.000+00:00,feeder,1,N Current (RMS),A,60.8
210724,Bathpool,2024-04-05T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,145.6
210724,Bathpool,2024-04-05T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,106.7
210724,Bathpool,2024-04-05T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,118.1
210724,Bathpool,2024-04-05T18:30:00.000+00:00,transformer,,Temperature,C,28.8
210724,Bathpool,2024-04-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
210724,Bathpool,2024-04-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
210724,Bathpool,2024-04-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
210724,Bathpool,2024-04-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
210724,Bathpool,2024-04-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
210724,Bathpool,2024-04-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
210724,Bathpool,2024-04-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
210724,Bathpool,2024-04-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
210724,Bathpool,2024-04-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
210724,Bathpool,2024-04-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,89.08
210724,Bathpool,2024-04-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,96.47
210724,Bathpool,2024-04-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,81.04
210724,Bathpool,2024-04-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,108.2
210724,Bathpool,2024-04-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,371.2
210724,Bathpool,2024-04-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,400.1
210724,Bathpool,2024-04-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,339.1
210724,Bathpool,2024-04-05T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
210724,Bathpool,2024-04-05T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.51
210724,Bathpool,2024-04-05T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
210724,Bathpool,2024-04-05T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.38
210724,Bathpool,2024-04-05T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.64
210724,Bathpool,2024-04-05T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.84
210724,Bathpool,2024-04-05T18:20:00.000+00:00,feeder,3,N Current (RMS),A,56.3
210724,Bathpool,2024-04-05T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.7
210724,Bathpool,2024-04-05T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,128.4
210724,Bathpool,2024-04-05T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.3
210724,Bathpool,2024-04-05T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.81
210724,Bathpool,2024-04-05T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
210724,Bathpool,2024-04-05T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.34
210724,Bathpool,2024-04-05T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.88
210724,Bathpool,2024-04-05T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,41.23
210724,Bathpool,2024-04-05T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.47
210724,Bathpool,2024-04-05T18:20:00.000+00:00,feeder,2,N Current (RMS),A,46.2
210724,Bathpool,2024-04-05T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,150.0
210724,Bathpool,2024-04-05T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,172.9
210724,Bathpool,2024-04-05T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,144.8
210724,Bathpool,2024-04-05T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.6
210724,Bathpool,2024-04-05T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.98
210724,Bathpool,2024-04-05T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
210724,Bathpool,2024-04-05T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,42.03
210724,Bathpool,2024-04-05T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.12
210724,Bathpool,2024-04-05T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.62
210724,Bathpool,2024-04-05T18:20:00.000+00:00,feeder,1,N Current (RMS),A,80.6
210724,Bathpool,2024-04-05T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,175.3
210724,Bathpool,2024-04-05T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,114.9
210724,Bathpool,2024-04-05T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,105.4
210724,Bathpool,2024-04-05T18:20:00.000+00:00,transformer,,Temperature,C,28.7
210724,Bathpool,2024-04-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
210724,Bathpool,2024-04-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
210724,Bathpool,2024-04-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
210724,Bathpool,2024-04-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
210724,Bathpool,2024-04-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
210724,Bathpool,2024-04-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
210724,Bathpool,2024-04-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
210724,Bathpool,2024-04-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
210724,Bathpool,2024-04-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
210724,Bathpool,2024-04-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,96.29
210724,Bathpool,2024-04-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,98.99
210724,Bathpool,2024-04-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,77.94
210724,Bathpool,2024-04-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,116.4
210724,Bathpool,2024-04-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,402.8
210724,Bathpool,2024-04-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,409.1
210724,Bathpool,2024-04-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,327.1
210724,Bathpool,2024-04-05T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
210724,Bathpool,2024-04-05T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.33
210724,Bathpool,2024-04-05T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
210724,Bathpool,2024-04-05T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.07
210724,Bathpool,2024-04-05T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.39
210724,Bathpool,2024-04-05T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.54
210724,Bathpool,2024-04-05T18:10:00.000+00:00,feeder,3,N Current (RMS),A,45.2
210724,Bathpool,2024-04-05T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.5
210724,Bathpool,2024-04-05T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,95.2
210724,Bathpool,2024-04-05T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,88.0
210724,Bathpool,2024-04-05T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.62
210724,Bathpool,2024-04-05T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
210724,Bathpool,2024-04-05T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.74
210724,Bathpool,2024-04-05T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.36
210724,Bathpool,2024-04-05T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,37.49
210724,Bathpool,2024-04-05T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.31
210724,Bathpool,2024-04-05T18:10:00.000+00:00,feeder,2,N Current (RMS),A,36.4
210724,Bathpool,2024-04-05T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,149.3
210724,Bathpool,2024-04-05T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,158.8
210724,Bathpool,2024-04-05T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,136.4
210724,Bathpool,2024-04-05T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
210724,Bathpool,2024-04-05T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
210724,Bathpool,2024-04-05T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
210724,Bathpool,2024-04-05T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,42.92
210724,Bathpool,2024-04-05T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.49
210724,Bathpool,2024-04-05T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.82
210724,Bathpool,2024-04-05T18:10:00.000+00:00,feeder,1,N Current (RMS),A,87.8
210724,Bathpool,2024-04-05T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,180.6
210724,Bathpool,2024-04-05T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,107.1
210724,Bathpool,2024-04-05T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,102.2
210724,Bathpool,2024-04-05T18:10:00.000+00:00,transformer,,Temperature,C,28.7
210724,Bathpool,2024-04-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
210724,Bathpool,2024-04-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
210724,Bathpool,2024-04-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
210724,Bathpool,2024-04-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
210724,Bathpool,2024-04-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
210724,Bathpool,2024-04-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
210724,Bathpool,2024-04-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
210724,Bathpool,2024-04-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
210724,Bathpool,2024-04-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
210724,Bathpool,2024-04-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,94.36
210724,Bathpool,2024-04-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,85.37
210724,Bathpool,2024-04-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,75.67
210724,Bathpool,2024-04-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,118.0
210724,Bathpool,2024-04-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,397.9
210724,Bathpool,2024-04-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,354.9
210724,Bathpool,2024-04-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.8
210724,Bathpool,2024-04-05T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
210724,Bathpool,2024-04-05T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.65
210724,Bathpool,2024-04-05T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
210724,Bathpool,2024-04-05T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.39
210724,Bathpool,2024-04-05T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.1
210724,Bathpool,2024-04-05T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.29
210724,Bathpool,2024-04-05T18:00:00.000+00:00,feeder,3,N Current (RMS),A,48.3
210724,Bathpool,2024-04-05T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,76.0
210724,Bathpool,2024-04-05T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,87.6
210724,Bathpool,2024-04-05T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.8
210724,Bathpool,2024-04-05T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.34
210724,Bathpool,2024-04-05T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.41
210724,Bathpool,2024-04-05T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.25
210724,Bathpool,2024-04-05T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,40.03
210724,Bathpool,2024-04-05T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,41.19
210724,Bathpool,2024-04-05T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.63
210724,Bathpool,2024-04-05T18:00:00.000+00:00,feeder,2,N Current (RMS),A,32.8
210724,Bathpool,2024-04-05T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,172.5
210724,Bathpool,2024-04-05T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,174.3
210724,Bathpool,2024-04-05T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,155.3
210724,Bathpool,2024-04-05T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
210724,Bathpool,2024-04-05T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
210724,Bathpool,2024-04-05T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
210724,Bathpool,2024-04-05T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,36.94
210724,Bathpool,2024-04-05T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.19
210724,Bathpool,2024-04-05T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.45
