Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
210724,Bathpool,2024-04-05T18:00:00.000+00:00,feeder,1,N Current (RMS),A,67.1
210724,Bathpool,2024-04-05T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,155.2
210724,Bathpool,2024-04-05T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,110.2
210724,Bathpool,2024-04-05T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,112.9
210724,Bathpool,2024-04-05T18:00:00.000+00:00,transformer,,Temperature,C,28.6
210724,Bathpool,2024-04-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
210724,Bathpool,2024-04-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
210724,Bathpool,2024-04-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
210724,Bathpool,2024-04-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
210724,Bathpool,2024-04-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
210724,Bathpool,2024-04-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
210724,Bathpool,2024-04-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.27
210724,Bathpool,2024-04-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
210724,Bathpool,2024-04-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
210724,Bathpool,2024-04-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,94.36
210724,Bathpool,2024-04-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,87.47
210724,Bathpool,2024-04-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,82.37
210724,Bathpool,2024-04-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,114.8
210724,Bathpool,2024-04-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,395.4
210724,Bathpool,2024-04-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,363.9
210724,Bathpool,2024-04-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,346.2
210724,Bathpool,2024-04-05T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
210724,Bathpool,2024-04-05T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.33
210724,Bathpool,2024-04-05T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
210724,Bathpool,2024-04-05T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.25
210724,Bathpool,2024-04-05T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.58
210724,Bathpool,2024-04-05T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.43
210724,Bathpool,2024-04-05T17:50:00.000+00:00,feeder,3,N Current (RMS),A,40.8
210724,Bathpool,2024-04-05T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.7
210724,Bathpool,2024-04-05T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.9
210724,Bathpool,2024-04-05T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.6
210724,Bathpool,2024-04-05T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.98
210724,Bathpool,2024-04-05T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.92
210724,Bathpool,2024-04-05T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.47
210724,Bathpool,2024-04-05T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.77
210724,Bathpool,2024-04-05T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,37.13
210724,Bathpool,2024-04-05T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.61
210724,Bathpool,2024-04-05T17:50:00.000+00:00,feeder,2,N Current (RMS),A,37.9
210724,Bathpool,2024-04-05T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,171.0
210724,Bathpool,2024-04-05T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,158.8
210724,Bathpool,2024-04-05T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,135.3
210724,Bathpool,2024-04-05T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.26
210724,Bathpool,2024-04-05T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.29
210724,Bathpool,2024-04-05T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
210724,Bathpool,2024-04-05T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,37.33
210724,Bathpool,2024-04-05T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.35
210724,Bathpool,2024-04-05T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.5
210724,Bathpool,2024-04-05T17:50:00.000+00:00,feeder,1,N Current (RMS),A,65.4
210724,Bathpool,2024-04-05T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,157.2
210724,Bathpool,2024-04-05T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,112.6
210724,Bathpool,2024-04-05T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,126.9
210724,Bathpool,2024-04-05T17:50:00.000+00:00,transformer,,Temperature,C,28.6
210724,Bathpool,2024-04-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
210724,Bathpool,2024-04-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
210724,Bathpool,2024-04-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
210724,Bathpool,2024-04-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
210724,Bathpool,2024-04-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
210724,Bathpool,2024-04-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
210724,Bathpool,2024-04-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
210724,Bathpool,2024-04-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
210724,Bathpool,2024-04-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
210724,Bathpool,2024-04-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,94.35
210724,Bathpool,2024-04-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,79.07
210724,Bathpool,2024-04-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,78.54
210724,Bathpool,2024-04-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,119.8
210724,Bathpool,2024-04-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,394.8
210724,Bathpool,2024-04-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,328.6
210724,Bathpool,2024-04-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,330.1
210724,Bathpool,2024-04-05T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
210724,Bathpool,2024-04-05T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.32
210724,Bathpool,2024-04-05T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
210724,Bathpool,2024-04-05T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.13
210724,Bathpool,2024-04-05T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.53
210724,Bathpool,2024-04-05T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.74
210724,Bathpool,2024-04-05T17:40:00.000+00:00,feeder,3,N Current (RMS),A,40.3
210724,Bathpool,2024-04-05T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.6
210724,Bathpool,2024-04-05T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.0
210724,Bathpool,2024-04-05T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.8
210724,Bathpool,2024-04-05T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.07
210724,Bathpool,2024-04-05T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
210724,Bathpool,2024-04-05T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.82
210724,Bathpool,2024-04-05T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.41
210724,Bathpool,2024-04-05T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,34.69
210724,Bathpool,2024-04-05T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.77
210724,Bathpool,2024-04-05T17:40:00.000+00:00,feeder,2,N Current (RMS),A,36.4
210724,Bathpool,2024-04-05T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,168.9
210724,Bathpool,2024-04-05T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,150.5
210724,Bathpool,2024-04-05T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,142.7
210724,Bathpool,2024-04-05T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
210724,Bathpool,2024-04-05T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
210724,Bathpool,2024-04-05T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
210724,Bathpool,2024-04-05T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.87
210724,Bathpool,2024-04-05T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.13
210724,Bathpool,2024-04-05T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.24
210724,Bathpool,2024-04-05T17:40:00.000+00:00,feeder,1,N Current (RMS),A,56.8
210724,Bathpool,2024-04-05T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,130.2
210724,Bathpool,2024-04-05T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.3
210724,Bathpool,2024-04-05T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,130.3
210724,Bathpool,2024-04-05T17:40:00.000+00:00,transformer,,Temperature,C,28.6
210724,Bathpool,2024-04-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
210724,Bathpool,2024-04-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
210724,Bathpool,2024-04-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
210724,Bathpool,2024-04-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
210724,Bathpool,2024-04-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
210724,Bathpool,2024-04-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
210724,Bathpool,2024-04-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
210724,Bathpool,2024-04-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
210724,Bathpool,2024-04-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
210724,Bathpool,2024-04-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,86.4
210724,Bathpool,2024-04-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,76.36
210724,Bathpool,2024-04-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,78.74
210724,Bathpool,2024-04-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,119.3
210724,Bathpool,2024-04-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,363.9
210724,Bathpool,2024-04-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,319.3
210724,Bathpool,2024-04-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,332.0
210724,Bathpool,2024-04-05T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
210724,Bathpool,2024-04-05T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.9
210724,Bathpool,2024-04-05T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
210724,Bathpool,2024-04-05T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.47
210724,Bathpool,2024-04-05T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.12
210724,Bathpool,2024-04-05T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.1
210724,Bathpool,2024-04-05T17:30:00.000+00:00,feeder,3,N Current (RMS),A,43.1
210724,Bathpool,2024-04-05T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,87.0
210724,Bathpool,2024-04-05T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,99.5
210724,Bathpool,2024-04-05T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.7
210724,Bathpool,2024-04-05T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.02
210724,Bathpool,2024-04-05T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.5
210724,Bathpool,2024-04-05T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.14
210724,Bathpool,2024-04-05T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,40.7
210724,Bathpool,2024-04-05T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,37.86
210724,Bathpool,2024-04-05T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,40.96
210724,Bathpool,2024-04-05T17:30:00.000+00:00,feeder,2,N Current (RMS),A,37.4
210724,Bathpool,2024-04-05T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,176.8
210724,Bathpool,2024-04-05T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,162.8
210724,Bathpool,2024-04-05T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,178.7
210724,Bathpool,2024-04-05T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
210724,Bathpool,2024-04-05T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
210724,Bathpool,2024-04-05T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
210724,Bathpool,2024-04-05T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.66
210724,Bathpool,2024-04-05T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.49
210724,Bathpool,2024-04-05T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.02
210724,Bathpool,2024-04-05T17:30:00.000+00:00,feeder,1,N Current (RMS),A,59.8
210724,Bathpool,2024-04-05T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,129.3
210724,Bathpool,2024-04-05T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.3
210724,Bathpool,2024-04-05T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,111.7
210724,Bathpool,2024-04-05T17:30:00.000+00:00,transformer,,Temperature,C,28.6
210724,Bathpool,2024-04-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
210724,Bathpool,2024-04-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
210724,Bathpool,2024-04-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
210724,Bathpool,2024-04-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
210724,Bathpool,2024-04-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
210724,Bathpool,2024-04-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
210724,Bathpool,2024-04-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
210724,Bathpool,2024-04-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
210724,Bathpool,2024-04-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
210724,Bathpool,2024-04-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,91.83
210724,Bathpool,2024-04-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,82.46
210724,Bathpool,2024-04-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,82.08
210724,Bathpool,2024-04-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,110.0
210724,Bathpool,2024-04-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,385.5
210724,Bathpool,2024-04-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,343.9
210724,Bathpool,2024-04-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,347.9
210724,Bathpool,2024-04-05T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
210724,Bathpool,2024-04-05T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.6
210724,Bathpool,2024-04-05T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
210724,Bathpool,2024-04-05T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.66
210724,Bathpool,2024-04-05T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.99
210724,Bathpool,2024-04-05T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.34
210724,Bathpool,2024-04-05T17:20:00.000+00:00,feeder,3,N Current (RMS),A,38.6
210724,Bathpool,2024-04-05T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.9
210724,Bathpool,2024-04-05T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,97.8
210724,Bathpool,2024-04-05T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.2
210724,Bathpool,2024-04-05T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.42
210724,Bathpool,2024-04-05T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.42
210724,Bathpool,2024-04-05T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.5
210724,Bathpool,2024-04-05T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.85
210724,Bathpool,2024-04-05T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,35.75
210724,Bathpool,2024-04-05T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.62
210724,Bathpool,2024-04-05T17:20:00.000+00:00,feeder,2,N Current (RMS),A,34.2
210724,Bathpool,2024-04-05T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,169.7
210724,Bathpool,2024-04-05T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,155.2
210724,Bathpool,2024-04-05T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,160.3
210724,Bathpool,2024-04-05T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
210724,Bathpool,2024-04-05T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
210724,Bathpool,2024-04-05T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
210724,Bathpool,2024-04-05T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.17
210724,Bathpool,2024-04-05T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.37
210724,Bathpool,2024-04-05T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.3
210724,Bathpool,2024-04-05T17:20:00.000+00:00,feeder,1,N Current (RMS),A,55.5
210724,Bathpool,2024-04-05T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,149.1
210724,Bathpool,2024-04-05T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,123.0
210724,Bathpool,2024-04-05T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,124.8
210724,Bathpool,2024-04-05T17:20:00.000+00:00,transformer,,Temperature,C,28.6
210724,Bathpool,2024-04-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
210724,Bathpool,2024-04-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
210724,Bathpool,2024-04-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
210724,Bathpool,2024-04-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
210724,Bathpool,2024-04-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
210724,Bathpool,2024-04-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
210724,Bathpool,2024-04-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
210724,Bathpool,2024-04-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
210724,Bathpool,2024-04-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
210724,Bathpool,2024-04-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,92.68
210724,Bathpool,2024-04-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,88.1
210724,Bathpool,2024-04-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,82.27
210724,Bathpool,2024-04-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,106.4
210724,Bathpool,2024-04-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,388.7
210724,Bathpool,2024-04-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,366.6
210724,Bathpool,2024-04-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,346.5
210724,Bathpool,2024-04-05T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
210724,Bathpool,2024-04-05T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.46
210724,Bathpool,2024-04-05T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
210724,Bathpool,2024-04-05T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.76
210724,Bathpool,2024-04-05T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.41
210724,Bathpool,2024-04-05T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.34
210724,Bathpool,2024-04-05T17:10:00.000+00:00,feeder,3,N Current (RMS),A,55.2
210724,Bathpool,2024-04-05T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
210724,Bathpool,2024-04-05T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,103.8
210724,Bathpool,2024-04-05T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.2
210724,Bathpool,2024-04-05T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.42
210724,Bathpool,2024-04-05T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
210724,Bathpool,2024-04-05T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.83
210724,Bathpool,2024-04-05T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.03
210724,Bathpool,2024-04-05T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.08
210724,Bathpool,2024-04-05T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.28
210724,Bathpool,2024-04-05T17:10:00.000+00:00,feeder,2,N Current (RMS),A,33.3
210724,Bathpool,2024-04-05T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,159.0
210724,Bathpool,2024-04-05T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,141.0
210724,Bathpool,2024-04-05T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,132.6
210724,Bathpool,2024-04-05T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
210724,Bathpool,2024-04-05T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.98
210724,Bathpool,2024-04-05T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
210724,Bathpool,2024-04-05T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,41.01
210724,Bathpool,2024-04-05T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.9
210724,Bathpool,2024-04-05T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.91
210724,Bathpool,2024-04-05T17:10:00.000+00:00,feeder,1,N Current (RMS),A,77.3
210724,Bathpool,2024-04-05T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,172.0
210724,Bathpool,2024-04-05T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,101.9
210724,Bathpool,2024-04-05T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,118.5
210724,Bathpool,2024-04-05T17:10:00.000+00:00,transformer,,Temperature,C,28.6
210724,Bathpool,2024-04-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
210724,Bathpool,2024-04-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
210724,Bathpool,2024-04-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
210724,Bathpool,2024-04-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
210724,Bathpool,2024-04-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
210724,Bathpool,2024-04-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
210724,Bathpool,2024-04-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
210724,Bathpool,2024-04-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
210724,Bathpool,2024-04-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
210724,Bathpool,2024-04-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,90.79
210724,Bathpool,2024-04-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,81.39
210724,Bathpool,2024-04-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,74.53
210724,Bathpool,2024-04-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,111.3
210724,Bathpool,2024-04-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,380.4
210724,Bathpool,2024-04-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,339.9
210724,Bathpool,2024-04-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,314.1
210724,Bathpool,2024-04-05T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
210724,Bathpool,2024-04-05T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.4
210724,Bathpool,2024-04-05T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
210724,Bathpool,2024-04-05T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.86
210724,Bathpool,2024-04-05T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.04
210724,Bathpool,2024-04-05T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.46
210724,Bathpool,2024-04-05T17:00:00.000+00:00,feeder,3,N Current (RMS),A,62.5
210724,Bathpool,2024-04-05T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.5
210724,Bathpool,2024-04-05T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,130.4
210724,Bathpool,2024-04-05T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,87.3
210724,Bathpool,2024-04-05T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.9
210724,Bathpool,2024-04-05T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.5
210724,Bathpool,2024-04-05T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.59
210724,Bathpool,2024-04-05T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,40.68
210724,Bathpool,2024-04-05T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,39.33
210724,Bathpool,2024-04-05T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,38.09
210724,Bathpool,2024-04-05T17:00:00.000+00:00,feeder,2,N Current (RMS),A,32.0
210724,Bathpool,2024-04-05T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,175.6
210724,Bathpool,2024-04-05T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,167.1
210724,Bathpool,2024-04-05T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,165.3
210724,Bathpool,2024-04-05T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
210724,Bathpool,2024-04-05T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.37
210724,Bathpool,2024-04-05T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
210724,Bathpool,2024-04-05T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,36.93
210724,Bathpool,2024-04-05T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.1
210724,Bathpool,2024-04-05T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.55
210724,Bathpool,2024-04-05T17:00:00.000+00:00,feeder,1,N Current (RMS),A,67.4
210724,Bathpool,2024-04-05T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,156.1
210724,Bathpool,2024-04-05T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,102.4
210724,Bathpool,2024-04-05T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,112.9
210724,Bathpool,2024-04-05T17:00:00.000+00:00,transformer,,Temperature,C,28.6
210724,Bathpool,2024-04-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
210724,Bathpool,2024-04-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
210724,Bathpool,2024-04-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
210724,Bathpool,2024-04-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
210724,Bathpool,2024-04-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
210724,Bathpool,2024-04-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
210724,Bathpool,2024-04-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.02
210724,Bathpool,2024-04-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
210724,Bathpool,2024-04-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
210724,Bathpool,2024-04-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,93.47
210724,Bathpool,2024-04-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,94.47
210724,Bathpool,2024-04-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,85.1
210724,Bathpool,2024-04-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,106.9
210724,Bathpool,2024-04-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,393.1
210724,Bathpool,2024-04-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,392.4
210724,Bathpool,2024-04-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,358.3
210724,Bathpool,2024-04-05T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
210724,Bathpool,2024-04-05T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
210724,Bathpool,2024-04-05T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
210724,Bathpool,2024-04-05T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.96
210724,Bathpool,2024-04-05T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,33.39
210724,Bathpool,2024-04-05T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.61
210724,Bathpool,2024-04-05T16:50:00.000+00:00,feeder,3,N Current (RMS),A,70.8
210724,Bathpool,2024-04-05T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.1
210724,Bathpool,2024-04-05T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,139.7
210724,Bathpool,2024-04-05T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.3
210724,Bathpool,2024-04-05T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.82
210724,Bathpool,2024-04-05T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.78
210724,Bathpool,2024-04-05T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.75
210724,Bathpool,2024-04-05T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,41.03
210724,Bathpool,2024-04-05T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,42.29
210724,Bathpool,2024-04-05T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,40.94
210724,Bathpool,2024-04-05T16:50:00.000+00:00,feeder,2,N Current (RMS),A,33.5
210724,Bathpool,2024-04-05T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,176.6
210724,Bathpool,2024-04-05T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,178.9
210724,Bathpool,2024-04-05T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,177.4
210724,Bathpool,2024-04-05T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
210724,Bathpool,2024-04-05T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
210724,Bathpool,2024-04-05T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
210724,Bathpool,2024-04-05T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.28
210724,Bathpool,2024-04-05T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.65
210724,Bathpool,2024-04-05T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.35
210724,Bathpool,2024-04-05T16:50:00.000+00:00,feeder,1,N Current (RMS),A,63.0
210724,Bathpool,2024-04-05T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,144.6
210724,Bathpool,2024-04-05T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.0
210724,Bathpool,2024-04-05T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,108.4
210724,Bathpool,2024-04-05T16:50:00.000+00:00,transformer,,Temperature,C,28.5
210724,Bathpool,2024-04-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
210724,Bathpool,2024-04-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
210724,Bathpool,2024-04-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
210724,Bathpool,2024-04-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
210724,Bathpool,2024-04-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
210724,Bathpool,2024-04-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
210724,Bathpool,2024-04-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.39
210724,Bathpool,2024-04-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
210724,Bathpool,2024-04-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
210724,Bathpool,2024-04-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,90.27
210724,Bathpool,2024-04-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,98.33
210724,Bathpool,2024-04-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,85.9
210724,Bathpool,2024-04-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,108.0
210724,Bathpool,2024-04-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,377.1
210724,Bathpool,2024-04-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,407.4
210724,Bathpool,2024-04-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,359.8
210724,Bathpool,2024-04-05T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
210724,Bathpool,2024-04-05T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.27
210724,Bathpool,2024-04-05T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
210724,Bathpool,2024-04-05T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.79
210724,Bathpool,2024-04-05T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.02
210724,Bathpool,2024-04-05T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.3
210724,Bathpool,2024-04-05T16:40:00.000+00:00,feeder,3,N Current (RMS),A,54.0
210724,Bathpool,2024-04-05T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.8
210724,Bathpool,2024-04-05T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,90.7
210724,Bathpool,2024-04-05T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,102.7
210724,Bathpool,2024-04-05T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.6
210724,Bathpool,2024-04-05T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.29
210724,Bathpool,2024-04-05T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.83
210724,Bathpool,2024-04-05T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,40.42
210724,Bathpool,2024-04-05T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,41.04
210724,Bathpool,2024-04-05T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,39.15
210724,Bathpool,2024-04-05T16:40:00.000+00:00,feeder,2,N Current (RMS),A,33.0
210724,Bathpool,2024-04-05T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,174.1
210724,Bathpool,2024-04-05T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,173.7
210724,Bathpool,2024-04-05T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,169.0
210724,Bathpool,2024-04-05T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
210724,Bathpool,2024-04-05T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.17
210724,Bathpool,2024-04-05T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
210724,Bathpool,2024-04-05T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,38.26
210724,Bathpool,2024-04-05T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.04
210724,Bathpool,2024-04-05T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.15
210724,Bathpool,2024-04-05T16:40:00.000+00:00,feeder,1,N Current (RMS),A,75.3
210724,Bathpool,2024-04-05T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,160.8
210724,Bathpool,2024-04-05T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,98.1
210724,Bathpool,2024-04-05T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,111.1
210724,Bathpool,2024-04-05T16:40:00.000+00:00,transformer,,Temperature,C,28.5
210724,Bathpool,2024-04-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
210724,Bathpool,2024-04-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
210724,Bathpool,2024-04-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
210724,Bathpool,2024-04-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
210724,Bathpool,2024-04-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
210724,Bathpool,2024-04-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
210724,Bathpool,2024-04-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.91
210724,Bathpool,2024-04-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
210724,Bathpool,2024-04-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
210724,Bathpool,2024-04-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,93.47
210724,Bathpool,2024-04-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,85.11
210724,Bathpool,2024-04-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,89.6
210724,Bathpool,2024-04-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,115.3
210724,Bathpool,2024-04-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,391.3
210724,Bathpool,2024-04-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,352.5
210724,Bathpool,2024-04-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,374.7
210724,Bathpool,2024-04-05T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
210724,Bathpool,2024-04-05T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.32
210724,Bathpool,2024-04-05T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
210724,Bathpool,2024-04-05T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.23
210724,Bathpool,2024-04-05T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.31
210724,Bathpool,2024-04-05T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.6
210724,Bathpool,2024-04-05T16:30:00.000+00:00,feeder,3,N Current (RMS),A,60.7
210724,Bathpool,2024-04-05T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.8
210724,Bathpool,2024-04-05T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.5
210724,Bathpool,2024-04-05T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,104.0
210724,Bathpool,2024-04-05T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.81
210724,Bathpool,2024-04-05T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.65
210724,Bathpool,2024-04-05T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.87
210724,Bathpool,2024-04-05T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.63
210724,Bathpool,2024-04-05T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,37.55
210724,Bathpool,2024-04-05T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.78
210724,Bathpool,2024-04-05T16:30:00.000+00:00,feeder,2,N Current (RMS),A,32.8
210724,Bathpool,2024-04-05T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,164.4
210724,Bathpool,2024-04-05T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,157.3
210724,Bathpool,2024-04-05T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,157.1
210724,Bathpool,2024-04-05T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.73
210724,Bathpool,2024-04-05T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
210724,Bathpool,2024-04-05T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
210724,Bathpool,2024-04-05T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,42.37
210724,Bathpool,2024-04-05T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.86
210724,Bathpool,2024-04-05T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.26
210724,Bathpool,2024-04-05T16:30:00.000+00:00,feeder,1,N Current (RMS),A,79.7
210724,Bathpool,2024-04-05T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,177.5
210724,Bathpool,2024-04-05T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,113.3
210724,Bathpool,2024-04-05T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,106.8
210724,Bathpool,2024-04-05T16:30:00.000+00:00,transformer,,Temperature,C,28.4
210724,Bathpool,2024-04-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
210724,Bathpool,2024-04-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
210724,Bathpool,2024-04-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
210724,Bathpool,2024-04-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
210724,Bathpool,2024-04-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
210724,Bathpool,2024-04-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
210724,Bathpool,2024-04-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
210724,Bathpool,2024-04-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
210724,Bathpool,2024-04-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
210724,Bathpool,2024-04-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,94.23
210724,Bathpool,2024-04-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,79.73
210724,Bathpool,2024-04-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,86.65
210724,Bathpool,2024-04-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,120.0
210724,Bathpool,2024-04-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,392.0
210724,Bathpool,2024-04-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,330.0
210724,Bathpool,2024-04-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,361.3
210724,Bathpool,2024-04-05T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
210724,Bathpool,2024-04-05T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.88
210724,Bathpool,2024-04-05T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
210724,Bathpool,2024-04-05T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.77
210724,Bathpool,2024-04-05T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.9
210724,Bathpool,2024-04-05T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.56
210724,Bathpool,2024-04-05T16:20:00.000+00:00,feeder,3,N Current (RMS),A,61.5
210724,Bathpool,2024-04-05T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.2
210724,Bathpool,2024-04-05T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,93.3
210724,Bathpool,2024-04-05T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,112.6
210724,Bathpool,2024-04-05T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.23
210724,Bathpool,2024-04-05T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.89
210724,Bathpool,2024-04-05T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.54
210724,Bathpool,2024-04-05T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.82
210724,Bathpool,2024-04-05T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,37.85
210724,Bathpool,2024-04-05T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.65
210724,Bathpool,2024-04-05T16:20:00.000+00:00,feeder,2,N Current (RMS),A,32.4
210724,Bathpool,2024-04-05T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,165.8
210724,Bathpool,2024-04-05T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,159.0
210724,Bathpool,2024-04-05T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,157.3
210724,Bathpool,2024-04-05T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.35
210724,Bathpool,2024-04-05T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.82
210724,Bathpool,2024-04-05T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
210724,Bathpool,2024-04-05T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,45.3
210724,Bathpool,2024-04-05T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.82
210724,Bathpool,2024-04-05T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.49
210724,Bathpool,2024-04-05T16:20:00.000+00:00,feeder,1,N Current (RMS),A,80.7
210724,Bathpool,2024-04-05T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,189.0
210724,Bathpool,2024-04-05T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,121.7
210724,Bathpool,2024-04-05T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,120.1
210724,Bathpool,2024-04-05T16:20:00.000+00:00,transformer,,Temperature,C,28.4
210724,Bathpool,2024-04-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
210724,Bathpool,2024-04-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
210724,Bathpool,2024-04-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
210724,Bathpool,2024-04-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
210724,Bathpool,2024-04-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
210724,Bathpool,2024-04-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
210724,Bathpool,2024-04-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
210724,Bathpool,2024-04-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
210724,Bathpool,2024-04-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
210724,Bathpool,2024-04-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,98.89
210724,Bathpool,2024-04-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,88.57
210724,Bathpool,2024-04-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,91.7
210724,Bathpool,2024-04-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,113.7
210724,Bathpool,2024-04-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,412.0
210724,Bathpool,2024-04-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,366.6
210724,Bathpool,2024-04-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,382.7
210724,Bathpool,2024-04-05T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
210724,Bathpool,2024-04-05T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.92
210724,Bathpool,2024-04-05T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
210724,Bathpool,2024-04-05T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.3
210724,Bathpool,2024-04-05T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.09
210724,Bathpool,2024-04-05T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.03
210724,Bathpool,2024-04-05T16:10:00.000+00:00,feeder,3,N Current (RMS),A,56.9
210724,Bathpool,2024-04-05T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.3
210724,Bathpool,2024-04-05T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,98.6
210724,Bathpool,2024-04-05T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,102.8
210724,Bathpool,2024-04-05T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
210724,Bathpool,2024-04-05T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
210724,Bathpool,2024-04-05T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.28
210724,Bathpool,2024-04-05T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.28
210724,Bathpool,2024-04-05T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.03
210724,Bathpool,2024-04-05T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.61
210724,Bathpool,2024-04-05T16:10:00.000+00:00,feeder,2,N Current (RMS),A,31.8
210724,Bathpool,2024-04-05T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,148.0
210724,Bathpool,2024-04-05T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,145.2
210724,Bathpool,2024-04-05T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,129.9
210724,Bathpool,2024-04-05T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.96
210724,Bathpool,2024-04-05T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
210724,Bathpool,2024-04-05T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
210724,Bathpool,2024-04-05T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,44.25
210724,Bathpool,2024-04-05T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.04
210724,Bathpool,2024-04-05T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.48
210724,Bathpool,2024-04-05T16:10:00.000+00:00,feeder,1,N Current (RMS),A,90.3
210724,Bathpool,2024-04-05T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,186.4
210724,Bathpool,2024-04-05T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,102.4
210724,Bathpool,2024-04-05T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,121.3
210724,Bathpool,2024-04-05T16:10:00.000+00:00,transformer,,Temperature,C,28.4
210724,Bathpool,2024-04-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
210724,Bathpool,2024-04-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
210724,Bathpool,2024-04-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
210724,Bathpool,2024-04-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
210724,Bathpool,2024-04-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
210724,Bathpool,2024-04-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
210724,Bathpool,2024-04-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
210724,Bathpool,2024-04-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
210724,Bathpool,2024-04-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
210724,Bathpool,2024-04-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,92.82
210724,Bathpool,2024-04-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,81.16
210724,Bathpool,2024-04-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,82.11
210724,Bathpool,2024-04-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,112.3
210724,Bathpool,2024-04-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,389.5
210724,Bathpool,2024-04-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,340.0
210724,Bathpool,2024-04-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,346.8
210724,Bathpool,2024-04-05T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
210724,Bathpool,2024-04-05T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.11
210724,Bathpool,2024-04-05T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.66
210724,Bathpool,2024-04-05T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.89
210724,Bathpool,2024-04-05T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.43
210724,Bathpool,2024-04-05T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.1
210724,Bathpool,2024-04-05T16:00:00.000+00:00,feeder,3,N Current (RMS),A,49.6
210724,Bathpool,2024-04-05T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.7
210724,Bathpool,2024-04-05T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.2
210724,Bathpool,2024-04-05T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.4
210724,Bathpool,2024-04-05T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.02
210724,Bathpool,2024-04-05T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
210724,Bathpool,2024-04-05T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.96
210724,Bathpool,2024-04-05T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.24
210724,Bathpool,2024-04-05T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.68
210724,Bathpool,2024-04-05T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.02
210724,Bathpool,2024-04-05T16:00:00.000+00:00,feeder,2,N Current (RMS),A,34.3
210724,Bathpool,2024-04-05T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,127.8
210724,Bathpool,2024-04-05T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,132.5
210724,Bathpool,2024-04-05T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,119.9
210724,Bathpool,2024-04-05T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.38
210724,Bathpool,2024-04-05T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
210724,Bathpool,2024-04-05T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
210724,Bathpool,2024-04-05T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.57
210724,Bathpool,2024-04-05T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.65
210724,Bathpool,2024-04-05T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.53
210724,Bathpool,2024-04-05T16:00:00.000+00:00,feeder,1,N Current (RMS),A,71.5
210724,Bathpool,2024-04-05T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,133.7
210724,Bathpool,2024-04-05T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.8
210724,Bathpool,2024-04-05T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.0
210724,Bathpool,2024-04-05T16:00:00.000+00:00,transformer,,Temperature,C,28.4
210724,Bathpool,2024-04-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
210724,Bathpool,2024-04-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
210724,Bathpool,2024-04-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
210724,Bathpool,2024-04-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
210724,Bathpool,2024-04-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
210724,Bathpool,2024-04-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
210724,Bathpool,2024-04-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
210724,Bathpool,2024-04-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
210724,Bathpool,2024-04-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
210724,Bathpool,2024-04-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,71.7
210724,Bathpool,2024-04-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,64.76
210724,Bathpool,2024-04-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,68.65
210724,Bathpool,2024-04-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,103.3
210724,Bathpool,2024-04-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,304.0
210724,Bathpool,2024-04-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.6
210724,Bathpool,2024-04-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.5
210724,Bathpool,2024-04-05T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
210724,Bathpool,2024-04-05T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.13
210724,Bathpool,2024-04-05T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
210724,Bathpool,2024-04-05T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.54
210724,Bathpool,2024-04-05T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.87
210724,Bathpool,2024-04-05T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.95
210724,Bathpool,2024-04-05T15:50:00.000+00:00,feeder,3,N Current (RMS),A,55.8
210724,Bathpool,2024-04-05T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.6
210724,Bathpool,2024-04-05T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,87.1
210724,Bathpool,2024-04-05T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.1
210724,Bathpool,2024-04-05T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.15
210724,Bathpool,2024-04-05T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
210724,Bathpool,2024-04-05T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.69
210724,Bathpool,2024-04-05T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.98
