Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
210724,Bathpool,2024-04-05T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.47
210724,Bathpool,2024-04-05T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.94
210724,Bathpool,2024-04-05T15:50:00.000+00:00,feeder,2,N Current (RMS),A,33.5
210724,Bathpool,2024-04-05T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,116.9
210724,Bathpool,2024-04-05T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,123.0
210724,Bathpool,2024-04-05T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,104.9
210724,Bathpool,2024-04-05T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
210724,Bathpool,2024-04-05T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
210724,Bathpool,2024-04-05T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
210724,Bathpool,2024-04-05T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.73
210724,Bathpool,2024-04-05T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.47
210724,Bathpool,2024-04-05T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.8
210724,Bathpool,2024-04-05T15:50:00.000+00:00,feeder,1,N Current (RMS),A,70.9
210724,Bathpool,2024-04-05T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,131.1
210724,Bathpool,2024-04-05T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
210724,Bathpool,2024-04-05T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,111.3
210724,Bathpool,2024-04-05T15:50:00.000+00:00,transformer,,Temperature,C,28.4
210724,Bathpool,2024-04-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
210724,Bathpool,2024-04-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
210724,Bathpool,2024-04-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
210724,Bathpool,2024-04-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
210724,Bathpool,2024-04-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
210724,Bathpool,2024-04-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
210724,Bathpool,2024-04-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
210724,Bathpool,2024-04-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
210724,Bathpool,2024-04-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
210724,Bathpool,2024-04-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,69.25
210724,Bathpool,2024-04-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,64.81
210724,Bathpool,2024-04-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,70.69
210724,Bathpool,2024-04-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,107.7
210724,Bathpool,2024-04-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,293.3
210724,Bathpool,2024-04-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.8
210724,Bathpool,2024-04-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.7
210724,Bathpool,2024-04-05T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
210724,Bathpool,2024-04-05T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.88
210724,Bathpool,2024-04-05T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
210724,Bathpool,2024-04-05T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.8
210724,Bathpool,2024-04-05T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.01
210724,Bathpool,2024-04-05T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.43
210724,Bathpool,2024-04-05T15:40:00.000+00:00,feeder,3,N Current (RMS),A,52.3
210724,Bathpool,2024-04-05T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
210724,Bathpool,2024-04-05T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.3
210724,Bathpool,2024-04-05T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.0
210724,Bathpool,2024-04-05T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
210724,Bathpool,2024-04-05T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.15
210724,Bathpool,2024-04-05T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
210724,Bathpool,2024-04-05T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.56
210724,Bathpool,2024-04-05T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.22
210724,Bathpool,2024-04-05T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.36
210724,Bathpool,2024-04-05T15:40:00.000+00:00,feeder,2,N Current (RMS),A,32.7
210724,Bathpool,2024-04-05T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,97.4
210724,Bathpool,2024-04-05T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,100.8
210724,Bathpool,2024-04-05T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.8
210724,Bathpool,2024-04-05T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
210724,Bathpool,2024-04-05T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
210724,Bathpool,2024-04-05T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
210724,Bathpool,2024-04-05T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.92
210724,Bathpool,2024-04-05T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.87
210724,Bathpool,2024-04-05T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.81
210724,Bathpool,2024-04-05T15:40:00.000+00:00,feeder,1,N Current (RMS),A,52.8
210724,Bathpool,2024-04-05T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,115.2
210724,Bathpool,2024-04-05T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.6
210724,Bathpool,2024-04-05T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.9
210724,Bathpool,2024-04-05T15:40:00.000+00:00,transformer,,Temperature,C,28.4
210724,Bathpool,2024-04-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
210724,Bathpool,2024-04-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
210724,Bathpool,2024-04-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
210724,Bathpool,2024-04-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
210724,Bathpool,2024-04-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
210724,Bathpool,2024-04-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
210724,Bathpool,2024-04-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
210724,Bathpool,2024-04-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.52
210724,Bathpool,2024-04-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
210724,Bathpool,2024-04-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,59.28
210724,Bathpool,2024-04-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,56.1
210724,Bathpool,2024-04-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,59.61
210724,Bathpool,2024-04-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,103.6
210724,Bathpool,2024-04-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.7
210724,Bathpool,2024-04-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
210724,Bathpool,2024-04-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
210724,Bathpool,2024-04-05T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
210724,Bathpool,2024-04-05T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.56
210724,Bathpool,2024-04-05T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
210724,Bathpool,2024-04-05T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.11
210724,Bathpool,2024-04-05T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.56
210724,Bathpool,2024-04-05T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.9
210724,Bathpool,2024-04-05T15:30:00.000+00:00,feeder,3,N Current (RMS),A,45.4
210724,Bathpool,2024-04-05T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
210724,Bathpool,2024-04-05T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.1
210724,Bathpool,2024-04-05T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
210724,Bathpool,2024-04-05T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
210724,Bathpool,2024-04-05T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
210724,Bathpool,2024-04-05T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.57
210724,Bathpool,2024-04-05T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.79
210724,Bathpool,2024-04-05T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,35.16
210724,Bathpool,2024-04-05T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.05
210724,Bathpool,2024-04-05T15:30:00.000+00:00,feeder,2,N Current (RMS),A,48.3
210724,Bathpool,2024-04-05T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,121.0
210724,Bathpool,2024-04-05T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,150.2
210724,Bathpool,2024-04-05T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,110.3
210724,Bathpool,2024-04-05T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
210724,Bathpool,2024-04-05T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
210724,Bathpool,2024-04-05T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
210724,Bathpool,2024-04-05T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.8
210724,Bathpool,2024-04-05T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.9
210724,Bathpool,2024-04-05T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.67
210724,Bathpool,2024-04-05T15:30:00.000+00:00,feeder,1,N Current (RMS),A,67.5
210724,Bathpool,2024-04-05T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,118.5
210724,Bathpool,2024-04-05T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
210724,Bathpool,2024-04-05T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,97.4
210724,Bathpool,2024-04-05T15:30:00.000+00:00,transformer,,Temperature,C,28.3
210724,Bathpool,2024-04-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
210724,Bathpool,2024-04-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
210724,Bathpool,2024-04-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
210724,Bathpool,2024-04-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
210724,Bathpool,2024-04-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
210724,Bathpool,2024-04-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
210724,Bathpool,2024-04-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
210724,Bathpool,2024-04-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
210724,Bathpool,2024-04-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
210724,Bathpool,2024-04-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,62.71
210724,Bathpool,2024-04-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,62.62
210724,Bathpool,2024-04-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,59.62
210724,Bathpool,2024-04-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
210724,Bathpool,2024-04-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.8
210724,Bathpool,2024-04-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.0
210724,Bathpool,2024-04-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
210724,Bathpool,2024-04-05T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
210724,Bathpool,2024-04-05T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.23
210724,Bathpool,2024-04-05T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
210724,Bathpool,2024-04-05T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.85
210724,Bathpool,2024-04-05T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.42
210724,Bathpool,2024-04-05T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.94
210724,Bathpool,2024-04-05T15:20:00.000+00:00,feeder,3,N Current (RMS),A,44.1
210724,Bathpool,2024-04-05T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
210724,Bathpool,2024-04-05T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.9
210724,Bathpool,2024-04-05T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
210724,Bathpool,2024-04-05T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.9
210724,Bathpool,2024-04-05T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.22
210724,Bathpool,2024-04-05T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.41
210724,Bathpool,2024-04-05T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.61
210724,Bathpool,2024-04-05T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.67
210724,Bathpool,2024-04-05T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.03
210724,Bathpool,2024-04-05T15:20:00.000+00:00,feeder,2,N Current (RMS),A,33.8
210724,Bathpool,2024-04-05T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,156.5
210724,Bathpool,2024-04-05T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,158.5
210724,Bathpool,2024-04-05T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,146.4
210724,Bathpool,2024-04-05T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
210724,Bathpool,2024-04-05T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
210724,Bathpool,2024-04-05T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
210724,Bathpool,2024-04-05T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.98
210724,Bathpool,2024-04-05T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.24
210724,Bathpool,2024-04-05T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.88
210724,Bathpool,2024-04-05T15:20:00.000+00:00,feeder,1,N Current (RMS),A,62.0
210724,Bathpool,2024-04-05T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,119.2
210724,Bathpool,2024-04-05T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.7
210724,Bathpool,2024-04-05T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.0
210724,Bathpool,2024-04-05T15:20:00.000+00:00,transformer,,Temperature,C,28.3
210724,Bathpool,2024-04-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
210724,Bathpool,2024-04-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
210724,Bathpool,2024-04-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
210724,Bathpool,2024-04-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
210724,Bathpool,2024-04-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
210724,Bathpool,2024-04-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
210724,Bathpool,2024-04-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
210724,Bathpool,2024-04-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
210724,Bathpool,2024-04-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
210724,Bathpool,2024-04-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,70.44
210724,Bathpool,2024-04-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,66.33
210724,Bathpool,2024-04-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,61.85
210724,Bathpool,2024-04-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
210724,Bathpool,2024-04-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,299.7
210724,Bathpool,2024-04-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.6
210724,Bathpool,2024-04-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.7
210724,Bathpool,2024-04-05T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
210724,Bathpool,2024-04-05T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.51
210724,Bathpool,2024-04-05T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
210724,Bathpool,2024-04-05T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.6
210724,Bathpool,2024-04-05T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.1
210724,Bathpool,2024-04-05T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.63
210724,Bathpool,2024-04-05T15:10:00.000+00:00,feeder,3,N Current (RMS),A,44.3
210724,Bathpool,2024-04-05T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
210724,Bathpool,2024-04-05T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
210724,Bathpool,2024-04-05T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
210724,Bathpool,2024-04-05T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.09
210724,Bathpool,2024-04-05T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
210724,Bathpool,2024-04-05T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.89
210724,Bathpool,2024-04-05T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.56
210724,Bathpool,2024-04-05T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.49
210724,Bathpool,2024-04-05T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.12
210724,Bathpool,2024-04-05T15:10:00.000+00:00,feeder,2,N Current (RMS),A,34.7
210724,Bathpool,2024-04-05T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,121.6
210724,Bathpool,2024-04-05T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,123.8
210724,Bathpool,2024-04-05T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,123.8
210724,Bathpool,2024-04-05T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
210724,Bathpool,2024-04-05T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
210724,Bathpool,2024-04-05T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
210724,Bathpool,2024-04-05T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.59
210724,Bathpool,2024-04-05T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.6
210724,Bathpool,2024-04-05T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.68
210724,Bathpool,2024-04-05T15:10:00.000+00:00,feeder,1,N Current (RMS),A,62.3
210724,Bathpool,2024-04-05T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,122.0
210724,Bathpool,2024-04-05T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.3
210724,Bathpool,2024-04-05T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,102.0
210724,Bathpool,2024-04-05T15:10:00.000+00:00,transformer,,Temperature,C,28.2
210724,Bathpool,2024-04-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
210724,Bathpool,2024-04-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
210724,Bathpool,2024-04-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
210724,Bathpool,2024-04-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
210724,Bathpool,2024-04-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
210724,Bathpool,2024-04-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
210724,Bathpool,2024-04-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
210724,Bathpool,2024-04-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
210724,Bathpool,2024-04-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
210724,Bathpool,2024-04-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,63.74
210724,Bathpool,2024-04-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,58.2
210724,Bathpool,2024-04-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,60.43
210724,Bathpool,2024-04-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,96.9
210724,Bathpool,2024-04-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.3
210724,Bathpool,2024-04-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
210724,Bathpool,2024-04-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
210724,Bathpool,2024-04-05T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
210724,Bathpool,2024-04-05T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.15
210724,Bathpool,2024-04-05T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
210724,Bathpool,2024-04-05T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.62
210724,Bathpool,2024-04-05T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
210724,Bathpool,2024-04-05T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.27
210724,Bathpool,2024-04-05T15:00:00.000+00:00,feeder,3,N Current (RMS),A,44.5
210724,Bathpool,2024-04-05T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
210724,Bathpool,2024-04-05T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.4
210724,Bathpool,2024-04-05T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.8
210724,Bathpool,2024-04-05T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.96
210724,Bathpool,2024-04-05T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
210724,Bathpool,2024-04-05T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.48
210724,Bathpool,2024-04-05T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.79
210724,Bathpool,2024-04-05T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.63
210724,Bathpool,2024-04-05T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.61
210724,Bathpool,2024-04-05T15:00:00.000+00:00,feeder,2,N Current (RMS),A,29.6
210724,Bathpool,2024-04-05T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,117.6
210724,Bathpool,2024-04-05T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,107.7
210724,Bathpool,2024-04-05T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,105.5
210724,Bathpool,2024-04-05T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
210724,Bathpool,2024-04-05T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
210724,Bathpool,2024-04-05T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
210724,Bathpool,2024-04-05T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.6
210724,Bathpool,2024-04-05T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.17
210724,Bathpool,2024-04-05T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.81
210724,Bathpool,2024-04-05T15:00:00.000+00:00,feeder,1,N Current (RMS),A,62.0
210724,Bathpool,2024-04-05T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,118.7
210724,Bathpool,2024-04-05T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.8
210724,Bathpool,2024-04-05T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.6
210724,Bathpool,2024-04-05T15:00:00.000+00:00,transformer,,Temperature,C,28.1
210724,Bathpool,2024-04-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
210724,Bathpool,2024-04-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
210724,Bathpool,2024-04-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
210724,Bathpool,2024-04-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
210724,Bathpool,2024-04-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
210724,Bathpool,2024-04-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
210724,Bathpool,2024-04-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
210724,Bathpool,2024-04-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
210724,Bathpool,2024-04-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
210724,Bathpool,2024-04-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
210724,Bathpool,2024-04-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,52.8
210724,Bathpool,2024-04-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,58.69
210724,Bathpool,2024-04-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,104.8
210724,Bathpool,2024-04-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.8
210724,Bathpool,2024-04-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
210724,Bathpool,2024-04-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
210724,Bathpool,2024-04-05T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
210724,Bathpool,2024-04-05T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.48
210724,Bathpool,2024-04-05T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
210724,Bathpool,2024-04-05T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.14
210724,Bathpool,2024-04-05T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.7
210724,Bathpool,2024-04-05T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.18
210724,Bathpool,2024-04-05T14:50:00.000+00:00,feeder,3,N Current (RMS),A,40.4
210724,Bathpool,2024-04-05T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
210724,Bathpool,2024-04-05T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
210724,Bathpool,2024-04-05T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.3
210724,Bathpool,2024-04-05T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.26
210724,Bathpool,2024-04-05T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
210724,Bathpool,2024-04-05T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.82
210724,Bathpool,2024-04-05T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.99
210724,Bathpool,2024-04-05T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.45
210724,Bathpool,2024-04-05T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.84
210724,Bathpool,2024-04-05T14:50:00.000+00:00,feeder,2,N Current (RMS),A,32.2
210724,Bathpool,2024-04-05T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,147.6
210724,Bathpool,2024-04-05T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,131.7
210724,Bathpool,2024-04-05T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,134.8
210724,Bathpool,2024-04-05T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
210724,Bathpool,2024-04-05T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.53
210724,Bathpool,2024-04-05T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
210724,Bathpool,2024-04-05T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.1
210724,Bathpool,2024-04-05T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.15
210724,Bathpool,2024-04-05T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.86
210724,Bathpool,2024-04-05T14:50:00.000+00:00,feeder,1,N Current (RMS),A,62.7
210724,Bathpool,2024-04-05T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,111.9
210724,Bathpool,2024-04-05T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.5
210724,Bathpool,2024-04-05T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,108.5
210724,Bathpool,2024-04-05T14:50:00.000+00:00,transformer,,Temperature,C,28.1
210724,Bathpool,2024-04-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
210724,Bathpool,2024-04-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
210724,Bathpool,2024-04-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
210724,Bathpool,2024-04-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
210724,Bathpool,2024-04-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
210724,Bathpool,2024-04-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
210724,Bathpool,2024-04-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
210724,Bathpool,2024-04-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
210724,Bathpool,2024-04-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
210724,Bathpool,2024-04-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,66.23
210724,Bathpool,2024-04-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,56.3
210724,Bathpool,2024-04-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,66.88
210724,Bathpool,2024-04-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,109.4
210724,Bathpool,2024-04-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.2
210724,Bathpool,2024-04-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
210724,Bathpool,2024-04-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.8
210724,Bathpool,2024-04-05T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
210724,Bathpool,2024-04-05T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.88
210724,Bathpool,2024-04-05T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
210724,Bathpool,2024-04-05T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.06
210724,Bathpool,2024-04-05T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.12
210724,Bathpool,2024-04-05T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.1
210724,Bathpool,2024-04-05T14:40:00.000+00:00,feeder,3,N Current (RMS),A,42.1
210724,Bathpool,2024-04-05T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
210724,Bathpool,2024-04-05T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.3
210724,Bathpool,2024-04-05T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.2
210724,Bathpool,2024-04-05T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.62
210724,Bathpool,2024-04-05T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
210724,Bathpool,2024-04-05T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.27
210724,Bathpool,2024-04-05T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.41
210724,Bathpool,2024-04-05T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.81
210724,Bathpool,2024-04-05T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.08
210724,Bathpool,2024-04-05T14:40:00.000+00:00,feeder,2,N Current (RMS),A,32.3
210724,Bathpool,2024-04-05T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,149.7
210724,Bathpool,2024-04-05T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,130.1
210724,Bathpool,2024-04-05T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,140.4
210724,Bathpool,2024-04-05T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
210724,Bathpool,2024-04-05T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.25
210724,Bathpool,2024-04-05T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
210724,Bathpool,2024-04-05T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.73
210724,Bathpool,2024-04-05T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.54
210724,Bathpool,2024-04-05T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.88
210724,Bathpool,2024-04-05T14:40:00.000+00:00,feeder,1,N Current (RMS),A,67.2
210724,Bathpool,2024-04-05T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,106.0
210724,Bathpool,2024-04-05T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.1
210724,Bathpool,2024-04-05T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,111.6
210724,Bathpool,2024-04-05T14:40:00.000+00:00,transformer,,Temperature,C,28.1
210724,Bathpool,2024-04-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
210724,Bathpool,2024-04-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
210724,Bathpool,2024-04-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
210724,Bathpool,2024-04-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
210724,Bathpool,2024-04-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
210724,Bathpool,2024-04-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
210724,Bathpool,2024-04-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
210724,Bathpool,2024-04-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
210724,Bathpool,2024-04-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
210724,Bathpool,2024-04-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,65.19
210724,Bathpool,2024-04-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,52.47
210724,Bathpool,2024-04-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,70.06
210724,Bathpool,2024-04-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,122.1
210724,Bathpool,2024-04-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,277.8
210724,Bathpool,2024-04-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
210724,Bathpool,2024-04-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.9
210724,Bathpool,2024-04-05T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
210724,Bathpool,2024-04-05T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.56
210724,Bathpool,2024-04-05T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
210724,Bathpool,2024-04-05T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.48
210724,Bathpool,2024-04-05T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.33
210724,Bathpool,2024-04-05T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.44
210724,Bathpool,2024-04-05T14:30:00.000+00:00,feeder,3,N Current (RMS),A,45.5
210724,Bathpool,2024-04-05T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
210724,Bathpool,2024-04-05T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
210724,Bathpool,2024-04-05T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
210724,Bathpool,2024-04-05T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.62
210724,Bathpool,2024-04-05T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.34
210724,Bathpool,2024-04-05T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.79
210724,Bathpool,2024-04-05T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.44
210724,Bathpool,2024-04-05T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.9
210724,Bathpool,2024-04-05T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.99
210724,Bathpool,2024-04-05T14:30:00.000+00:00,feeder,2,N Current (RMS),A,32.1
210724,Bathpool,2024-04-05T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,140.6
210724,Bathpool,2024-04-05T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,127.9
210724,Bathpool,2024-04-05T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,134.6
210724,Bathpool,2024-04-05T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
210724,Bathpool,2024-04-05T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
210724,Bathpool,2024-04-05T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
210724,Bathpool,2024-04-05T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.76
210724,Bathpool,2024-04-05T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.5
210724,Bathpool,2024-04-05T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.36
210724,Bathpool,2024-04-05T14:30:00.000+00:00,feeder,1,N Current (RMS),A,53.8
210724,Bathpool,2024-04-05T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,116.6
210724,Bathpool,2024-04-05T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
210724,Bathpool,2024-04-05T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.3
210724,Bathpool,2024-04-05T14:30:00.000+00:00,transformer,,Temperature,C,28.1
210724,Bathpool,2024-04-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
210724,Bathpool,2024-04-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
210724,Bathpool,2024-04-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
210724,Bathpool,2024-04-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
210724,Bathpool,2024-04-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
210724,Bathpool,2024-04-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
210724,Bathpool,2024-04-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
210724,Bathpool,2024-04-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
210724,Bathpool,2024-04-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
210724,Bathpool,2024-04-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,63.68
210724,Bathpool,2024-04-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,56.74
210724,Bathpool,2024-04-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,64.78
210724,Bathpool,2024-04-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,101.7
210724,Bathpool,2024-04-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.2
210724,Bathpool,2024-04-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
210724,Bathpool,2024-04-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.4
210724,Bathpool,2024-04-05T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
210724,Bathpool,2024-04-05T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.74
210724,Bathpool,2024-04-05T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.91
210724,Bathpool,2024-04-05T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.77
210724,Bathpool,2024-04-05T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.62
210724,Bathpool,2024-04-05T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.73
210724,Bathpool,2024-04-05T14:20:00.000+00:00,feeder,3,N Current (RMS),A,45.6
210724,Bathpool,2024-04-05T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
210724,Bathpool,2024-04-05T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
210724,Bathpool,2024-04-05T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.9
210724,Bathpool,2024-04-05T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.25
210724,Bathpool,2024-04-05T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.88
210724,Bathpool,2024-04-05T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.72
210724,Bathpool,2024-04-05T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.41
210724,Bathpool,2024-04-05T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.12
210724,Bathpool,2024-04-05T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.55
210724,Bathpool,2024-04-05T14:20:00.000+00:00,feeder,2,N Current (RMS),A,33.9
210724,Bathpool,2024-04-05T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,145.3
210724,Bathpool,2024-04-05T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,134.4
210724,Bathpool,2024-04-05T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,146.2
210724,Bathpool,2024-04-05T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
210724,Bathpool,2024-04-05T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
210724,Bathpool,2024-04-05T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
210724,Bathpool,2024-04-05T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.73
210724,Bathpool,2024-04-05T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.65
210724,Bathpool,2024-04-05T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.22
210724,Bathpool,2024-04-05T14:20:00.000+00:00,feeder,1,N Current (RMS),A,49.5
210724,Bathpool,2024-04-05T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,106.1
210724,Bathpool,2024-04-05T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.1
210724,Bathpool,2024-04-05T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.3
210724,Bathpool,2024-04-05T14:20:00.000+00:00,transformer,,Temperature,C,28.0
210724,Bathpool,2024-04-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
210724,Bathpool,2024-04-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
210724,Bathpool,2024-04-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
210724,Bathpool,2024-04-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
210724,Bathpool,2024-04-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
210724,Bathpool,2024-04-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
210724,Bathpool,2024-04-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
210724,Bathpool,2024-04-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
210724,Bathpool,2024-04-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
210724,Bathpool,2024-04-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,62.91
210724,Bathpool,2024-04-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,58.38
210724,Bathpool,2024-04-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,69.5
210724,Bathpool,2024-04-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,107.8
210724,Bathpool,2024-04-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.1
210724,Bathpool,2024-04-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.3
210724,Bathpool,2024-04-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.2
210724,Bathpool,2024-04-05T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
210724,Bathpool,2024-04-05T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.91
210724,Bathpool,2024-04-05T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
210724,Bathpool,2024-04-05T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.33
210724,Bathpool,2024-04-05T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.7
210724,Bathpool,2024-04-05T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.01
210724,Bathpool,2024-04-05T14:10:00.000+00:00,feeder,3,N Current (RMS),A,52.8
210724,Bathpool,2024-04-05T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
210724,Bathpool,2024-04-05T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
210724,Bathpool,2024-04-05T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.8
210724,Bathpool,2024-04-05T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.93
210724,Bathpool,2024-04-05T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
210724,Bathpool,2024-04-05T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.92
210724,Bathpool,2024-04-05T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.34
210724,Bathpool,2024-04-05T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.44
210724,Bathpool,2024-04-05T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.58
210724,Bathpool,2024-04-05T14:10:00.000+00:00,feeder,2,N Current (RMS),A,29.1
210724,Bathpool,2024-04-05T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,141.3
210724,Bathpool,2024-04-05T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,128.1
210724,Bathpool,2024-04-05T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,126.6
210724,Bathpool,2024-04-05T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
210724,Bathpool,2024-04-05T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
210724,Bathpool,2024-04-05T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
210724,Bathpool,2024-04-05T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.68
210724,Bathpool,2024-04-05T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.79
210724,Bathpool,2024-04-05T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.18
210724,Bathpool,2024-04-05T14:10:00.000+00:00,feeder,1,N Current (RMS),A,47.6
210724,Bathpool,2024-04-05T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,122.5
210724,Bathpool,2024-04-05T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.3
210724,Bathpool,2024-04-05T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,100.0
210724,Bathpool,2024-04-05T14:10:00.000+00:00,transformer,,Temperature,C,28.0
210724,Bathpool,2024-04-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
210724,Bathpool,2024-04-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
210724,Bathpool,2024-04-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
210724,Bathpool,2024-04-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
210724,Bathpool,2024-04-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
210724,Bathpool,2024-04-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
210724,Bathpool,2024-04-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
210724,Bathpool,2024-04-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
210724,Bathpool,2024-04-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
210724,Bathpool,2024-04-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,67.34
210724,Bathpool,2024-04-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,59.93
210724,Bathpool,2024-04-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,67.77
210724,Bathpool,2024-04-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,99.6
210724,Bathpool,2024-04-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.5
210724,Bathpool,2024-04-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
210724,Bathpool,2024-04-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.5
210724,Bathpool,2024-04-05T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
210724,Bathpool,2024-04-05T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.8
210724,Bathpool,2024-04-05T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
210724,Bathpool,2024-04-05T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.11
210724,Bathpool,2024-04-05T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.09
210724,Bathpool,2024-04-05T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.71
210724,Bathpool,2024-04-05T14:00:00.000+00:00,feeder,3,N Current (RMS),A,48.3
210724,Bathpool,2024-04-05T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
210724,Bathpool,2024-04-05T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.1
210724,Bathpool,2024-04-05T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.8
210724,Bathpool,2024-04-05T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.54
210724,Bathpool,2024-04-05T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.71
210724,Bathpool,2024-04-05T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.65
210724,Bathpool,2024-04-05T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.65
210724,Bathpool,2024-04-05T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.46
210724,Bathpool,2024-04-05T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.97
210724,Bathpool,2024-04-05T14:00:00.000+00:00,feeder,2,N Current (RMS),A,34.0
210724,Bathpool,2024-04-05T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,154.9
210724,Bathpool,2024-04-05T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,139.0
210724,Bathpool,2024-04-05T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,152.4
210724,Bathpool,2024-04-05T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.08
210724,Bathpool,2024-04-05T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.13
210724,Bathpool,2024-04-05T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
210724,Bathpool,2024-04-05T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.99
210724,Bathpool,2024-04-05T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.69
210724,Bathpool,2024-04-05T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.53
210724,Bathpool,2024-04-05T14:00:00.000+00:00,feeder,1,N Current (RMS),A,79.0
210724,Bathpool,2024-04-05T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,118.9
210724,Bathpool,2024-04-05T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.4
210724,Bathpool,2024-04-05T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,138.6
210724,Bathpool,2024-04-05T14:00:00.000+00:00,transformer,,Temperature,C,28.0
210724,Bathpool,2024-04-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
210724,Bathpool,2024-04-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
210724,Bathpool,2024-04-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
210724,Bathpool,2024-04-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
210724,Bathpool,2024-04-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
210724,Bathpool,2024-04-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
210724,Bathpool,2024-04-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.19
210724,Bathpool,2024-04-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
210724,Bathpool,2024-04-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
210724,Bathpool,2024-04-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,69.75
210724,Bathpool,2024-04-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,59.24
210724,Bathpool,2024-04-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,81.21
210724,Bathpool,2024-04-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,140.4
210724,Bathpool,2024-04-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.8
210724,Bathpool,2024-04-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.4
210724,Bathpool,2024-04-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,343.6
210724,Bathpool,2024-04-05T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
210724,Bathpool,2024-04-05T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.55
210724,Bathpool,2024-04-05T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
210724,Bathpool,2024-04-05T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.81
210724,Bathpool,2024-04-05T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.6
210724,Bathpool,2024-04-05T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.29
210724,Bathpool,2024-04-05T13:50:00.000+00:00,feeder,3,N Current (RMS),A,35.8
210724,Bathpool,2024-04-05T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
210724,Bathpool,2024-04-05T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
210724,Bathpool,2024-04-05T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.9
210724,Bathpool,2024-04-05T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.74
210724,Bathpool,2024-04-05T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
210724,Bathpool,2024-04-05T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.07
210724,Bathpool,2024-04-05T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.44
210724,Bathpool,2024-04-05T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.06
210724,Bathpool,2024-04-05T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.99
210724,Bathpool,2024-04-05T13:50:00.000+00:00,feeder,2,N Current (RMS),A,37.0
210724,Bathpool,2024-04-05T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,140.2
210724,Bathpool,2024-04-05T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,121.2
210724,Bathpool,2024-04-05T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,138.3
210724,Bathpool,2024-04-05T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
210724,Bathpool,2024-04-05T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
210724,Bathpool,2024-04-05T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
210724,Bathpool,2024-04-05T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.31
210724,Bathpool,2024-04-05T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.34
210724,Bathpool,2024-04-05T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.07
210724,Bathpool,2024-04-05T13:50:00.000+00:00,feeder,1,N Current (RMS),A,61.3
210724,Bathpool,2024-04-05T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,120.7
210724,Bathpool,2024-04-05T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
210724,Bathpool,2024-04-05T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,132.9
210724,Bathpool,2024-04-05T13:50:00.000+00:00,transformer,,Temperature,C,28.0
210724,Bathpool,2024-04-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
210724,Bathpool,2024-04-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
210724,Bathpool,2024-04-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
210724,Bathpool,2024-04-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
210724,Bathpool,2024-04-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
210724,Bathpool,2024-04-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
210724,Bathpool,2024-04-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
210724,Bathpool,2024-04-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
210724,Bathpool,2024-04-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
210724,Bathpool,2024-04-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,68.56
210724,Bathpool,2024-04-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
210724,Bathpool,2024-04-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,74.36
210724,Bathpool,2024-04-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,118.1
210724,Bathpool,2024-04-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.0
210724,Bathpool,2024-04-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
210724,Bathpool,2024-04-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.4
210724,Bathpool,2024-04-05T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
210724,Bathpool,2024-04-05T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.58
