Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
210724,Bathpool,2024-04-05T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
210724,Bathpool,2024-04-05T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.93
210724,Bathpool,2024-04-05T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.56
210724,Bathpool,2024-04-05T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.26
210724,Bathpool,2024-04-05T13:40:00.000+00:00,feeder,3,N Current (RMS),A,34.6
210724,Bathpool,2024-04-05T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
210724,Bathpool,2024-04-05T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
210724,Bathpool,2024-04-05T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
210724,Bathpool,2024-04-05T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.44
210724,Bathpool,2024-04-05T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
210724,Bathpool,2024-04-05T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.82
210724,Bathpool,2024-04-05T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.97
210724,Bathpool,2024-04-05T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.4
210724,Bathpool,2024-04-05T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.35
210724,Bathpool,2024-04-05T13:40:00.000+00:00,feeder,2,N Current (RMS),A,32.6
210724,Bathpool,2024-04-05T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,138.3
210724,Bathpool,2024-04-05T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,119.0
210724,Bathpool,2024-04-05T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,132.1
210724,Bathpool,2024-04-05T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
210724,Bathpool,2024-04-05T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
210724,Bathpool,2024-04-05T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
210724,Bathpool,2024-04-05T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.6
210724,Bathpool,2024-04-05T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.9
210724,Bathpool,2024-04-05T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.88
210724,Bathpool,2024-04-05T13:40:00.000+00:00,feeder,1,N Current (RMS),A,52.0
210724,Bathpool,2024-04-05T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,126.3
210724,Bathpool,2024-04-05T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.6
210724,Bathpool,2024-04-05T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,123.5
210724,Bathpool,2024-04-05T13:40:00.000+00:00,transformer,,Temperature,C,28.0
210724,Bathpool,2024-04-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
210724,Bathpool,2024-04-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
210724,Bathpool,2024-04-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
210724,Bathpool,2024-04-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
210724,Bathpool,2024-04-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
210724,Bathpool,2024-04-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
210724,Bathpool,2024-04-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
210724,Bathpool,2024-04-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
210724,Bathpool,2024-04-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
210724,Bathpool,2024-04-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,69.5
210724,Bathpool,2024-04-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,57.86
210724,Bathpool,2024-04-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,69.5
210724,Bathpool,2024-04-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,102.4
210724,Bathpool,2024-04-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,294.2
210724,Bathpool,2024-04-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.8
210724,Bathpool,2024-04-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.0
210724,Bathpool,2024-04-05T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
210724,Bathpool,2024-04-05T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.35
210724,Bathpool,2024-04-05T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
210724,Bathpool,2024-04-05T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.36
210724,Bathpool,2024-04-05T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.47
210724,Bathpool,2024-04-05T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.18
210724,Bathpool,2024-04-05T13:30:00.000+00:00,feeder,3,N Current (RMS),A,41.8
210724,Bathpool,2024-04-05T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
210724,Bathpool,2024-04-05T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
210724,Bathpool,2024-04-05T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
210724,Bathpool,2024-04-05T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.06
210724,Bathpool,2024-04-05T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.37
210724,Bathpool,2024-04-05T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.5
210724,Bathpool,2024-04-05T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.12
210724,Bathpool,2024-04-05T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.51
210724,Bathpool,2024-04-05T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.6
210724,Bathpool,2024-04-05T13:30:00.000+00:00,feeder,2,N Current (RMS),A,32.0
210724,Bathpool,2024-04-05T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,158.1
210724,Bathpool,2024-04-05T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,132.6
210724,Bathpool,2024-04-05T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,144.2
210724,Bathpool,2024-04-05T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
210724,Bathpool,2024-04-05T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
210724,Bathpool,2024-04-05T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
210724,Bathpool,2024-04-05T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.75
210724,Bathpool,2024-04-05T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.28
210724,Bathpool,2024-04-05T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.31
210724,Bathpool,2024-04-05T13:30:00.000+00:00,feeder,1,N Current (RMS),A,64.7
210724,Bathpool,2024-04-05T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,118.1
210724,Bathpool,2024-04-05T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.3
210724,Bathpool,2024-04-05T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,124.7
210724,Bathpool,2024-04-05T13:30:00.000+00:00,transformer,,Temperature,C,27.9
210724,Bathpool,2024-04-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
210724,Bathpool,2024-04-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
210724,Bathpool,2024-04-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
210724,Bathpool,2024-04-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
210724,Bathpool,2024-04-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
210724,Bathpool,2024-04-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
210724,Bathpool,2024-04-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
210724,Bathpool,2024-04-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
210724,Bathpool,2024-04-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
210724,Bathpool,2024-04-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,70.23
210724,Bathpool,2024-04-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,58.26
210724,Bathpool,2024-04-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,74.09
210724,Bathpool,2024-04-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,112.5
210724,Bathpool,2024-04-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,298.2
210724,Bathpool,2024-04-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
210724,Bathpool,2024-04-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.0
210724,Bathpool,2024-04-05T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
210724,Bathpool,2024-04-05T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.75
210724,Bathpool,2024-04-05T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
210724,Bathpool,2024-04-05T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.33
210724,Bathpool,2024-04-05T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.98
210724,Bathpool,2024-04-05T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.4
210724,Bathpool,2024-04-05T13:20:00.000+00:00,feeder,3,N Current (RMS),A,52.1
210724,Bathpool,2024-04-05T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
210724,Bathpool,2024-04-05T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
210724,Bathpool,2024-04-05T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.9
210724,Bathpool,2024-04-05T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.73
210724,Bathpool,2024-04-05T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
210724,Bathpool,2024-04-05T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.26
210724,Bathpool,2024-04-05T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.95
210724,Bathpool,2024-04-05T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.1
210724,Bathpool,2024-04-05T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.63
210724,Bathpool,2024-04-05T13:20:00.000+00:00,feeder,2,N Current (RMS),A,30.2
210724,Bathpool,2024-04-05T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,139.0
210724,Bathpool,2024-04-05T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,123.2
210724,Bathpool,2024-04-05T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,117.6
210724,Bathpool,2024-04-05T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
210724,Bathpool,2024-04-05T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.86
210724,Bathpool,2024-04-05T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
210724,Bathpool,2024-04-05T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.35
210724,Bathpool,2024-04-05T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.04
210724,Bathpool,2024-04-05T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.08
210724,Bathpool,2024-04-05T13:20:00.000+00:00,feeder,1,N Current (RMS),A,55.7
210724,Bathpool,2024-04-05T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,117.9
210724,Bathpool,2024-04-05T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.8
210724,Bathpool,2024-04-05T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,112.5
210724,Bathpool,2024-04-05T13:20:00.000+00:00,transformer,,Temperature,C,27.9
210724,Bathpool,2024-04-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
210724,Bathpool,2024-04-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
210724,Bathpool,2024-04-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
210724,Bathpool,2024-04-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
210724,Bathpool,2024-04-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
210724,Bathpool,2024-04-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
210724,Bathpool,2024-04-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
210724,Bathpool,2024-04-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
210724,Bathpool,2024-04-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
210724,Bathpool,2024-04-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,66.63
210724,Bathpool,2024-04-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,54.12
210724,Bathpool,2024-04-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,69.11
210724,Bathpool,2024-04-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,110.7
210724,Bathpool,2024-04-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.4
210724,Bathpool,2024-04-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
210724,Bathpool,2024-04-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.2
210724,Bathpool,2024-04-05T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
210724,Bathpool,2024-04-05T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.6
210724,Bathpool,2024-04-05T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
210724,Bathpool,2024-04-05T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.17
210724,Bathpool,2024-04-05T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.61
210724,Bathpool,2024-04-05T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.55
210724,Bathpool,2024-04-05T13:10:00.000+00:00,feeder,3,N Current (RMS),A,64.7
210724,Bathpool,2024-04-05T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
210724,Bathpool,2024-04-05T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
210724,Bathpool,2024-04-05T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,84.5
210724,Bathpool,2024-04-05T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.39
210724,Bathpool,2024-04-05T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
210724,Bathpool,2024-04-05T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.35
210724,Bathpool,2024-04-05T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.94
210724,Bathpool,2024-04-05T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.09
210724,Bathpool,2024-04-05T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.66
210724,Bathpool,2024-04-05T13:10:00.000+00:00,feeder,2,N Current (RMS),A,31.6
210724,Bathpool,2024-04-05T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,149.8
210724,Bathpool,2024-04-05T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,129.1
210724,Bathpool,2024-04-05T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,120.2
210724,Bathpool,2024-04-05T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
210724,Bathpool,2024-04-05T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.46
210724,Bathpool,2024-04-05T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
210724,Bathpool,2024-04-05T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.91
210724,Bathpool,2024-04-05T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.95
210724,Bathpool,2024-04-05T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.04
210724,Bathpool,2024-04-05T13:10:00.000+00:00,feeder,1,N Current (RMS),A,49.9
210724,Bathpool,2024-04-05T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.8
210724,Bathpool,2024-04-05T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.1
210724,Bathpool,2024-04-05T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.8
210724,Bathpool,2024-04-05T13:10:00.000+00:00,transformer,,Temperature,C,27.9
210724,Bathpool,2024-04-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
210724,Bathpool,2024-04-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
210724,Bathpool,2024-04-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
210724,Bathpool,2024-04-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
210724,Bathpool,2024-04-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
210724,Bathpool,2024-04-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
210724,Bathpool,2024-04-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
210724,Bathpool,2024-04-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
210724,Bathpool,2024-04-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
210724,Bathpool,2024-04-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,63.03
210724,Bathpool,2024-04-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,51.64
210724,Bathpool,2024-04-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,67.25
210724,Bathpool,2024-04-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,116.8
210724,Bathpool,2024-04-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.6
210724,Bathpool,2024-04-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
210724,Bathpool,2024-04-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.6
210724,Bathpool,2024-04-05T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
210724,Bathpool,2024-04-05T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.65
210724,Bathpool,2024-04-05T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
210724,Bathpool,2024-04-05T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.85
210724,Bathpool,2024-04-05T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.87
210724,Bathpool,2024-04-05T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.87
210724,Bathpool,2024-04-05T13:00:00.000+00:00,feeder,3,N Current (RMS),A,53.2
210724,Bathpool,2024-04-05T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
210724,Bathpool,2024-04-05T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
210724,Bathpool,2024-04-05T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.4
210724,Bathpool,2024-04-05T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.23
210724,Bathpool,2024-04-05T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
210724,Bathpool,2024-04-05T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.36
210724,Bathpool,2024-04-05T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.43
210724,Bathpool,2024-04-05T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.71
210724,Bathpool,2024-04-05T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.24
210724,Bathpool,2024-04-05T13:00:00.000+00:00,feeder,2,N Current (RMS),A,33.5
210724,Bathpool,2024-04-05T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,137.3
210724,Bathpool,2024-04-05T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,112.5
210724,Bathpool,2024-04-05T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,113.1
210724,Bathpool,2024-04-05T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
210724,Bathpool,2024-04-05T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
210724,Bathpool,2024-04-05T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
210724,Bathpool,2024-04-05T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.47
210724,Bathpool,2024-04-05T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.93
210724,Bathpool,2024-04-05T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.66
210724,Bathpool,2024-04-05T13:00:00.000+00:00,feeder,1,N Current (RMS),A,47.3
210724,Bathpool,2024-04-05T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.2
210724,Bathpool,2024-04-05T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.3
210724,Bathpool,2024-04-05T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.0
210724,Bathpool,2024-04-05T13:00:00.000+00:00,transformer,,Temperature,C,27.7
210724,Bathpool,2024-04-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
210724,Bathpool,2024-04-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
210724,Bathpool,2024-04-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
210724,Bathpool,2024-04-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
210724,Bathpool,2024-04-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
210724,Bathpool,2024-04-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
210724,Bathpool,2024-04-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
210724,Bathpool,2024-04-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
210724,Bathpool,2024-04-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
210724,Bathpool,2024-04-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,56.75
210724,Bathpool,2024-04-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,52.5
210724,Bathpool,2024-04-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,62.77
210724,Bathpool,2024-04-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,106.4
210724,Bathpool,2024-04-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
210724,Bathpool,2024-04-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
210724,Bathpool,2024-04-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.3
210724,Bathpool,2024-04-05T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
210724,Bathpool,2024-04-05T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.5
210724,Bathpool,2024-04-05T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
210724,Bathpool,2024-04-05T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.53
210724,Bathpool,2024-04-05T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.39
210724,Bathpool,2024-04-05T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.05
210724,Bathpool,2024-04-05T12:50:00.000+00:00,feeder,3,N Current (RMS),A,38.2
210724,Bathpool,2024-04-05T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
210724,Bathpool,2024-04-05T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.9
210724,Bathpool,2024-04-05T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
210724,Bathpool,2024-04-05T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.67
210724,Bathpool,2024-04-05T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
210724,Bathpool,2024-04-05T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.6
210724,Bathpool,2024-04-05T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.45
210724,Bathpool,2024-04-05T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.06
210724,Bathpool,2024-04-05T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.43
210724,Bathpool,2024-04-05T12:50:00.000+00:00,feeder,2,N Current (RMS),A,34.3
210724,Bathpool,2024-04-05T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,123.7
210724,Bathpool,2024-04-05T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,105.2
210724,Bathpool,2024-04-05T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,115.6
210724,Bathpool,2024-04-05T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
210724,Bathpool,2024-04-05T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
210724,Bathpool,2024-04-05T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
210724,Bathpool,2024-04-05T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.41
210724,Bathpool,2024-04-05T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.6
210724,Bathpool,2024-04-05T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.06
210724,Bathpool,2024-04-05T12:50:00.000+00:00,feeder,1,N Current (RMS),A,61.1
210724,Bathpool,2024-04-05T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,102.7
210724,Bathpool,2024-04-05T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.4
210724,Bathpool,2024-04-05T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,129.0
210724,Bathpool,2024-04-05T12:50:00.000+00:00,transformer,,Temperature,C,27.7
210724,Bathpool,2024-04-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
210724,Bathpool,2024-04-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
210724,Bathpool,2024-04-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
210724,Bathpool,2024-04-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
210724,Bathpool,2024-04-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
210724,Bathpool,2024-04-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
210724,Bathpool,2024-04-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
210724,Bathpool,2024-04-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
210724,Bathpool,2024-04-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
210724,Bathpool,2024-04-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,59.39
210724,Bathpool,2024-04-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,55.05
210724,Bathpool,2024-04-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,65.55
210724,Bathpool,2024-04-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,110.4
210724,Bathpool,2024-04-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
210724,Bathpool,2024-04-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
210724,Bathpool,2024-04-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
210724,Bathpool,2024-04-05T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
210724,Bathpool,2024-04-05T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.71
210724,Bathpool,2024-04-05T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
210724,Bathpool,2024-04-05T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.58
210724,Bathpool,2024-04-05T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.1
210724,Bathpool,2024-04-05T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.11
210724,Bathpool,2024-04-05T12:40:00.000+00:00,feeder,3,N Current (RMS),A,42.4
210724,Bathpool,2024-04-05T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
210724,Bathpool,2024-04-05T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.1
210724,Bathpool,2024-04-05T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
210724,Bathpool,2024-04-05T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
210724,Bathpool,2024-04-05T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.99
210724,Bathpool,2024-04-05T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.27
210724,Bathpool,2024-04-05T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.31
210724,Bathpool,2024-04-05T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.34
210724,Bathpool,2024-04-05T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.53
210724,Bathpool,2024-04-05T12:40:00.000+00:00,feeder,2,N Current (RMS),A,31.3
210724,Bathpool,2024-04-05T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,106.4
210724,Bathpool,2024-04-05T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,90.3
210724,Bathpool,2024-04-05T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,94.7
210724,Bathpool,2024-04-05T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
210724,Bathpool,2024-04-05T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
210724,Bathpool,2024-04-05T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.18
210724,Bathpool,2024-04-05T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.85
210724,Bathpool,2024-04-05T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.8
210724,Bathpool,2024-04-05T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
210724,Bathpool,2024-04-05T12:40:00.000+00:00,feeder,1,N Current (RMS),A,54.7
210724,Bathpool,2024-04-05T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,109.6
210724,Bathpool,2024-04-05T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.3
210724,Bathpool,2024-04-05T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.5
210724,Bathpool,2024-04-05T12:40:00.000+00:00,transformer,,Temperature,C,27.6
210724,Bathpool,2024-04-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
210724,Bathpool,2024-04-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
210724,Bathpool,2024-04-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
210724,Bathpool,2024-04-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
210724,Bathpool,2024-04-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
210724,Bathpool,2024-04-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
210724,Bathpool,2024-04-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
210724,Bathpool,2024-04-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
210724,Bathpool,2024-04-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
210724,Bathpool,2024-04-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,54.75
210724,Bathpool,2024-04-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,49.24
210724,Bathpool,2024-04-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,49.65
210724,Bathpool,2024-04-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,94.7
210724,Bathpool,2024-04-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
210724,Bathpool,2024-04-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
210724,Bathpool,2024-04-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
210724,Bathpool,2024-04-05T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
210724,Bathpool,2024-04-05T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.49
210724,Bathpool,2024-04-05T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
210724,Bathpool,2024-04-05T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.98
210724,Bathpool,2024-04-05T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.53
210724,Bathpool,2024-04-05T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.04
210724,Bathpool,2024-04-05T12:30:00.000+00:00,feeder,3,N Current (RMS),A,36.3
210724,Bathpool,2024-04-05T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
210724,Bathpool,2024-04-05T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
210724,Bathpool,2024-04-05T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
210724,Bathpool,2024-04-05T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.01
210724,Bathpool,2024-04-05T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.91
210724,Bathpool,2024-04-05T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.37
210724,Bathpool,2024-04-05T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
210724,Bathpool,2024-04-05T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.25
210724,Bathpool,2024-04-05T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.63
210724,Bathpool,2024-04-05T12:30:00.000+00:00,feeder,2,N Current (RMS),A,30.3
210724,Bathpool,2024-04-05T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,154.5
210724,Bathpool,2024-04-05T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,137.5
210724,Bathpool,2024-04-05T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,146.6
210724,Bathpool,2024-04-05T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
210724,Bathpool,2024-04-05T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
210724,Bathpool,2024-04-05T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.92
210724,Bathpool,2024-04-05T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.94
210724,Bathpool,2024-04-05T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.57
210724,Bathpool,2024-04-05T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.45
210724,Bathpool,2024-04-05T12:30:00.000+00:00,feeder,1,N Current (RMS),A,67.7
210724,Bathpool,2024-04-05T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,127.5
210724,Bathpool,2024-04-05T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.1
210724,Bathpool,2024-04-05T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,105.0
210724,Bathpool,2024-04-05T12:30:00.000+00:00,transformer,,Temperature,C,27.5
210724,Bathpool,2024-04-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
210724,Bathpool,2024-04-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
210724,Bathpool,2024-04-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
210724,Bathpool,2024-04-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
210724,Bathpool,2024-04-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
210724,Bathpool,2024-04-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
210724,Bathpool,2024-04-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
210724,Bathpool,2024-04-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
210724,Bathpool,2024-04-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
210724,Bathpool,2024-04-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,73.92
210724,Bathpool,2024-04-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,58.35
210724,Bathpool,2024-04-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,69.12
210724,Bathpool,2024-04-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,111.0
210724,Bathpool,2024-04-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,310.7
210724,Bathpool,2024-04-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
210724,Bathpool,2024-04-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.0
210724,Bathpool,2024-04-05T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
210724,Bathpool,2024-04-05T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.43
210724,Bathpool,2024-04-05T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
210724,Bathpool,2024-04-05T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.85
210724,Bathpool,2024-04-05T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.77
210724,Bathpool,2024-04-05T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.51
210724,Bathpool,2024-04-05T12:20:00.000+00:00,feeder,3,N Current (RMS),A,44.0
210724,Bathpool,2024-04-05T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
210724,Bathpool,2024-04-05T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
210724,Bathpool,2024-04-05T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
210724,Bathpool,2024-04-05T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.84
210724,Bathpool,2024-04-05T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
210724,Bathpool,2024-04-05T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.22
210724,Bathpool,2024-04-05T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.11
210724,Bathpool,2024-04-05T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.87
210724,Bathpool,2024-04-05T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.75
210724,Bathpool,2024-04-05T12:20:00.000+00:00,feeder,2,N Current (RMS),A,33.3
210724,Bathpool,2024-04-05T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,137.8
210724,Bathpool,2024-04-05T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,123.4
210724,Bathpool,2024-04-05T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,137.9
210724,Bathpool,2024-04-05T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
210724,Bathpool,2024-04-05T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
210724,Bathpool,2024-04-05T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.04
210724,Bathpool,2024-04-05T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.18
210724,Bathpool,2024-04-05T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.01
210724,Bathpool,2024-04-05T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.84
210724,Bathpool,2024-04-05T12:20:00.000+00:00,feeder,1,N Current (RMS),A,61.3
210724,Bathpool,2024-04-05T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,115.2
210724,Bathpool,2024-04-05T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.3
210724,Bathpool,2024-04-05T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,117.1
210724,Bathpool,2024-04-05T12:20:00.000+00:00,transformer,,Temperature,C,27.5
210724,Bathpool,2024-04-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
210724,Bathpool,2024-04-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
210724,Bathpool,2024-04-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
210724,Bathpool,2024-04-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
210724,Bathpool,2024-04-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
210724,Bathpool,2024-04-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
210724,Bathpool,2024-04-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
210724,Bathpool,2024-04-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
210724,Bathpool,2024-04-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
210724,Bathpool,2024-04-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,65.14
210724,Bathpool,2024-04-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,55.66
210724,Bathpool,2024-04-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,72.1
210724,Bathpool,2024-04-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,112.5
210724,Bathpool,2024-04-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,274.1
210724,Bathpool,2024-04-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
210724,Bathpool,2024-04-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.1
210724,Bathpool,2024-04-05T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
210724,Bathpool,2024-04-05T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.04
210724,Bathpool,2024-04-05T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
210724,Bathpool,2024-04-05T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.93
210724,Bathpool,2024-04-05T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.88
210724,Bathpool,2024-04-05T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.31
210724,Bathpool,2024-04-05T12:10:00.000+00:00,feeder,3,N Current (RMS),A,43.2
210724,Bathpool,2024-04-05T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
210724,Bathpool,2024-04-05T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
210724,Bathpool,2024-04-05T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
210724,Bathpool,2024-04-05T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.98
210724,Bathpool,2024-04-05T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
210724,Bathpool,2024-04-05T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.24
210724,Bathpool,2024-04-05T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.55
210724,Bathpool,2024-04-05T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.02
210724,Bathpool,2024-04-05T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.47
210724,Bathpool,2024-04-05T12:10:00.000+00:00,feeder,2,N Current (RMS),A,38.0
210724,Bathpool,2024-04-05T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,112.1
210724,Bathpool,2024-04-05T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,109.1
210724,Bathpool,2024-04-05T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,123.6
210724,Bathpool,2024-04-05T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
210724,Bathpool,2024-04-05T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
210724,Bathpool,2024-04-05T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.52
210724,Bathpool,2024-04-05T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.01
210724,Bathpool,2024-04-05T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
210724,Bathpool,2024-04-05T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.56
210724,Bathpool,2024-04-05T12:10:00.000+00:00,feeder,1,N Current (RMS),A,46.7
210724,Bathpool,2024-04-05T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,105.7
210724,Bathpool,2024-04-05T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.7
210724,Bathpool,2024-04-05T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.9
210724,Bathpool,2024-04-05T12:10:00.000+00:00,transformer,,Temperature,C,27.4
210724,Bathpool,2024-04-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
210724,Bathpool,2024-04-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
210724,Bathpool,2024-04-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
210724,Bathpool,2024-04-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
210724,Bathpool,2024-04-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
210724,Bathpool,2024-04-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
210724,Bathpool,2024-04-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
210724,Bathpool,2024-04-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
210724,Bathpool,2024-04-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
210724,Bathpool,2024-04-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,57.49
210724,Bathpool,2024-04-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,54.89
210724,Bathpool,2024-04-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,61.35
210724,Bathpool,2024-04-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
210724,Bathpool,2024-04-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
210724,Bathpool,2024-04-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
210724,Bathpool,2024-04-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.2
210724,Bathpool,2024-04-05T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
210724,Bathpool,2024-04-05T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.97
210724,Bathpool,2024-04-05T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
210724,Bathpool,2024-04-05T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.65
210724,Bathpool,2024-04-05T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.55
210724,Bathpool,2024-04-05T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.95
210724,Bathpool,2024-04-05T12:00:00.000+00:00,feeder,3,N Current (RMS),A,39.3
210724,Bathpool,2024-04-05T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
210724,Bathpool,2024-04-05T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
210724,Bathpool,2024-04-05T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.4
210724,Bathpool,2024-04-05T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.82
210724,Bathpool,2024-04-05T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
210724,Bathpool,2024-04-05T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.87
210724,Bathpool,2024-04-05T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.48
210724,Bathpool,2024-04-05T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.13
210724,Bathpool,2024-04-05T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.29
210724,Bathpool,2024-04-05T12:00:00.000+00:00,feeder,2,N Current (RMS),A,28.8
210724,Bathpool,2024-04-05T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,120.9
210724,Bathpool,2024-04-05T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,111.1
210724,Bathpool,2024-04-05T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,109.7
210724,Bathpool,2024-04-05T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
210724,Bathpool,2024-04-05T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
210724,Bathpool,2024-04-05T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.86
210724,Bathpool,2024-04-05T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.93
210724,Bathpool,2024-04-05T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.67
210724,Bathpool,2024-04-05T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.81
210724,Bathpool,2024-04-05T12:00:00.000+00:00,feeder,1,N Current (RMS),A,65.6
210724,Bathpool,2024-04-05T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,127.0
210724,Bathpool,2024-04-05T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.1
210724,Bathpool,2024-04-05T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,103.5
210724,Bathpool,2024-04-05T12:00:00.000+00:00,transformer,,Temperature,C,27.4
210724,Bathpool,2024-04-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
210724,Bathpool,2024-04-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
210724,Bathpool,2024-04-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
210724,Bathpool,2024-04-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
210724,Bathpool,2024-04-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
210724,Bathpool,2024-04-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
210724,Bathpool,2024-04-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
210724,Bathpool,2024-04-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
210724,Bathpool,2024-04-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
210724,Bathpool,2024-04-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,68.05
210724,Bathpool,2024-04-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,50.35
210724,Bathpool,2024-04-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,61.05
210724,Bathpool,2024-04-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,113.2
210724,Bathpool,2024-04-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.8
210724,Bathpool,2024-04-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
210724,Bathpool,2024-04-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
210724,Bathpool,2024-04-05T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
210724,Bathpool,2024-04-05T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.15
210724,Bathpool,2024-04-05T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
210724,Bathpool,2024-04-05T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.1
210724,Bathpool,2024-04-05T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.56
210724,Bathpool,2024-04-05T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.31
210724,Bathpool,2024-04-05T11:50:00.000+00:00,feeder,3,N Current (RMS),A,40.0
210724,Bathpool,2024-04-05T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.9
210724,Bathpool,2024-04-05T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
210724,Bathpool,2024-04-05T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
210724,Bathpool,2024-04-05T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.12
210724,Bathpool,2024-04-05T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.89
210724,Bathpool,2024-04-05T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.18
210724,Bathpool,2024-04-05T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.56
210724,Bathpool,2024-04-05T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.68
210724,Bathpool,2024-04-05T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.52
210724,Bathpool,2024-04-05T11:50:00.000+00:00,feeder,2,N Current (RMS),A,29.5
210724,Bathpool,2024-04-05T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,139.1
210724,Bathpool,2024-04-05T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,129.8
210724,Bathpool,2024-04-05T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,132.9
210724,Bathpool,2024-04-05T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
210724,Bathpool,2024-04-05T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
210724,Bathpool,2024-04-05T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
210724,Bathpool,2024-04-05T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.31
210724,Bathpool,2024-04-05T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.31
210724,Bathpool,2024-04-05T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.18
210724,Bathpool,2024-04-05T11:50:00.000+00:00,feeder,1,N Current (RMS),A,56.5
210724,Bathpool,2024-04-05T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,107.5
210724,Bathpool,2024-04-05T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.8
210724,Bathpool,2024-04-05T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,115.5
210724,Bathpool,2024-04-05T11:50:00.000+00:00,transformer,,Temperature,C,27.3
210724,Bathpool,2024-04-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
210724,Bathpool,2024-04-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
210724,Bathpool,2024-04-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
210724,Bathpool,2024-04-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
210724,Bathpool,2024-04-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
210724,Bathpool,2024-04-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
210724,Bathpool,2024-04-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
210724,Bathpool,2024-04-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
210724,Bathpool,2024-04-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
210724,Bathpool,2024-04-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,69.97
210724,Bathpool,2024-04-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,56.54
210724,Bathpool,2024-04-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,71.01
210724,Bathpool,2024-04-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,113.2
210724,Bathpool,2024-04-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.3
210724,Bathpool,2024-04-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
210724,Bathpool,2024-04-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.8
210724,Bathpool,2024-04-05T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
210724,Bathpool,2024-04-05T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.41
210724,Bathpool,2024-04-05T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
210724,Bathpool,2024-04-05T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.41
210724,Bathpool,2024-04-05T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.42
210724,Bathpool,2024-04-05T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.13
210724,Bathpool,2024-04-05T11:40:00.000+00:00,feeder,3,N Current (RMS),A,45.0
210724,Bathpool,2024-04-05T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
210724,Bathpool,2024-04-05T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
210724,Bathpool,2024-04-05T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
210724,Bathpool,2024-04-05T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
210724,Bathpool,2024-04-05T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.2
210724,Bathpool,2024-04-05T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.92
210724,Bathpool,2024-04-05T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.32
210724,Bathpool,2024-04-05T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.58
210724,Bathpool,2024-04-05T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.34
210724,Bathpool,2024-04-05T11:40:00.000+00:00,feeder,2,N Current (RMS),A,29.5
210724,Bathpool,2024-04-05T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,99.2
210724,Bathpool,2024-04-05T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,96.2
210724,Bathpool,2024-04-05T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.0
210724,Bathpool,2024-04-05T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
210724,Bathpool,2024-04-05T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
210724,Bathpool,2024-04-05T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
210724,Bathpool,2024-04-05T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.09
210724,Bathpool,2024-04-05T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.47
210724,Bathpool,2024-04-05T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.61
210724,Bathpool,2024-04-05T11:40:00.000+00:00,feeder,1,N Current (RMS),A,50.0
210724,Bathpool,2024-04-05T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,110.8
210724,Bathpool,2024-04-05T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.7
210724,Bathpool,2024-04-05T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.8
210724,Bathpool,2024-04-05T11:40:00.000+00:00,transformer,,Temperature,C,27.2
210724,Bathpool,2024-04-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
210724,Bathpool,2024-04-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
210724,Bathpool,2024-04-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
210724,Bathpool,2024-04-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
210724,Bathpool,2024-04-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
210724,Bathpool,2024-04-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
