Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
210724,Bathpool,2024-04-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
210724,Bathpool,2024-04-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
210724,Bathpool,2024-04-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
210724,Bathpool,2024-04-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,55.83
210724,Bathpool,2024-04-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,50.47
210724,Bathpool,2024-04-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,56.08
210724,Bathpool,2024-04-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
210724,Bathpool,2024-04-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.3
210724,Bathpool,2024-04-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
210724,Bathpool,2024-04-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
210724,Bathpool,2024-04-05T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
210724,Bathpool,2024-04-05T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.54
210724,Bathpool,2024-04-05T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
210724,Bathpool,2024-04-05T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.24
210724,Bathpool,2024-04-05T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.37
210724,Bathpool,2024-04-05T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.03
210724,Bathpool,2024-04-05T11:30:00.000+00:00,feeder,3,N Current (RMS),A,45.4
210724,Bathpool,2024-04-05T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
210724,Bathpool,2024-04-05T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.4
210724,Bathpool,2024-04-05T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.6
210724,Bathpool,2024-04-05T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
210724,Bathpool,2024-04-05T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.85
210724,Bathpool,2024-04-05T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
210724,Bathpool,2024-04-05T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.88
210724,Bathpool,2024-04-05T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.58
210724,Bathpool,2024-04-05T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.25
210724,Bathpool,2024-04-05T11:30:00.000+00:00,feeder,2,N Current (RMS),A,30.4
210724,Bathpool,2024-04-05T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.7
210724,Bathpool,2024-04-05T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.3
210724,Bathpool,2024-04-05T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.2
210724,Bathpool,2024-04-05T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
210724,Bathpool,2024-04-05T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
210724,Bathpool,2024-04-05T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
210724,Bathpool,2024-04-05T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.04
210724,Bathpool,2024-04-05T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.44
210724,Bathpool,2024-04-05T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.88
210724,Bathpool,2024-04-05T11:30:00.000+00:00,feeder,1,N Current (RMS),A,54.8
210724,Bathpool,2024-04-05T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,106.4
210724,Bathpool,2024-04-05T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.0
210724,Bathpool,2024-04-05T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,107.4
210724,Bathpool,2024-04-05T11:30:00.000+00:00,transformer,,Temperature,C,27.1
210724,Bathpool,2024-04-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
210724,Bathpool,2024-04-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
210724,Bathpool,2024-04-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
210724,Bathpool,2024-04-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
210724,Bathpool,2024-04-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
210724,Bathpool,2024-04-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
210724,Bathpool,2024-04-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
210724,Bathpool,2024-04-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.29
210724,Bathpool,2024-04-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
210724,Bathpool,2024-04-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,53.15
210724,Bathpool,2024-04-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,49.38
210724,Bathpool,2024-04-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,57.17
210724,Bathpool,2024-04-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,108.1
210724,Bathpool,2024-04-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
210724,Bathpool,2024-04-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
210724,Bathpool,2024-04-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
210724,Bathpool,2024-04-05T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
210724,Bathpool,2024-04-05T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.48
210724,Bathpool,2024-04-05T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
210724,Bathpool,2024-04-05T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.43
210724,Bathpool,2024-04-05T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.51
210724,Bathpool,2024-04-05T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.24
210724,Bathpool,2024-04-05T11:20:00.000+00:00,feeder,3,N Current (RMS),A,43.3
210724,Bathpool,2024-04-05T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
210724,Bathpool,2024-04-05T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
210724,Bathpool,2024-04-05T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
210724,Bathpool,2024-04-05T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.2
210724,Bathpool,2024-04-05T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
210724,Bathpool,2024-04-05T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.58
210724,Bathpool,2024-04-05T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.89
210724,Bathpool,2024-04-05T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.22
210724,Bathpool,2024-04-05T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.23
210724,Bathpool,2024-04-05T11:20:00.000+00:00,feeder,2,N Current (RMS),A,34.8
210724,Bathpool,2024-04-05T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,110.8
210724,Bathpool,2024-04-05T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.2
210724,Bathpool,2024-04-05T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.5
210724,Bathpool,2024-04-05T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.2
210724,Bathpool,2024-04-05T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
210724,Bathpool,2024-04-05T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
210724,Bathpool,2024-04-05T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.5
210724,Bathpool,2024-04-05T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.56
210724,Bathpool,2024-04-05T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.06
210724,Bathpool,2024-04-05T11:20:00.000+00:00,feeder,1,N Current (RMS),A,68.7
210724,Bathpool,2024-04-05T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,109.2
210724,Bathpool,2024-04-05T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
210724,Bathpool,2024-04-05T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,120.3
210724,Bathpool,2024-04-05T11:20:00.000+00:00,transformer,,Temperature,C,27.0
210724,Bathpool,2024-04-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
210724,Bathpool,2024-04-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
210724,Bathpool,2024-04-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
210724,Bathpool,2024-04-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
210724,Bathpool,2024-04-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
210724,Bathpool,2024-04-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
210724,Bathpool,2024-04-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
210724,Bathpool,2024-04-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
210724,Bathpool,2024-04-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
210724,Bathpool,2024-04-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,57.82
210724,Bathpool,2024-04-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,45.29
210724,Bathpool,2024-04-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,59.53
210724,Bathpool,2024-04-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,119.8
210724,Bathpool,2024-04-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.6
210724,Bathpool,2024-04-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
210724,Bathpool,2024-04-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
210724,Bathpool,2024-04-05T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
210724,Bathpool,2024-04-05T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.49
210724,Bathpool,2024-04-05T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
210724,Bathpool,2024-04-05T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.86
210724,Bathpool,2024-04-05T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.46
210724,Bathpool,2024-04-05T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.55
210724,Bathpool,2024-04-05T11:10:00.000+00:00,feeder,3,N Current (RMS),A,41.6
210724,Bathpool,2024-04-05T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
210724,Bathpool,2024-04-05T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
210724,Bathpool,2024-04-05T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.6
210724,Bathpool,2024-04-05T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
210724,Bathpool,2024-04-05T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.57
210724,Bathpool,2024-04-05T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
210724,Bathpool,2024-04-05T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.74
210724,Bathpool,2024-04-05T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.42
210724,Bathpool,2024-04-05T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.17
210724,Bathpool,2024-04-05T11:10:00.000+00:00,feeder,2,N Current (RMS),A,37.9
210724,Bathpool,2024-04-05T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,82.6
210724,Bathpool,2024-04-05T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.1
210724,Bathpool,2024-04-05T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.1
210724,Bathpool,2024-04-05T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.38
210724,Bathpool,2024-04-05T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
210724,Bathpool,2024-04-05T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
210724,Bathpool,2024-04-05T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.15
210724,Bathpool,2024-04-05T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.31
210724,Bathpool,2024-04-05T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.41
210724,Bathpool,2024-04-05T11:10:00.000+00:00,feeder,1,N Current (RMS),A,57.0
210724,Bathpool,2024-04-05T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,127.0
210724,Bathpool,2024-04-05T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.5
210724,Bathpool,2024-04-05T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,104.0
210724,Bathpool,2024-04-05T11:10:00.000+00:00,transformer,,Temperature,C,26.9
210724,Bathpool,2024-04-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
210724,Bathpool,2024-04-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
210724,Bathpool,2024-04-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
210724,Bathpool,2024-04-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
210724,Bathpool,2024-04-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
210724,Bathpool,2024-04-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
210724,Bathpool,2024-04-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
210724,Bathpool,2024-04-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
210724,Bathpool,2024-04-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
210724,Bathpool,2024-04-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,58.76
210724,Bathpool,2024-04-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,46.18
210724,Bathpool,2024-04-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,55.13
210724,Bathpool,2024-04-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,109.5
210724,Bathpool,2024-04-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.1
210724,Bathpool,2024-04-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
210724,Bathpool,2024-04-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
210724,Bathpool,2024-04-05T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
210724,Bathpool,2024-04-05T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.19
210724,Bathpool,2024-04-05T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
210724,Bathpool,2024-04-05T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.87
210724,Bathpool,2024-04-05T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.93
210724,Bathpool,2024-04-05T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.03
210724,Bathpool,2024-04-05T11:00:00.000+00:00,feeder,3,N Current (RMS),A,41.0
210724,Bathpool,2024-04-05T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
210724,Bathpool,2024-04-05T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
210724,Bathpool,2024-04-05T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.8
210724,Bathpool,2024-04-05T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.72
210724,Bathpool,2024-04-05T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
210724,Bathpool,2024-04-05T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.92
210724,Bathpool,2024-04-05T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.34
210724,Bathpool,2024-04-05T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.56
210724,Bathpool,2024-04-05T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.94
210724,Bathpool,2024-04-05T11:00:00.000+00:00,feeder,2,N Current (RMS),A,34.5
210724,Bathpool,2024-04-05T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,112.6
210724,Bathpool,2024-04-05T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,110.2
210724,Bathpool,2024-04-05T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,110.1
210724,Bathpool,2024-04-05T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.21
210724,Bathpool,2024-04-05T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
210724,Bathpool,2024-04-05T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.24
210724,Bathpool,2024-04-05T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.51
210724,Bathpool,2024-04-05T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.38
210724,Bathpool,2024-04-05T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.74
210724,Bathpool,2024-04-05T11:00:00.000+00:00,feeder,1,N Current (RMS),A,67.6
210724,Bathpool,2024-04-05T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,121.3
210724,Bathpool,2024-04-05T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.2
210724,Bathpool,2024-04-05T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,106.9
210724,Bathpool,2024-04-05T11:00:00.000+00:00,transformer,,Temperature,C,26.9
210724,Bathpool,2024-04-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
210724,Bathpool,2024-04-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
210724,Bathpool,2024-04-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
210724,Bathpool,2024-04-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
210724,Bathpool,2024-04-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
210724,Bathpool,2024-04-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
210724,Bathpool,2024-04-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
210724,Bathpool,2024-04-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
210724,Bathpool,2024-04-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
210724,Bathpool,2024-04-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,62.73
210724,Bathpool,2024-04-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,49.87
210724,Bathpool,2024-04-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,62.71
210724,Bathpool,2024-04-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,116.8
210724,Bathpool,2024-04-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.6
210724,Bathpool,2024-04-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
210724,Bathpool,2024-04-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.8
210724,Bathpool,2024-04-05T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
210724,Bathpool,2024-04-05T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.85
210724,Bathpool,2024-04-05T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
210724,Bathpool,2024-04-05T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.51
210724,Bathpool,2024-04-05T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.64
210724,Bathpool,2024-04-05T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.89
210724,Bathpool,2024-04-05T10:50:00.000+00:00,feeder,3,N Current (RMS),A,45.6
210724,Bathpool,2024-04-05T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
210724,Bathpool,2024-04-05T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.3
210724,Bathpool,2024-04-05T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
210724,Bathpool,2024-04-05T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.3
210724,Bathpool,2024-04-05T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
210724,Bathpool,2024-04-05T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.9
210724,Bathpool,2024-04-05T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.36
210724,Bathpool,2024-04-05T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.37
210724,Bathpool,2024-04-05T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.83
210724,Bathpool,2024-04-05T10:50:00.000+00:00,feeder,2,N Current (RMS),A,32.2
210724,Bathpool,2024-04-05T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,139.4
210724,Bathpool,2024-04-05T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,138.9
210724,Bathpool,2024-04-05T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,124.0
210724,Bathpool,2024-04-05T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.19
210724,Bathpool,2024-04-05T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.08
210724,Bathpool,2024-04-05T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.92
210724,Bathpool,2024-04-05T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.2
210724,Bathpool,2024-04-05T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.5
210724,Bathpool,2024-04-05T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.31
210724,Bathpool,2024-04-05T10:50:00.000+00:00,feeder,1,N Current (RMS),A,81.8
210724,Bathpool,2024-04-05T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,127.9
210724,Bathpool,2024-04-05T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.4
210724,Bathpool,2024-04-05T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,109.0
210724,Bathpool,2024-04-05T10:50:00.000+00:00,transformer,,Temperature,C,26.8
210724,Bathpool,2024-04-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
210724,Bathpool,2024-04-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
210724,Bathpool,2024-04-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
210724,Bathpool,2024-04-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
210724,Bathpool,2024-04-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
210724,Bathpool,2024-04-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
210724,Bathpool,2024-04-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
210724,Bathpool,2024-04-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
210724,Bathpool,2024-04-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
210724,Bathpool,2024-04-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,71.07
210724,Bathpool,2024-04-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,61.5
210724,Bathpool,2024-04-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,65.03
210724,Bathpool,2024-04-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
210724,Bathpool,2024-04-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,301.6
210724,Bathpool,2024-04-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.5
210724,Bathpool,2024-04-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.7
210724,Bathpool,2024-04-05T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
210724,Bathpool,2024-04-05T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.27
210724,Bathpool,2024-04-05T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
210724,Bathpool,2024-04-05T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
210724,Bathpool,2024-04-05T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.01
210724,Bathpool,2024-04-05T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.31
210724,Bathpool,2024-04-05T10:40:00.000+00:00,feeder,3,N Current (RMS),A,41.4
210724,Bathpool,2024-04-05T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
210724,Bathpool,2024-04-05T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.2
210724,Bathpool,2024-04-05T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.6
210724,Bathpool,2024-04-05T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.63
210724,Bathpool,2024-04-05T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
210724,Bathpool,2024-04-05T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.31
210724,Bathpool,2024-04-05T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.62
210724,Bathpool,2024-04-05T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.75
210724,Bathpool,2024-04-05T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.45
210724,Bathpool,2024-04-05T10:40:00.000+00:00,feeder,2,N Current (RMS),A,33.9
210724,Bathpool,2024-04-05T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,146.4
210724,Bathpool,2024-04-05T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,137.2
210724,Bathpool,2024-04-05T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,125.2
210724,Bathpool,2024-04-05T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.68
210724,Bathpool,2024-04-05T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.93
210724,Bathpool,2024-04-05T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.38
210724,Bathpool,2024-04-05T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.63
210724,Bathpool,2024-04-05T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.12
210724,Bathpool,2024-04-05T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.85
210724,Bathpool,2024-04-05T10:40:00.000+00:00,feeder,1,N Current (RMS),A,68.0
210724,Bathpool,2024-04-05T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,113.0
210724,Bathpool,2024-04-05T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.1
210724,Bathpool,2024-04-05T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.3
210724,Bathpool,2024-04-05T10:40:00.000+00:00,transformer,,Temperature,C,26.8
210724,Bathpool,2024-04-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
210724,Bathpool,2024-04-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
210724,Bathpool,2024-04-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
210724,Bathpool,2024-04-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
210724,Bathpool,2024-04-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
210724,Bathpool,2024-04-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
210724,Bathpool,2024-04-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
210724,Bathpool,2024-04-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
210724,Bathpool,2024-04-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
210724,Bathpool,2024-04-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,72.26
210724,Bathpool,2024-04-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,60.88
210724,Bathpool,2024-04-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,61.61
210724,Bathpool,2024-04-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
210724,Bathpool,2024-04-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,306.2
210724,Bathpool,2024-04-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.2
210724,Bathpool,2024-04-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
210724,Bathpool,2024-04-05T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
210724,Bathpool,2024-04-05T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.65
210724,Bathpool,2024-04-05T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
210724,Bathpool,2024-04-05T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.06
210724,Bathpool,2024-04-05T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.35
210724,Bathpool,2024-04-05T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.09
210724,Bathpool,2024-04-05T10:30:00.000+00:00,feeder,3,N Current (RMS),A,38.1
210724,Bathpool,2024-04-05T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.9
210724,Bathpool,2024-04-05T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
210724,Bathpool,2024-04-05T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.1
210724,Bathpool,2024-04-05T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.18
210724,Bathpool,2024-04-05T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.29
210724,Bathpool,2024-04-05T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.19
210724,Bathpool,2024-04-05T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.21
210724,Bathpool,2024-04-05T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,37.38
210724,Bathpool,2024-04-05T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.62
210724,Bathpool,2024-04-05T10:30:00.000+00:00,feeder,2,N Current (RMS),A,45.7
210724,Bathpool,2024-04-05T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,136.3
210724,Bathpool,2024-04-05T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,159.1
210724,Bathpool,2024-04-05T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,123.4
210724,Bathpool,2024-04-05T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
210724,Bathpool,2024-04-05T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
210724,Bathpool,2024-04-05T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
210724,Bathpool,2024-04-05T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.25
210724,Bathpool,2024-04-05T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.13
210724,Bathpool,2024-04-05T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.21
210724,Bathpool,2024-04-05T10:30:00.000+00:00,feeder,1,N Current (RMS),A,52.0
210724,Bathpool,2024-04-05T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,133.6
210724,Bathpool,2024-04-05T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,100.5
210724,Bathpool,2024-04-05T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,123.8
210724,Bathpool,2024-04-05T10:30:00.000+00:00,transformer,,Temperature,C,26.6
210724,Bathpool,2024-04-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
210724,Bathpool,2024-04-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
210724,Bathpool,2024-04-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
210724,Bathpool,2024-04-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
210724,Bathpool,2024-04-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
210724,Bathpool,2024-04-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
210724,Bathpool,2024-04-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
210724,Bathpool,2024-04-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
210724,Bathpool,2024-04-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
210724,Bathpool,2024-04-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,74.52
210724,Bathpool,2024-04-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,70.87
210724,Bathpool,2024-04-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,68.92
210724,Bathpool,2024-04-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
210724,Bathpool,2024-04-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,315.8
210724,Bathpool,2024-04-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,299.4
210724,Bathpool,2024-04-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.4
210724,Bathpool,2024-04-05T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
210724,Bathpool,2024-04-05T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.28
210724,Bathpool,2024-04-05T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
210724,Bathpool,2024-04-05T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.91
210724,Bathpool,2024-04-05T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.96
210724,Bathpool,2024-04-05T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.24
210724,Bathpool,2024-04-05T10:20:00.000+00:00,feeder,3,N Current (RMS),A,35.0
210724,Bathpool,2024-04-05T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.3
210724,Bathpool,2024-04-05T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
210724,Bathpool,2024-04-05T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
210724,Bathpool,2024-04-05T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.28
210724,Bathpool,2024-04-05T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.18
210724,Bathpool,2024-04-05T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.19
210724,Bathpool,2024-04-05T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.53
210724,Bathpool,2024-04-05T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.1
210724,Bathpool,2024-04-05T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.94
210724,Bathpool,2024-04-05T10:20:00.000+00:00,feeder,2,N Current (RMS),A,32.2
210724,Bathpool,2024-04-05T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,144.3
210724,Bathpool,2024-04-05T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,132.3
210724,Bathpool,2024-04-05T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,139.3
210724,Bathpool,2024-04-05T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
210724,Bathpool,2024-04-05T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
210724,Bathpool,2024-04-05T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
210724,Bathpool,2024-04-05T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.7
210724,Bathpool,2024-04-05T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.25
210724,Bathpool,2024-04-05T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,35.19
210724,Bathpool,2024-04-05T10:20:00.000+00:00,feeder,1,N Current (RMS),A,53.3
210724,Bathpool,2024-04-05T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,125.0
210724,Bathpool,2024-04-05T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,111.6
210724,Bathpool,2024-04-05T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,150.7
210724,Bathpool,2024-04-05T10:20:00.000+00:00,transformer,,Temperature,C,26.6
210724,Bathpool,2024-04-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
210724,Bathpool,2024-04-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
210724,Bathpool,2024-04-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
210724,Bathpool,2024-04-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
210724,Bathpool,2024-04-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
210724,Bathpool,2024-04-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
210724,Bathpool,2024-04-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
210724,Bathpool,2024-04-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
210724,Bathpool,2024-04-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
210724,Bathpool,2024-04-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,73.14
210724,Bathpool,2024-04-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,68.31
210724,Bathpool,2024-04-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,79.38
210724,Bathpool,2024-04-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,109.8
210724,Bathpool,2024-04-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,307.8
210724,Bathpool,2024-04-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.8
210724,Bathpool,2024-04-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,334.0
210724,Bathpool,2024-04-05T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
210724,Bathpool,2024-04-05T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.72
210724,Bathpool,2024-04-05T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
210724,Bathpool,2024-04-05T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.37
210724,Bathpool,2024-04-05T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.13
210724,Bathpool,2024-04-05T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.79
210724,Bathpool,2024-04-05T10:10:00.000+00:00,feeder,3,N Current (RMS),A,37.0
210724,Bathpool,2024-04-05T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.6
210724,Bathpool,2024-04-05T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
210724,Bathpool,2024-04-05T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.7
210724,Bathpool,2024-04-05T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.18
210724,Bathpool,2024-04-05T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.28
210724,Bathpool,2024-04-05T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.96
210724,Bathpool,2024-04-05T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.19
210724,Bathpool,2024-04-05T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,40.09
210724,Bathpool,2024-04-05T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.88
210724,Bathpool,2024-04-05T10:10:00.000+00:00,feeder,2,N Current (RMS),A,47.9
210724,Bathpool,2024-04-05T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,138.5
210724,Bathpool,2024-04-05T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,168.8
210724,Bathpool,2024-04-05T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,138.9
210724,Bathpool,2024-04-05T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
210724,Bathpool,2024-04-05T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.02
210724,Bathpool,2024-04-05T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
210724,Bathpool,2024-04-05T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.11
210724,Bathpool,2024-04-05T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.9
210724,Bathpool,2024-04-05T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.28
210724,Bathpool,2024-04-05T10:10:00.000+00:00,feeder,1,N Current (RMS),A,45.7
210724,Bathpool,2024-04-05T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.8
210724,Bathpool,2024-04-05T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.6
210724,Bathpool,2024-04-05T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,106.3
210724,Bathpool,2024-04-05T10:10:00.000+00:00,transformer,,Temperature,C,26.4
210724,Bathpool,2024-04-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
210724,Bathpool,2024-04-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
210724,Bathpool,2024-04-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
210724,Bathpool,2024-04-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
210724,Bathpool,2024-04-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
210724,Bathpool,2024-04-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
210724,Bathpool,2024-04-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
210724,Bathpool,2024-04-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
210724,Bathpool,2024-04-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
210724,Bathpool,2024-04-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,66.67
210724,Bathpool,2024-04-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,69.13
210724,Bathpool,2024-04-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,70.95
210724,Bathpool,2024-04-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,96.5
210724,Bathpool,2024-04-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.6
210724,Bathpool,2024-04-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.5
210724,Bathpool,2024-04-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.0
210724,Bathpool,2024-04-05T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
210724,Bathpool,2024-04-05T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.8
210724,Bathpool,2024-04-05T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
210724,Bathpool,2024-04-05T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.31
210724,Bathpool,2024-04-05T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.36
210724,Bathpool,2024-04-05T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.54
210724,Bathpool,2024-04-05T10:00:00.000+00:00,feeder,3,N Current (RMS),A,35.4
210724,Bathpool,2024-04-05T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
210724,Bathpool,2024-04-05T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.1
210724,Bathpool,2024-04-05T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
210724,Bathpool,2024-04-05T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.3
210724,Bathpool,2024-04-05T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.65
210724,Bathpool,2024-04-05T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.57
210724,Bathpool,2024-04-05T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.67
210724,Bathpool,2024-04-05T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,37.67
210724,Bathpool,2024-04-05T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.81
210724,Bathpool,2024-04-05T10:00:00.000+00:00,feeder,2,N Current (RMS),A,43.6
210724,Bathpool,2024-04-05T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,141.9
210724,Bathpool,2024-04-05T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,159.8
210724,Bathpool,2024-04-05T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,139.5
210724,Bathpool,2024-04-05T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
210724,Bathpool,2024-04-05T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
210724,Bathpool,2024-04-05T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
210724,Bathpool,2024-04-05T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.25
210724,Bathpool,2024-04-05T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.97
210724,Bathpool,2024-04-05T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.24
210724,Bathpool,2024-04-05T10:00:00.000+00:00,feeder,1,N Current (RMS),A,35.2
210724,Bathpool,2024-04-05T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.2
210724,Bathpool,2024-04-05T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.8
210724,Bathpool,2024-04-05T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.7
210724,Bathpool,2024-04-05T10:00:00.000+00:00,transformer,,Temperature,C,26.3
210724,Bathpool,2024-04-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
210724,Bathpool,2024-04-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
210724,Bathpool,2024-04-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
210724,Bathpool,2024-04-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
210724,Bathpool,2024-04-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
210724,Bathpool,2024-04-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
210724,Bathpool,2024-04-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.05
210724,Bathpool,2024-04-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
210724,Bathpool,2024-04-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
210724,Bathpool,2024-04-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,59.23
210724,Bathpool,2024-04-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,70.01
210724,Bathpool,2024-04-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,59.59
210724,Bathpool,2024-04-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,99.4
210724,Bathpool,2024-04-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.2
210724,Bathpool,2024-04-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.0
210724,Bathpool,2024-04-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
210724,Bathpool,2024-04-05T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
210724,Bathpool,2024-04-05T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.72
210724,Bathpool,2024-04-05T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
210724,Bathpool,2024-04-05T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.71
210724,Bathpool,2024-04-05T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.33
210724,Bathpool,2024-04-05T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.82
210724,Bathpool,2024-04-05T09:50:00.000+00:00,feeder,3,N Current (RMS),A,40.5
210724,Bathpool,2024-04-05T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.3
210724,Bathpool,2024-04-05T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.3
210724,Bathpool,2024-04-05T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
210724,Bathpool,2024-04-05T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.62
210724,Bathpool,2024-04-05T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.38
210724,Bathpool,2024-04-05T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.3
210724,Bathpool,2024-04-05T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.49
210724,Bathpool,2024-04-05T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.25
210724,Bathpool,2024-04-05T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.44
210724,Bathpool,2024-04-05T09:50:00.000+00:00,feeder,2,N Current (RMS),A,38.1
210724,Bathpool,2024-04-05T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,112.5
210724,Bathpool,2024-04-05T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,109.3
210724,Bathpool,2024-04-05T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,117.0
210724,Bathpool,2024-04-05T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
210724,Bathpool,2024-04-05T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
210724,Bathpool,2024-04-05T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.2
210724,Bathpool,2024-04-05T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.01
210724,Bathpool,2024-04-05T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.59
210724,Bathpool,2024-04-05T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.59
210724,Bathpool,2024-04-05T09:50:00.000+00:00,feeder,1,N Current (RMS),A,65.9
210724,Bathpool,2024-04-05T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.1
210724,Bathpool,2024-04-05T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,115.1
210724,Bathpool,2024-04-05T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
210724,Bathpool,2024-04-05T09:50:00.000+00:00,transformer,,Temperature,C,26.2
210724,Bathpool,2024-04-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
210724,Bathpool,2024-04-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
210724,Bathpool,2024-04-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
210724,Bathpool,2024-04-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
210724,Bathpool,2024-04-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
210724,Bathpool,2024-04-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
210724,Bathpool,2024-04-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
210724,Bathpool,2024-04-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
210724,Bathpool,2024-04-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
210724,Bathpool,2024-04-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,48.22
210724,Bathpool,2024-04-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,68.18
210724,Bathpool,2024-04-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,48.86
210724,Bathpool,2024-04-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,117.5
210724,Bathpool,2024-04-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
210724,Bathpool,2024-04-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,286.4
210724,Bathpool,2024-04-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
210724,Bathpool,2024-04-05T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
210724,Bathpool,2024-04-05T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.8
210724,Bathpool,2024-04-05T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
210724,Bathpool,2024-04-05T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.11
210724,Bathpool,2024-04-05T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.6
210724,Bathpool,2024-04-05T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.3
210724,Bathpool,2024-04-05T09:40:00.000+00:00,feeder,3,N Current (RMS),A,50.8
210724,Bathpool,2024-04-05T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
210724,Bathpool,2024-04-05T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.7
210724,Bathpool,2024-04-05T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.9
210724,Bathpool,2024-04-05T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.34
210724,Bathpool,2024-04-05T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.13
210724,Bathpool,2024-04-05T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.79
210724,Bathpool,2024-04-05T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.03
210724,Bathpool,2024-04-05T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.55
210724,Bathpool,2024-04-05T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.66
210724,Bathpool,2024-04-05T09:40:00.000+00:00,feeder,2,N Current (RMS),A,34.4
210724,Bathpool,2024-04-05T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,126.6
210724,Bathpool,2024-04-05T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,122.7
210724,Bathpool,2024-04-05T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,122.0
210724,Bathpool,2024-04-05T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
210724,Bathpool,2024-04-05T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
210724,Bathpool,2024-04-05T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.56
210724,Bathpool,2024-04-05T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.74
210724,Bathpool,2024-04-05T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.24
210724,Bathpool,2024-04-05T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.25
210724,Bathpool,2024-04-05T09:40:00.000+00:00,feeder,1,N Current (RMS),A,39.2
210724,Bathpool,2024-04-05T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.1
210724,Bathpool,2024-04-05T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.5
210724,Bathpool,2024-04-05T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
210724,Bathpool,2024-04-05T09:40:00.000+00:00,transformer,,Temperature,C,26.1
210724,Bathpool,2024-04-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
210724,Bathpool,2024-04-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
210724,Bathpool,2024-04-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
210724,Bathpool,2024-04-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
210724,Bathpool,2024-04-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
210724,Bathpool,2024-04-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
210724,Bathpool,2024-04-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
210724,Bathpool,2024-04-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
210724,Bathpool,2024-04-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
210724,Bathpool,2024-04-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,49.89
210724,Bathpool,2024-04-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,66.38
210724,Bathpool,2024-04-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,53.21
210724,Bathpool,2024-04-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,106.8
210724,Bathpool,2024-04-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
210724,Bathpool,2024-04-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.5
210724,Bathpool,2024-04-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
210724,Bathpool,2024-04-05T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
210724,Bathpool,2024-04-05T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.97
210724,Bathpool,2024-04-05T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
210724,Bathpool,2024-04-05T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.08
210724,Bathpool,2024-04-05T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.56
210724,Bathpool,2024-04-05T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.96
210724,Bathpool,2024-04-05T09:30:00.000+00:00,feeder,3,N Current (RMS),A,41.2
210724,Bathpool,2024-04-05T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
210724,Bathpool,2024-04-05T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.6
210724,Bathpool,2024-04-05T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
210724,Bathpool,2024-04-05T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.25
210724,Bathpool,2024-04-05T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
210724,Bathpool,2024-04-05T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.27
210724,Bathpool,2024-04-05T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.45
210724,Bathpool,2024-04-05T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.35
210724,Bathpool,2024-04-05T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.15
210724,Bathpool,2024-04-05T09:30:00.000+00:00,feeder,2,N Current (RMS),A,34.2
210724,Bathpool,2024-04-05T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,112.2
210724,Bathpool,2024-04-05T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.2
210724,Bathpool,2024-04-05T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,102.8
210724,Bathpool,2024-04-05T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
210724,Bathpool,2024-04-05T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
210724,Bathpool,2024-04-05T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.05
210724,Bathpool,2024-04-05T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.18
210724,Bathpool,2024-04-05T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.06
