Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
210724,Bathpool,2024-04-05T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.17
210724,Bathpool,2024-04-05T09:30:00.000+00:00,feeder,1,N Current (RMS),A,58.0
210724,Bathpool,2024-04-05T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,103.5
210724,Bathpool,2024-04-05T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.6
210724,Bathpool,2024-04-05T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.2
210724,Bathpool,2024-04-05T09:30:00.000+00:00,transformer,,Temperature,C,26.0
210724,Bathpool,2024-04-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
210724,Bathpool,2024-04-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
210724,Bathpool,2024-04-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
210724,Bathpool,2024-04-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
210724,Bathpool,2024-04-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
210724,Bathpool,2024-04-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
210724,Bathpool,2024-04-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
210724,Bathpool,2024-04-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
210724,Bathpool,2024-04-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
210724,Bathpool,2024-04-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,57.71
210724,Bathpool,2024-04-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,52.97
210724,Bathpool,2024-04-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,47.28
210724,Bathpool,2024-04-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
210724,Bathpool,2024-04-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.4
210724,Bathpool,2024-04-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.8
210724,Bathpool,2024-04-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
210724,Bathpool,2024-04-05T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
210724,Bathpool,2024-04-05T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.21
210724,Bathpool,2024-04-05T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
210724,Bathpool,2024-04-05T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.84
210724,Bathpool,2024-04-05T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.6
210724,Bathpool,2024-04-05T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.06
210724,Bathpool,2024-04-05T09:20:00.000+00:00,feeder,3,N Current (RMS),A,34.8
210724,Bathpool,2024-04-05T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.6
210724,Bathpool,2024-04-05T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.1
210724,Bathpool,2024-04-05T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
210724,Bathpool,2024-04-05T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.59
210724,Bathpool,2024-04-05T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.26
210724,Bathpool,2024-04-05T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.08
210724,Bathpool,2024-04-05T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.48
210724,Bathpool,2024-04-05T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.95
210724,Bathpool,2024-04-05T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.66
210724,Bathpool,2024-04-05T09:20:00.000+00:00,feeder,2,N Current (RMS),A,33.8
210724,Bathpool,2024-04-05T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,155.0
210724,Bathpool,2024-04-05T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,130.6
210724,Bathpool,2024-04-05T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,140.9
210724,Bathpool,2024-04-05T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
210724,Bathpool,2024-04-05T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
210724,Bathpool,2024-04-05T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
210724,Bathpool,2024-04-05T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.31
210724,Bathpool,2024-04-05T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.87
210724,Bathpool,2024-04-05T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.89
210724,Bathpool,2024-04-05T09:20:00.000+00:00,feeder,1,N Current (RMS),A,73.1
210724,Bathpool,2024-04-05T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,124.6
210724,Bathpool,2024-04-05T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
210724,Bathpool,2024-04-05T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,109.6
210724,Bathpool,2024-04-05T09:20:00.000+00:00,transformer,,Temperature,C,25.9
210724,Bathpool,2024-04-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
210724,Bathpool,2024-04-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
210724,Bathpool,2024-04-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
210724,Bathpool,2024-04-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
210724,Bathpool,2024-04-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
210724,Bathpool,2024-04-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
210724,Bathpool,2024-04-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
210724,Bathpool,2024-04-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
210724,Bathpool,2024-04-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
210724,Bathpool,2024-04-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,78.63
210724,Bathpool,2024-04-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,59.43
210724,Bathpool,2024-04-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,68.62
210724,Bathpool,2024-04-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,109.3
210724,Bathpool,2024-04-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,331.2
210724,Bathpool,2024-04-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
210724,Bathpool,2024-04-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.6
210724,Bathpool,2024-04-05T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
210724,Bathpool,2024-04-05T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.19
210724,Bathpool,2024-04-05T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
210724,Bathpool,2024-04-05T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.91
210724,Bathpool,2024-04-05T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.07
210724,Bathpool,2024-04-05T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.94
210724,Bathpool,2024-04-05T09:10:00.000+00:00,feeder,3,N Current (RMS),A,39.9
210724,Bathpool,2024-04-05T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
210724,Bathpool,2024-04-05T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.3
210724,Bathpool,2024-04-05T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.3
210724,Bathpool,2024-04-05T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.34
210724,Bathpool,2024-04-05T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
210724,Bathpool,2024-04-05T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.64
210724,Bathpool,2024-04-05T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.11
210724,Bathpool,2024-04-05T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.34
210724,Bathpool,2024-04-05T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.28
210724,Bathpool,2024-04-05T09:10:00.000+00:00,feeder,2,N Current (RMS),A,35.4
210724,Bathpool,2024-04-05T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,151.6
210724,Bathpool,2024-04-05T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,118.4
210724,Bathpool,2024-04-05T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,116.6
210724,Bathpool,2024-04-05T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
210724,Bathpool,2024-04-05T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
210724,Bathpool,2024-04-05T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
210724,Bathpool,2024-04-05T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.68
210724,Bathpool,2024-04-05T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.22
210724,Bathpool,2024-04-05T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.25
210724,Bathpool,2024-04-05T09:10:00.000+00:00,feeder,1,N Current (RMS),A,61.5
210724,Bathpool,2024-04-05T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,96.2
210724,Bathpool,2024-04-05T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
210724,Bathpool,2024-04-05T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,107.9
210724,Bathpool,2024-04-05T09:10:00.000+00:00,transformer,,Temperature,C,25.8
210724,Bathpool,2024-04-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
210724,Bathpool,2024-04-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
210724,Bathpool,2024-04-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
210724,Bathpool,2024-04-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
210724,Bathpool,2024-04-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
210724,Bathpool,2024-04-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
210724,Bathpool,2024-04-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
210724,Bathpool,2024-04-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
210724,Bathpool,2024-04-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
210724,Bathpool,2024-04-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,66.71
210724,Bathpool,2024-04-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,55.63
210724,Bathpool,2024-04-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,63.47
210724,Bathpool,2024-04-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,100.7
210724,Bathpool,2024-04-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.5
210724,Bathpool,2024-04-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
210724,Bathpool,2024-04-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.1
210724,Bathpool,2024-04-05T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
210724,Bathpool,2024-04-05T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.04
210724,Bathpool,2024-04-05T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
210724,Bathpool,2024-04-05T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.03
210724,Bathpool,2024-04-05T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.9
210724,Bathpool,2024-04-05T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.3
210724,Bathpool,2024-04-05T09:00:00.000+00:00,feeder,3,N Current (RMS),A,61.3
210724,Bathpool,2024-04-05T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
210724,Bathpool,2024-04-05T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,95.1
210724,Bathpool,2024-04-05T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
210724,Bathpool,2024-04-05T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.6
210724,Bathpool,2024-04-05T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.4
210724,Bathpool,2024-04-05T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.1
210724,Bathpool,2024-04-05T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.75
210724,Bathpool,2024-04-05T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.93
210724,Bathpool,2024-04-05T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.9
210724,Bathpool,2024-04-05T09:00:00.000+00:00,feeder,2,N Current (RMS),A,32.1
210724,Bathpool,2024-04-05T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,150.0
210724,Bathpool,2024-04-05T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,120.1
210724,Bathpool,2024-04-05T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,123.4
210724,Bathpool,2024-04-05T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
210724,Bathpool,2024-04-05T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
210724,Bathpool,2024-04-05T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
210724,Bathpool,2024-04-05T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.01
210724,Bathpool,2024-04-05T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.73
210724,Bathpool,2024-04-05T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.38
210724,Bathpool,2024-04-05T09:00:00.000+00:00,feeder,1,N Current (RMS),A,55.9
210724,Bathpool,2024-04-05T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.3
210724,Bathpool,2024-04-05T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
210724,Bathpool,2024-04-05T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,99.4
210724,Bathpool,2024-04-05T09:00:00.000+00:00,transformer,,Temperature,C,25.6
210724,Bathpool,2024-04-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
210724,Bathpool,2024-04-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
210724,Bathpool,2024-04-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
210724,Bathpool,2024-04-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
210724,Bathpool,2024-04-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
210724,Bathpool,2024-04-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
210724,Bathpool,2024-04-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
210724,Bathpool,2024-04-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
210724,Bathpool,2024-04-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
210724,Bathpool,2024-04-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,60.79
210724,Bathpool,2024-04-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,62.57
210724,Bathpool,2024-04-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,63.59
210724,Bathpool,2024-04-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
210724,Bathpool,2024-04-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.2
210724,Bathpool,2024-04-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.6
210724,Bathpool,2024-04-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.9
210724,Bathpool,2024-04-05T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
210724,Bathpool,2024-04-05T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
210724,Bathpool,2024-04-05T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
210724,Bathpool,2024-04-05T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.89
210724,Bathpool,2024-04-05T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.56
210724,Bathpool,2024-04-05T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.44
210724,Bathpool,2024-04-05T08:50:00.000+00:00,feeder,3,N Current (RMS),A,63.7
210724,Bathpool,2024-04-05T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
210724,Bathpool,2024-04-05T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,91.4
210724,Bathpool,2024-04-05T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
210724,Bathpool,2024-04-05T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.69
210724,Bathpool,2024-04-05T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.06
210724,Bathpool,2024-04-05T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.84
210724,Bathpool,2024-04-05T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.26
210724,Bathpool,2024-04-05T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.05
210724,Bathpool,2024-04-05T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.13
210724,Bathpool,2024-04-05T08:50:00.000+00:00,feeder,2,N Current (RMS),A,27.5
210724,Bathpool,2024-04-05T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,148.7
210724,Bathpool,2024-04-05T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,137.4
210724,Bathpool,2024-04-05T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,141.2
210724,Bathpool,2024-04-05T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
210724,Bathpool,2024-04-05T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
210724,Bathpool,2024-04-05T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
210724,Bathpool,2024-04-05T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.5
210724,Bathpool,2024-04-05T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.01
210724,Bathpool,2024-04-05T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.75
210724,Bathpool,2024-04-05T08:50:00.000+00:00,feeder,1,N Current (RMS),A,37.1
210724,Bathpool,2024-04-05T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.6
210724,Bathpool,2024-04-05T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.1
210724,Bathpool,2024-04-05T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.3
210724,Bathpool,2024-04-05T08:50:00.000+00:00,transformer,,Temperature,C,25.6
210724,Bathpool,2024-04-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
210724,Bathpool,2024-04-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
210724,Bathpool,2024-04-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
210724,Bathpool,2024-04-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
210724,Bathpool,2024-04-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
210724,Bathpool,2024-04-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
210724,Bathpool,2024-04-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
210724,Bathpool,2024-04-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
210724,Bathpool,2024-04-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
210724,Bathpool,2024-04-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,58.65
210724,Bathpool,2024-04-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,69.62
210724,Bathpool,2024-04-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,61.32
210724,Bathpool,2024-04-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
210724,Bathpool,2024-04-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.6
210724,Bathpool,2024-04-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,292.6
210724,Bathpool,2024-04-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
210724,Bathpool,2024-04-05T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
210724,Bathpool,2024-04-05T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.81
210724,Bathpool,2024-04-05T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
210724,Bathpool,2024-04-05T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.13
210724,Bathpool,2024-04-05T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.09
210724,Bathpool,2024-04-05T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.84
210724,Bathpool,2024-04-05T08:40:00.000+00:00,feeder,3,N Current (RMS),A,44.9
210724,Bathpool,2024-04-05T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
210724,Bathpool,2024-04-05T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.6
210724,Bathpool,2024-04-05T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.7
210724,Bathpool,2024-04-05T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.08
210724,Bathpool,2024-04-05T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.12
210724,Bathpool,2024-04-05T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.74
210724,Bathpool,2024-04-05T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.15
210724,Bathpool,2024-04-05T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,36.28
210724,Bathpool,2024-04-05T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.31
210724,Bathpool,2024-04-05T08:40:00.000+00:00,feeder,2,N Current (RMS),A,28.1
210724,Bathpool,2024-04-05T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,160.6
210724,Bathpool,2024-04-05T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,155.1
210724,Bathpool,2024-04-05T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,146.4
210724,Bathpool,2024-04-05T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
210724,Bathpool,2024-04-05T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
210724,Bathpool,2024-04-05T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
210724,Bathpool,2024-04-05T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.56
210724,Bathpool,2024-04-05T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.21
210724,Bathpool,2024-04-05T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.62
210724,Bathpool,2024-04-05T08:40:00.000+00:00,feeder,1,N Current (RMS),A,38.8
210724,Bathpool,2024-04-05T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.2
210724,Bathpool,2024-04-05T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.2
210724,Bathpool,2024-04-05T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,100.6
210724,Bathpool,2024-04-05T08:40:00.000+00:00,transformer,,Temperature,C,25.5
210724,Bathpool,2024-04-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
210724,Bathpool,2024-04-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
210724,Bathpool,2024-04-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
210724,Bathpool,2024-04-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
210724,Bathpool,2024-04-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
210724,Bathpool,2024-04-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
210724,Bathpool,2024-04-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
210724,Bathpool,2024-04-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
210724,Bathpool,2024-04-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
210724,Bathpool,2024-04-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,64.84
210724,Bathpool,2024-04-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,73.58
210724,Bathpool,2024-04-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,66.76
210724,Bathpool,2024-04-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
210724,Bathpool,2024-04-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.4
210724,Bathpool,2024-04-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,309.7
210724,Bathpool,2024-04-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.6
210724,Bathpool,2024-04-05T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
210724,Bathpool,2024-04-05T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.89
210724,Bathpool,2024-04-05T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
210724,Bathpool,2024-04-05T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.05
210724,Bathpool,2024-04-05T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.22
210724,Bathpool,2024-04-05T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.43
210724,Bathpool,2024-04-05T08:30:00.000+00:00,feeder,3,N Current (RMS),A,53.3
210724,Bathpool,2024-04-05T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
210724,Bathpool,2024-04-05T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.6
210724,Bathpool,2024-04-05T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.6
210724,Bathpool,2024-04-05T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.43
210724,Bathpool,2024-04-05T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
210724,Bathpool,2024-04-05T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.8
210724,Bathpool,2024-04-05T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.37
210724,Bathpool,2024-04-05T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.69
210724,Bathpool,2024-04-05T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.73
210724,Bathpool,2024-04-05T08:30:00.000+00:00,feeder,2,N Current (RMS),A,29.2
210724,Bathpool,2024-04-05T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,144.9
210724,Bathpool,2024-04-05T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,129.6
210724,Bathpool,2024-04-05T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,131.1
210724,Bathpool,2024-04-05T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
210724,Bathpool,2024-04-05T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
210724,Bathpool,2024-04-05T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
210724,Bathpool,2024-04-05T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.08
210724,Bathpool,2024-04-05T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.09
210724,Bathpool,2024-04-05T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.59
210724,Bathpool,2024-04-05T08:30:00.000+00:00,feeder,1,N Current (RMS),A,35.4
210724,Bathpool,2024-04-05T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.2
210724,Bathpool,2024-04-05T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.5
210724,Bathpool,2024-04-05T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
210724,Bathpool,2024-04-05T08:30:00.000+00:00,transformer,,Temperature,C,25.4
210724,Bathpool,2024-04-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
210724,Bathpool,2024-04-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
210724,Bathpool,2024-04-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
210724,Bathpool,2024-04-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
210724,Bathpool,2024-04-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
210724,Bathpool,2024-04-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
210724,Bathpool,2024-04-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
210724,Bathpool,2024-04-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
210724,Bathpool,2024-04-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
210724,Bathpool,2024-04-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,59.5
210724,Bathpool,2024-04-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,67.99
210724,Bathpool,2024-04-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,60.75
210724,Bathpool,2024-04-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
210724,Bathpool,2024-04-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.2
210724,Bathpool,2024-04-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,288.2
210724,Bathpool,2024-04-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
210724,Bathpool,2024-04-05T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
210724,Bathpool,2024-04-05T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.9
210724,Bathpool,2024-04-05T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
210724,Bathpool,2024-04-05T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.09
210724,Bathpool,2024-04-05T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.66
210724,Bathpool,2024-04-05T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.85
210724,Bathpool,2024-04-05T08:20:00.000+00:00,feeder,3,N Current (RMS),A,59.4
210724,Bathpool,2024-04-05T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
210724,Bathpool,2024-04-05T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,94.8
210724,Bathpool,2024-04-05T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.8
210724,Bathpool,2024-04-05T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.85
210724,Bathpool,2024-04-05T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.2
210724,Bathpool,2024-04-05T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.95
210724,Bathpool,2024-04-05T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.33
210724,Bathpool,2024-04-05T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.94
210724,Bathpool,2024-04-05T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.99
210724,Bathpool,2024-04-05T08:20:00.000+00:00,feeder,2,N Current (RMS),A,28.8
210724,Bathpool,2024-04-05T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,157.6
210724,Bathpool,2024-04-05T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,137.7
210724,Bathpool,2024-04-05T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,141.0
210724,Bathpool,2024-04-05T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
210724,Bathpool,2024-04-05T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
210724,Bathpool,2024-04-05T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
210724,Bathpool,2024-04-05T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.45
210724,Bathpool,2024-04-05T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.12
210724,Bathpool,2024-04-05T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.39
210724,Bathpool,2024-04-05T08:20:00.000+00:00,feeder,1,N Current (RMS),A,47.5
210724,Bathpool,2024-04-05T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,97.1
210724,Bathpool,2024-04-05T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.8
210724,Bathpool,2024-04-05T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
210724,Bathpool,2024-04-05T08:20:00.000+00:00,transformer,,Temperature,C,25.4
210724,Bathpool,2024-04-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
210724,Bathpool,2024-04-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
210724,Bathpool,2024-04-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
210724,Bathpool,2024-04-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
210724,Bathpool,2024-04-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
210724,Bathpool,2024-04-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
210724,Bathpool,2024-04-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
210724,Bathpool,2024-04-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
210724,Bathpool,2024-04-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
210724,Bathpool,2024-04-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,66.88
210724,Bathpool,2024-04-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,70.72
210724,Bathpool,2024-04-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,62.24
210724,Bathpool,2024-04-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
210724,Bathpool,2024-04-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.2
210724,Bathpool,2024-04-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.1
210724,Bathpool,2024-04-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.4
210724,Bathpool,2024-04-05T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
210724,Bathpool,2024-04-05T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.82
210724,Bathpool,2024-04-05T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
210724,Bathpool,2024-04-05T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.98
210724,Bathpool,2024-04-05T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.1
210724,Bathpool,2024-04-05T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.8
210724,Bathpool,2024-04-05T08:10:00.000+00:00,feeder,3,N Current (RMS),A,68.5
210724,Bathpool,2024-04-05T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
210724,Bathpool,2024-04-05T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,107.5
210724,Bathpool,2024-04-05T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.0
210724,Bathpool,2024-04-05T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
210724,Bathpool,2024-04-05T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
210724,Bathpool,2024-04-05T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.16
210724,Bathpool,2024-04-05T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.32
210724,Bathpool,2024-04-05T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.43
210724,Bathpool,2024-04-05T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.25
210724,Bathpool,2024-04-05T08:10:00.000+00:00,feeder,2,N Current (RMS),A,31.6
210724,Bathpool,2024-04-05T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,135.7
210724,Bathpool,2024-04-05T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,111.2
210724,Bathpool,2024-04-05T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,107.4
210724,Bathpool,2024-04-05T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
210724,Bathpool,2024-04-05T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
210724,Bathpool,2024-04-05T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
210724,Bathpool,2024-04-05T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.84
210724,Bathpool,2024-04-05T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.86
210724,Bathpool,2024-04-05T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.97
210724,Bathpool,2024-04-05T08:10:00.000+00:00,feeder,1,N Current (RMS),A,37.4
210724,Bathpool,2024-04-05T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.3
210724,Bathpool,2024-04-05T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.1
210724,Bathpool,2024-04-05T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.7
210724,Bathpool,2024-04-05T08:10:00.000+00:00,transformer,,Temperature,C,25.3
210724,Bathpool,2024-04-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
210724,Bathpool,2024-04-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
210724,Bathpool,2024-04-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
210724,Bathpool,2024-04-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
210724,Bathpool,2024-04-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
210724,Bathpool,2024-04-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
210724,Bathpool,2024-04-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
210724,Bathpool,2024-04-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
210724,Bathpool,2024-04-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
210724,Bathpool,2024-04-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,54.14
210724,Bathpool,2024-04-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,64.38
210724,Bathpool,2024-04-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,54.03
210724,Bathpool,2024-04-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
210724,Bathpool,2024-04-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
210724,Bathpool,2024-04-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.5
210724,Bathpool,2024-04-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
210724,Bathpool,2024-04-05T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
210724,Bathpool,2024-04-05T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.21
210724,Bathpool,2024-04-05T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.65
210724,Bathpool,2024-04-05T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.89
210724,Bathpool,2024-04-05T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.14
210724,Bathpool,2024-04-05T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.48
210724,Bathpool,2024-04-05T08:00:00.000+00:00,feeder,3,N Current (RMS),A,47.0
210724,Bathpool,2024-04-05T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
210724,Bathpool,2024-04-05T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,91.9
210724,Bathpool,2024-04-05T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.8
210724,Bathpool,2024-04-05T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.07
210724,Bathpool,2024-04-05T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.33
210724,Bathpool,2024-04-05T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.47
210724,Bathpool,2024-04-05T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,39.11
210724,Bathpool,2024-04-05T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.3
210724,Bathpool,2024-04-05T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.4
210724,Bathpool,2024-04-05T08:00:00.000+00:00,feeder,2,N Current (RMS),A,31.0
210724,Bathpool,2024-04-05T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,168.8
210724,Bathpool,2024-04-05T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,142.8
210724,Bathpool,2024-04-05T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,142.7
210724,Bathpool,2024-04-05T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
210724,Bathpool,2024-04-05T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
210724,Bathpool,2024-04-05T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
210724,Bathpool,2024-04-05T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.47
210724,Bathpool,2024-04-05T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.57
210724,Bathpool,2024-04-05T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.91
210724,Bathpool,2024-04-05T08:00:00.000+00:00,feeder,1,N Current (RMS),A,37.5
210724,Bathpool,2024-04-05T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.1
210724,Bathpool,2024-04-05T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.8
210724,Bathpool,2024-04-05T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.9
210724,Bathpool,2024-04-05T08:00:00.000+00:00,transformer,,Temperature,C,25.3
210724,Bathpool,2024-04-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
210724,Bathpool,2024-04-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
210724,Bathpool,2024-04-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
210724,Bathpool,2024-04-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
210724,Bathpool,2024-04-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
210724,Bathpool,2024-04-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
210724,Bathpool,2024-04-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
210724,Bathpool,2024-04-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
210724,Bathpool,2024-04-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
210724,Bathpool,2024-04-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,68.47
210724,Bathpool,2024-04-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,71.02
210724,Bathpool,2024-04-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,58.78
210724,Bathpool,2024-04-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,91.3
210724,Bathpool,2024-04-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.5
210724,Bathpool,2024-04-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.3
210724,Bathpool,2024-04-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.1
210724,Bathpool,2024-04-05T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
210724,Bathpool,2024-04-05T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.38
210724,Bathpool,2024-04-05T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
210724,Bathpool,2024-04-05T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.5
210724,Bathpool,2024-04-05T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.34
210724,Bathpool,2024-04-05T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.27
210724,Bathpool,2024-04-05T07:50:00.000+00:00,feeder,3,N Current (RMS),A,42.6
210724,Bathpool,2024-04-05T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
210724,Bathpool,2024-04-05T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.7
210724,Bathpool,2024-04-05T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
210724,Bathpool,2024-04-05T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.65
210724,Bathpool,2024-04-05T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.56
210724,Bathpool,2024-04-05T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.17
210724,Bathpool,2024-04-05T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,39.22
210724,Bathpool,2024-04-05T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,40.27
210724,Bathpool,2024-04-05T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.52
210724,Bathpool,2024-04-05T07:50:00.000+00:00,feeder,2,N Current (RMS),A,39.6
210724,Bathpool,2024-04-05T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,169.1
210724,Bathpool,2024-04-05T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,171.4
210724,Bathpool,2024-04-05T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,142.7
210724,Bathpool,2024-04-05T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
210724,Bathpool,2024-04-05T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
210724,Bathpool,2024-04-05T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
210724,Bathpool,2024-04-05T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.55
210724,Bathpool,2024-04-05T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.14
210724,Bathpool,2024-04-05T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.22
210724,Bathpool,2024-04-05T07:50:00.000+00:00,feeder,1,N Current (RMS),A,51.2
210724,Bathpool,2024-04-05T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.1
210724,Bathpool,2024-04-05T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.7
210724,Bathpool,2024-04-05T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
210724,Bathpool,2024-04-05T07:50:00.000+00:00,transformer,,Temperature,C,25.2
210724,Bathpool,2024-04-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
210724,Bathpool,2024-04-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
210724,Bathpool,2024-04-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
210724,Bathpool,2024-04-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
210724,Bathpool,2024-04-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
210724,Bathpool,2024-04-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
210724,Bathpool,2024-04-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
210724,Bathpool,2024-04-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
210724,Bathpool,2024-04-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
210724,Bathpool,2024-04-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,73.27
210724,Bathpool,2024-04-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,70.75
210724,Bathpool,2024-04-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,53.01
210724,Bathpool,2024-04-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,106.0
210724,Bathpool,2024-04-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,312.5
210724,Bathpool,2024-04-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,298.3
210724,Bathpool,2024-04-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
210724,Bathpool,2024-04-05T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
210724,Bathpool,2024-04-05T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.05
210724,Bathpool,2024-04-05T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
210724,Bathpool,2024-04-05T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.48
210724,Bathpool,2024-04-05T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.16
210724,Bathpool,2024-04-05T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.07
210724,Bathpool,2024-04-05T07:40:00.000+00:00,feeder,3,N Current (RMS),A,48.2
210724,Bathpool,2024-04-05T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
210724,Bathpool,2024-04-05T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.3
210724,Bathpool,2024-04-05T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
210724,Bathpool,2024-04-05T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.03
210724,Bathpool,2024-04-05T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
210724,Bathpool,2024-04-05T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.46
210724,Bathpool,2024-04-05T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.63
210724,Bathpool,2024-04-05T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.74
210724,Bathpool,2024-04-05T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.39
210724,Bathpool,2024-04-05T07:40:00.000+00:00,feeder,2,N Current (RMS),A,35.8
210724,Bathpool,2024-04-05T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,136.4
210724,Bathpool,2024-04-05T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,132.3
210724,Bathpool,2024-04-05T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,112.0
210724,Bathpool,2024-04-05T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
210724,Bathpool,2024-04-05T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
210724,Bathpool,2024-04-05T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
210724,Bathpool,2024-04-05T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.66
210724,Bathpool,2024-04-05T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.23
210724,Bathpool,2024-04-05T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.45
210724,Bathpool,2024-04-05T07:40:00.000+00:00,feeder,1,N Current (RMS),A,57.9
210724,Bathpool,2024-04-05T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.0
210724,Bathpool,2024-04-05T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
210724,Bathpool,2024-04-05T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
210724,Bathpool,2024-04-05T07:40:00.000+00:00,transformer,,Temperature,C,25.1
210724,Bathpool,2024-04-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
210724,Bathpool,2024-04-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
210724,Bathpool,2024-04-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
210724,Bathpool,2024-04-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
210724,Bathpool,2024-04-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
210724,Bathpool,2024-04-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
210724,Bathpool,2024-04-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
210724,Bathpool,2024-04-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
210724,Bathpool,2024-04-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
210724,Bathpool,2024-04-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,60.77
210724,Bathpool,2024-04-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,61.13
210724,Bathpool,2024-04-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,42.91
210724,Bathpool,2024-04-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,98.9
210724,Bathpool,2024-04-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.0
210724,Bathpool,2024-04-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.5
210724,Bathpool,2024-04-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
210724,Bathpool,2024-04-05T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
210724,Bathpool,2024-04-05T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
210724,Bathpool,2024-04-05T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
210724,Bathpool,2024-04-05T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.66
210724,Bathpool,2024-04-05T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.95
210724,Bathpool,2024-04-05T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.84
210724,Bathpool,2024-04-05T07:30:00.000+00:00,feeder,3,N Current (RMS),A,81.3
210724,Bathpool,2024-04-05T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
210724,Bathpool,2024-04-05T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,124.6
210724,Bathpool,2024-04-05T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
210724,Bathpool,2024-04-05T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.59
210724,Bathpool,2024-04-05T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
210724,Bathpool,2024-04-05T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.28
210724,Bathpool,2024-04-05T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.54
210724,Bathpool,2024-04-05T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.68
210724,Bathpool,2024-04-05T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.32
210724,Bathpool,2024-04-05T07:30:00.000+00:00,feeder,2,N Current (RMS),A,36.4
210724,Bathpool,2024-04-05T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,140.2
210724,Bathpool,2024-04-05T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,140.3
210724,Bathpool,2024-04-05T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,123.9
210724,Bathpool,2024-04-05T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
210724,Bathpool,2024-04-05T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
210724,Bathpool,2024-04-05T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
210724,Bathpool,2024-04-05T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.36
210724,Bathpool,2024-04-05T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.09
210724,Bathpool,2024-04-05T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.98
210724,Bathpool,2024-04-05T07:30:00.000+00:00,feeder,1,N Current (RMS),A,58.7
210724,Bathpool,2024-04-05T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.9
210724,Bathpool,2024-04-05T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.0
210724,Bathpool,2024-04-05T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
210724,Bathpool,2024-04-05T07:30:00.000+00:00,transformer,,Temperature,C,25.1
210724,Bathpool,2024-04-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
210724,Bathpool,2024-04-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
210724,Bathpool,2024-04-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
210724,Bathpool,2024-04-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
210724,Bathpool,2024-04-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
210724,Bathpool,2024-04-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
210724,Bathpool,2024-04-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
210724,Bathpool,2024-04-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
210724,Bathpool,2024-04-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
210724,Bathpool,2024-04-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,63.56
210724,Bathpool,2024-04-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,80.72
210724,Bathpool,2024-04-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,49.14
210724,Bathpool,2024-04-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,133.7
210724,Bathpool,2024-04-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.7
210724,Bathpool,2024-04-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,340.4
210724,Bathpool,2024-04-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
210724,Bathpool,2024-04-05T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
210724,Bathpool,2024-04-05T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.73
210724,Bathpool,2024-04-05T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
210724,Bathpool,2024-04-05T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.34
210724,Bathpool,2024-04-05T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.07
210724,Bathpool,2024-04-05T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.87
210724,Bathpool,2024-04-05T07:20:00.000+00:00,feeder,3,N Current (RMS),A,44.0
210724,Bathpool,2024-04-05T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
210724,Bathpool,2024-04-05T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.8
210724,Bathpool,2024-04-05T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.7
210724,Bathpool,2024-04-05T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.1
210724,Bathpool,2024-04-05T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
210724,Bathpool,2024-04-05T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.28
