Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
210724,Bathpool,2024-04-05T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.99
210724,Bathpool,2024-04-05T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.93
210724,Bathpool,2024-04-05T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.89
210724,Bathpool,2024-04-05T07:20:00.000+00:00,feeder,2,N Current (RMS),A,29.4
210724,Bathpool,2024-04-05T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,125.5
210724,Bathpool,2024-04-05T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,116.1
210724,Bathpool,2024-04-05T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,113.1
210724,Bathpool,2024-04-05T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
210724,Bathpool,2024-04-05T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
210724,Bathpool,2024-04-05T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
210724,Bathpool,2024-04-05T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.61
210724,Bathpool,2024-04-05T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.3
210724,Bathpool,2024-04-05T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.28
210724,Bathpool,2024-04-05T07:20:00.000+00:00,feeder,1,N Current (RMS),A,34.3
210724,Bathpool,2024-04-05T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.7
210724,Bathpool,2024-04-05T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
210724,Bathpool,2024-04-05T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
210724,Bathpool,2024-04-05T07:20:00.000+00:00,transformer,,Temperature,C,25.1
210724,Bathpool,2024-04-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
210724,Bathpool,2024-04-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
210724,Bathpool,2024-04-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
210724,Bathpool,2024-04-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
210724,Bathpool,2024-04-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
210724,Bathpool,2024-04-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
210724,Bathpool,2024-04-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
210724,Bathpool,2024-04-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
210724,Bathpool,2024-04-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
210724,Bathpool,2024-04-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,50.95
210724,Bathpool,2024-04-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,54.3
210724,Bathpool,2024-04-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,46.04
210724,Bathpool,2024-04-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
210724,Bathpool,2024-04-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
210724,Bathpool,2024-04-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
210724,Bathpool,2024-04-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
210724,Bathpool,2024-04-05T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
210724,Bathpool,2024-04-05T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.02
210724,Bathpool,2024-04-05T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
210724,Bathpool,2024-04-05T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.89
210724,Bathpool,2024-04-05T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.78
210724,Bathpool,2024-04-05T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.45
210724,Bathpool,2024-04-05T07:10:00.000+00:00,feeder,3,N Current (RMS),A,61.9
210724,Bathpool,2024-04-05T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.6
210724,Bathpool,2024-04-05T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,105.6
210724,Bathpool,2024-04-05T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
210724,Bathpool,2024-04-05T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
210724,Bathpool,2024-04-05T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
210724,Bathpool,2024-04-05T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.79
210724,Bathpool,2024-04-05T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.68
210724,Bathpool,2024-04-05T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.92
210724,Bathpool,2024-04-05T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.05
210724,Bathpool,2024-04-05T07:10:00.000+00:00,feeder,2,N Current (RMS),A,30.0
210724,Bathpool,2024-04-05T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,119.7
210724,Bathpool,2024-04-05T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,112.0
210724,Bathpool,2024-04-05T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,117.1
210724,Bathpool,2024-04-05T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
210724,Bathpool,2024-04-05T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
210724,Bathpool,2024-04-05T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
210724,Bathpool,2024-04-05T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.51
210724,Bathpool,2024-04-05T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.79
210724,Bathpool,2024-04-05T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.4
210724,Bathpool,2024-04-05T07:10:00.000+00:00,feeder,1,N Current (RMS),A,43.4
210724,Bathpool,2024-04-05T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
210724,Bathpool,2024-04-05T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
210724,Bathpool,2024-04-05T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
210724,Bathpool,2024-04-05T07:10:00.000+00:00,transformer,,Temperature,C,25.0
210724,Bathpool,2024-04-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
210724,Bathpool,2024-04-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
210724,Bathpool,2024-04-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
210724,Bathpool,2024-04-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
210724,Bathpool,2024-04-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
210724,Bathpool,2024-04-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
210724,Bathpool,2024-04-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
210724,Bathpool,2024-04-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
210724,Bathpool,2024-04-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
210724,Bathpool,2024-04-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,55.09
210724,Bathpool,2024-04-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,61.49
210724,Bathpool,2024-04-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,51.9
210724,Bathpool,2024-04-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,97.5
210724,Bathpool,2024-04-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
210724,Bathpool,2024-04-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.7
210724,Bathpool,2024-04-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
210724,Bathpool,2024-04-05T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
210724,Bathpool,2024-04-05T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.52
210724,Bathpool,2024-04-05T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
210724,Bathpool,2024-04-05T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.11
210724,Bathpool,2024-04-05T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.91
210724,Bathpool,2024-04-05T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.96
210724,Bathpool,2024-04-05T07:00:00.000+00:00,feeder,3,N Current (RMS),A,52.5
210724,Bathpool,2024-04-05T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
210724,Bathpool,2024-04-05T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.1
210724,Bathpool,2024-04-05T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.8
210724,Bathpool,2024-04-05T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
210724,Bathpool,2024-04-05T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.13
210724,Bathpool,2024-04-05T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
210724,Bathpool,2024-04-05T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.78
210724,Bathpool,2024-04-05T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.89
210724,Bathpool,2024-04-05T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.1
210724,Bathpool,2024-04-05T07:00:00.000+00:00,feeder,2,N Current (RMS),A,28.2
210724,Bathpool,2024-04-05T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,101.8
210724,Bathpool,2024-04-05T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.5
210724,Bathpool,2024-04-05T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.6
210724,Bathpool,2024-04-05T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
210724,Bathpool,2024-04-05T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
210724,Bathpool,2024-04-05T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
210724,Bathpool,2024-04-05T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.05
210724,Bathpool,2024-04-05T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.44
210724,Bathpool,2024-04-05T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.22
210724,Bathpool,2024-04-05T07:00:00.000+00:00,feeder,1,N Current (RMS),A,28.2
210724,Bathpool,2024-04-05T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
210724,Bathpool,2024-04-05T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
210724,Bathpool,2024-04-05T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
210724,Bathpool,2024-04-05T07:00:00.000+00:00,transformer,,Temperature,C,25.0
210724,Bathpool,2024-04-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
210724,Bathpool,2024-04-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
210724,Bathpool,2024-04-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
210724,Bathpool,2024-04-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
210724,Bathpool,2024-04-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
210724,Bathpool,2024-04-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
210724,Bathpool,2024-04-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
210724,Bathpool,2024-04-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
210724,Bathpool,2024-04-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
210724,Bathpool,2024-04-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,43.93
210724,Bathpool,2024-04-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,51.25
210724,Bathpool,2024-04-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,47.27
210724,Bathpool,2024-04-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,91.3
210724,Bathpool,2024-04-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
210724,Bathpool,2024-04-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
210724,Bathpool,2024-04-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
210724,Bathpool,2024-04-05T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
210724,Bathpool,2024-04-05T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.08
210724,Bathpool,2024-04-05T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
210724,Bathpool,2024-04-05T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.89
210724,Bathpool,2024-04-05T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.49
210724,Bathpool,2024-04-05T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.22
210724,Bathpool,2024-04-05T06:50:00.000+00:00,feeder,3,N Current (RMS),A,56.8
210724,Bathpool,2024-04-05T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
210724,Bathpool,2024-04-05T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.7
210724,Bathpool,2024-04-05T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.5
210724,Bathpool,2024-04-05T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
210724,Bathpool,2024-04-05T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.07
210724,Bathpool,2024-04-05T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
210724,Bathpool,2024-04-05T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.74
210724,Bathpool,2024-04-05T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.97
210724,Bathpool,2024-04-05T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.34
210724,Bathpool,2024-04-05T06:50:00.000+00:00,feeder,2,N Current (RMS),A,38.9
210724,Bathpool,2024-04-05T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,114.5
210724,Bathpool,2024-04-05T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.8
210724,Bathpool,2024-04-05T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,92.0
210724,Bathpool,2024-04-05T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
210724,Bathpool,2024-04-05T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
210724,Bathpool,2024-04-05T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
210724,Bathpool,2024-04-05T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.43
210724,Bathpool,2024-04-05T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.22
210724,Bathpool,2024-04-05T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.37
210724,Bathpool,2024-04-05T06:50:00.000+00:00,feeder,1,N Current (RMS),A,41.2
210724,Bathpool,2024-04-05T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
210724,Bathpool,2024-04-05T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
210724,Bathpool,2024-04-05T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
210724,Bathpool,2024-04-05T06:50:00.000+00:00,transformer,,Temperature,C,25.0
210724,Bathpool,2024-04-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
210724,Bathpool,2024-04-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
210724,Bathpool,2024-04-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
210724,Bathpool,2024-04-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
210724,Bathpool,2024-04-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
210724,Bathpool,2024-04-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
210724,Bathpool,2024-04-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
210724,Bathpool,2024-04-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.99
210724,Bathpool,2024-04-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
210724,Bathpool,2024-04-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,41.06
210724,Bathpool,2024-04-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,47.68
210724,Bathpool,2024-04-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,49.94
210724,Bathpool,2024-04-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,99.2
210724,Bathpool,2024-04-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
210724,Bathpool,2024-04-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
210724,Bathpool,2024-04-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
210724,Bathpool,2024-04-05T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
210724,Bathpool,2024-04-05T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.78
210724,Bathpool,2024-04-05T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
210724,Bathpool,2024-04-05T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.95
210724,Bathpool,2024-04-05T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.73
210724,Bathpool,2024-04-05T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.67
210724,Bathpool,2024-04-05T06:40:00.000+00:00,feeder,3,N Current (RMS),A,44.5
210724,Bathpool,2024-04-05T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
210724,Bathpool,2024-04-05T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.8
210724,Bathpool,2024-04-05T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.7
210724,Bathpool,2024-04-05T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
210724,Bathpool,2024-04-05T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.8
210724,Bathpool,2024-04-05T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
210724,Bathpool,2024-04-05T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.32
210724,Bathpool,2024-04-05T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.59
210724,Bathpool,2024-04-05T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.84
210724,Bathpool,2024-04-05T06:40:00.000+00:00,feeder,2,N Current (RMS),A,35.0
210724,Bathpool,2024-04-05T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,95.6
210724,Bathpool,2024-04-05T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.3
210724,Bathpool,2024-04-05T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,97.2
210724,Bathpool,2024-04-05T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
210724,Bathpool,2024-04-05T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
210724,Bathpool,2024-04-05T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
210724,Bathpool,2024-04-05T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.6
210724,Bathpool,2024-04-05T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.87
210724,Bathpool,2024-04-05T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.34
210724,Bathpool,2024-04-05T06:40:00.000+00:00,feeder,1,N Current (RMS),A,29.9
210724,Bathpool,2024-04-05T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
210724,Bathpool,2024-04-05T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
210724,Bathpool,2024-04-05T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
210724,Bathpool,2024-04-05T06:40:00.000+00:00,transformer,,Temperature,C,24.9
210724,Bathpool,2024-04-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
210724,Bathpool,2024-04-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
210724,Bathpool,2024-04-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
210724,Bathpool,2024-04-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
210724,Bathpool,2024-04-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
210724,Bathpool,2024-04-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
210724,Bathpool,2024-04-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
210724,Bathpool,2024-04-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
210724,Bathpool,2024-04-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
210724,Bathpool,2024-04-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,40.86
210724,Bathpool,2024-04-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,43.19
210724,Bathpool,2024-04-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,47.85
210724,Bathpool,2024-04-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,91.3
210724,Bathpool,2024-04-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
210724,Bathpool,2024-04-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
210724,Bathpool,2024-04-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
210724,Bathpool,2024-04-05T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
210724,Bathpool,2024-04-05T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.48
210724,Bathpool,2024-04-05T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
210724,Bathpool,2024-04-05T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.16
210724,Bathpool,2024-04-05T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.65
210724,Bathpool,2024-04-05T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.33
210724,Bathpool,2024-04-05T06:30:00.000+00:00,feeder,3,N Current (RMS),A,41.6
210724,Bathpool,2024-04-05T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
210724,Bathpool,2024-04-05T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.2
210724,Bathpool,2024-04-05T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.8
210724,Bathpool,2024-04-05T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.13
210724,Bathpool,2024-04-05T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
210724,Bathpool,2024-04-05T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.22
210724,Bathpool,2024-04-05T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.93
210724,Bathpool,2024-04-05T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.52
210724,Bathpool,2024-04-05T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.98
210724,Bathpool,2024-04-05T06:30:00.000+00:00,feeder,2,N Current (RMS),A,34.9
210724,Bathpool,2024-04-05T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,112.5
210724,Bathpool,2024-04-05T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,122.0
210724,Bathpool,2024-04-05T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,119.8
210724,Bathpool,2024-04-05T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
210724,Bathpool,2024-04-05T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
210724,Bathpool,2024-04-05T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
210724,Bathpool,2024-04-05T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.56
210724,Bathpool,2024-04-05T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.8
210724,Bathpool,2024-04-05T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.57
210724,Bathpool,2024-04-05T06:30:00.000+00:00,feeder,1,N Current (RMS),A,40.4
210724,Bathpool,2024-04-05T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
210724,Bathpool,2024-04-05T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
210724,Bathpool,2024-04-05T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
210724,Bathpool,2024-04-05T06:30:00.000+00:00,transformer,,Temperature,C,24.9
210724,Bathpool,2024-04-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
210724,Bathpool,2024-04-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
210724,Bathpool,2024-04-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
210724,Bathpool,2024-04-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
210724,Bathpool,2024-04-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
210724,Bathpool,2024-04-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
210724,Bathpool,2024-04-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
210724,Bathpool,2024-04-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
210724,Bathpool,2024-04-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
210724,Bathpool,2024-04-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,49.65
210724,Bathpool,2024-04-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,52.97
210724,Bathpool,2024-04-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,52.89
210724,Bathpool,2024-04-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
210724,Bathpool,2024-04-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
210724,Bathpool,2024-04-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
210724,Bathpool,2024-04-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
210724,Bathpool,2024-04-05T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
210724,Bathpool,2024-04-05T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.86
210724,Bathpool,2024-04-05T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.63
210724,Bathpool,2024-04-05T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.21
210724,Bathpool,2024-04-05T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.14
210724,Bathpool,2024-04-05T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.26
210724,Bathpool,2024-04-05T06:20:00.000+00:00,feeder,3,N Current (RMS),A,40.9
210724,Bathpool,2024-04-05T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
210724,Bathpool,2024-04-05T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.8
210724,Bathpool,2024-04-05T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
210724,Bathpool,2024-04-05T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.53
210724,Bathpool,2024-04-05T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.81
210724,Bathpool,2024-04-05T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.41
210724,Bathpool,2024-04-05T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.88
210724,Bathpool,2024-04-05T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.92
210724,Bathpool,2024-04-05T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.29
210724,Bathpool,2024-04-05T06:20:00.000+00:00,feeder,2,N Current (RMS),A,32.6
210724,Bathpool,2024-04-05T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,147.9
210724,Bathpool,2024-04-05T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,146.8
210724,Bathpool,2024-04-05T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,149.9
210724,Bathpool,2024-04-05T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
210724,Bathpool,2024-04-05T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
210724,Bathpool,2024-04-05T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
210724,Bathpool,2024-04-05T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.23
210724,Bathpool,2024-04-05T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.84
210724,Bathpool,2024-04-05T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.92
210724,Bathpool,2024-04-05T06:20:00.000+00:00,feeder,1,N Current (RMS),A,32.6
210724,Bathpool,2024-04-05T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
210724,Bathpool,2024-04-05T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
210724,Bathpool,2024-04-05T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
210724,Bathpool,2024-04-05T06:20:00.000+00:00,transformer,,Temperature,C,24.9
210724,Bathpool,2024-04-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
210724,Bathpool,2024-04-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
210724,Bathpool,2024-04-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
210724,Bathpool,2024-04-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
210724,Bathpool,2024-04-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
210724,Bathpool,2024-04-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
210724,Bathpool,2024-04-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
210724,Bathpool,2024-04-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
210724,Bathpool,2024-04-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
210724,Bathpool,2024-04-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,54.32
210724,Bathpool,2024-04-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,58.91
210724,Bathpool,2024-04-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,55.47
210724,Bathpool,2024-04-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
210724,Bathpool,2024-04-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
210724,Bathpool,2024-04-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
210724,Bathpool,2024-04-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
210724,Bathpool,2024-04-05T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
210724,Bathpool,2024-04-05T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.75
210724,Bathpool,2024-04-05T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
210724,Bathpool,2024-04-05T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.2
210724,Bathpool,2024-04-05T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.87
210724,Bathpool,2024-04-05T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.38
210724,Bathpool,2024-04-05T06:10:00.000+00:00,feeder,3,N Current (RMS),A,36.7
210724,Bathpool,2024-04-05T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
210724,Bathpool,2024-04-05T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.7
210724,Bathpool,2024-04-05T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
210724,Bathpool,2024-04-05T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.55
210724,Bathpool,2024-04-05T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
210724,Bathpool,2024-04-05T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.51
210724,Bathpool,2024-04-05T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.74
210724,Bathpool,2024-04-05T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.93
210724,Bathpool,2024-04-05T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.24
210724,Bathpool,2024-04-05T06:10:00.000+00:00,feeder,2,N Current (RMS),A,34.3
210724,Bathpool,2024-04-05T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,123.1
210724,Bathpool,2024-04-05T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,118.0
210724,Bathpool,2024-04-05T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,128.7
210724,Bathpool,2024-04-05T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
210724,Bathpool,2024-04-05T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
210724,Bathpool,2024-04-05T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
210724,Bathpool,2024-04-05T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.45
210724,Bathpool,2024-04-05T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.71
210724,Bathpool,2024-04-05T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.34
210724,Bathpool,2024-04-05T06:10:00.000+00:00,feeder,1,N Current (RMS),A,38.3
210724,Bathpool,2024-04-05T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.7
210724,Bathpool,2024-04-05T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
210724,Bathpool,2024-04-05T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
210724,Bathpool,2024-04-05T06:10:00.000+00:00,transformer,,Temperature,C,24.9
210724,Bathpool,2024-04-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
210724,Bathpool,2024-04-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
210724,Bathpool,2024-04-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
210724,Bathpool,2024-04-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
210724,Bathpool,2024-04-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
210724,Bathpool,2024-04-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
210724,Bathpool,2024-04-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
210724,Bathpool,2024-04-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
210724,Bathpool,2024-04-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
210724,Bathpool,2024-04-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,52.39
210724,Bathpool,2024-04-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,52.51
210724,Bathpool,2024-04-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,51.97
210724,Bathpool,2024-04-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
210724,Bathpool,2024-04-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
210724,Bathpool,2024-04-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
210724,Bathpool,2024-04-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
210724,Bathpool,2024-04-05T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
210724,Bathpool,2024-04-05T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.41
210724,Bathpool,2024-04-05T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
210724,Bathpool,2024-04-05T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.2
210724,Bathpool,2024-04-05T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.36
210724,Bathpool,2024-04-05T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.79
210724,Bathpool,2024-04-05T06:00:00.000+00:00,feeder,3,N Current (RMS),A,42.1
210724,Bathpool,2024-04-05T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.4
210724,Bathpool,2024-04-05T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.1
210724,Bathpool,2024-04-05T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.1
210724,Bathpool,2024-04-05T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.19
210724,Bathpool,2024-04-05T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
210724,Bathpool,2024-04-05T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.8
210724,Bathpool,2024-04-05T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.11
210724,Bathpool,2024-04-05T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.42
210724,Bathpool,2024-04-05T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.87
210724,Bathpool,2024-04-05T06:00:00.000+00:00,feeder,2,N Current (RMS),A,39.0
210724,Bathpool,2024-04-05T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,120.1
210724,Bathpool,2024-04-05T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,96.6
210724,Bathpool,2024-04-05T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,119.2
210724,Bathpool,2024-04-05T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
210724,Bathpool,2024-04-05T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.12
210724,Bathpool,2024-04-05T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
210724,Bathpool,2024-04-05T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.29
210724,Bathpool,2024-04-05T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.16
210724,Bathpool,2024-04-05T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.41
210724,Bathpool,2024-04-05T06:00:00.000+00:00,feeder,1,N Current (RMS),A,34.3
210724,Bathpool,2024-04-05T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
210724,Bathpool,2024-04-05T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
210724,Bathpool,2024-04-05T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
210724,Bathpool,2024-04-05T06:00:00.000+00:00,transformer,,Temperature,C,24.9
210724,Bathpool,2024-04-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
210724,Bathpool,2024-04-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
210724,Bathpool,2024-04-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
210724,Bathpool,2024-04-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
210724,Bathpool,2024-04-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
210724,Bathpool,2024-04-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
210724,Bathpool,2024-04-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
210724,Bathpool,2024-04-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
210724,Bathpool,2024-04-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
210724,Bathpool,2024-04-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,52.59
210724,Bathpool,2024-04-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,48.94
210724,Bathpool,2024-04-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,55.07
210724,Bathpool,2024-04-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
210724,Bathpool,2024-04-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
210724,Bathpool,2024-04-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
210724,Bathpool,2024-04-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
210724,Bathpool,2024-04-05T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.42
210724,Bathpool,2024-04-05T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.87
210724,Bathpool,2024-04-05T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
210724,Bathpool,2024-04-05T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.85
210724,Bathpool,2024-04-05T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.06
210724,Bathpool,2024-04-05T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.17
210724,Bathpool,2024-04-05T05:50:00.000+00:00,feeder,3,N Current (RMS),A,39.8
210724,Bathpool,2024-04-05T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
210724,Bathpool,2024-04-05T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.3
210724,Bathpool,2024-04-05T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.3
210724,Bathpool,2024-04-05T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
210724,Bathpool,2024-04-05T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
210724,Bathpool,2024-04-05T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.97
210724,Bathpool,2024-04-05T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.63
210724,Bathpool,2024-04-05T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.83
210724,Bathpool,2024-04-05T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.66
210724,Bathpool,2024-04-05T05:50:00.000+00:00,feeder,2,N Current (RMS),A,31.4
210724,Bathpool,2024-04-05T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,113.3
210724,Bathpool,2024-04-05T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,97.6
210724,Bathpool,2024-04-05T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,109.4
210724,Bathpool,2024-04-05T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
210724,Bathpool,2024-04-05T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
210724,Bathpool,2024-04-05T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
210724,Bathpool,2024-04-05T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.55
210724,Bathpool,2024-04-05T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.37
210724,Bathpool,2024-04-05T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.01
210724,Bathpool,2024-04-05T05:50:00.000+00:00,feeder,1,N Current (RMS),A,29.9
210724,Bathpool,2024-04-05T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
210724,Bathpool,2024-04-05T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
210724,Bathpool,2024-04-05T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
210724,Bathpool,2024-04-05T05:50:00.000+00:00,transformer,,Temperature,C,25.0
210724,Bathpool,2024-04-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
210724,Bathpool,2024-04-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
210724,Bathpool,2024-04-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
210724,Bathpool,2024-04-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
210724,Bathpool,2024-04-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
210724,Bathpool,2024-04-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
210724,Bathpool,2024-04-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
210724,Bathpool,2024-04-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
210724,Bathpool,2024-04-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
210724,Bathpool,2024-04-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,46.02
210724,Bathpool,2024-04-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,48.26
210724,Bathpool,2024-04-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,48.84
210724,Bathpool,2024-04-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
210724,Bathpool,2024-04-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
210724,Bathpool,2024-04-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
210724,Bathpool,2024-04-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
210724,Bathpool,2024-04-05T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
210724,Bathpool,2024-04-05T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.94
210724,Bathpool,2024-04-05T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.59
210724,Bathpool,2024-04-05T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.29
210724,Bathpool,2024-04-05T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.25
210724,Bathpool,2024-04-05T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.79
210724,Bathpool,2024-04-05T05:40:00.000+00:00,feeder,3,N Current (RMS),A,27.2
210724,Bathpool,2024-04-05T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
210724,Bathpool,2024-04-05T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
210724,Bathpool,2024-04-05T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
210724,Bathpool,2024-04-05T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.22
210724,Bathpool,2024-04-05T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
210724,Bathpool,2024-04-05T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.64
210724,Bathpool,2024-04-05T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.95
210724,Bathpool,2024-04-05T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.7
210724,Bathpool,2024-04-05T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.93
210724,Bathpool,2024-04-05T05:40:00.000+00:00,feeder,2,N Current (RMS),A,36.3
210724,Bathpool,2024-04-05T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,119.9
210724,Bathpool,2024-04-05T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,113.4
210724,Bathpool,2024-04-05T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,123.6
210724,Bathpool,2024-04-05T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
210724,Bathpool,2024-04-05T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
210724,Bathpool,2024-04-05T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
210724,Bathpool,2024-04-05T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.13
210724,Bathpool,2024-04-05T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.88
210724,Bathpool,2024-04-05T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.63
210724,Bathpool,2024-04-05T05:40:00.000+00:00,feeder,1,N Current (RMS),A,24.6
210724,Bathpool,2024-04-05T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
210724,Bathpool,2024-04-05T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
210724,Bathpool,2024-04-05T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
210724,Bathpool,2024-04-05T05:40:00.000+00:00,transformer,,Temperature,C,25.0
210724,Bathpool,2024-04-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
210724,Bathpool,2024-04-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
210724,Bathpool,2024-04-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
210724,Bathpool,2024-04-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
210724,Bathpool,2024-04-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
210724,Bathpool,2024-04-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
210724,Bathpool,2024-04-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
210724,Bathpool,2024-04-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
210724,Bathpool,2024-04-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
210724,Bathpool,2024-04-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,49.36
210724,Bathpool,2024-04-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,45.83
210724,Bathpool,2024-04-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,45.35
210724,Bathpool,2024-04-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
210724,Bathpool,2024-04-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
210724,Bathpool,2024-04-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
210724,Bathpool,2024-04-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
210724,Bathpool,2024-04-05T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
210724,Bathpool,2024-04-05T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.12
210724,Bathpool,2024-04-05T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
210724,Bathpool,2024-04-05T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.56
210724,Bathpool,2024-04-05T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.94
210724,Bathpool,2024-04-05T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.36
210724,Bathpool,2024-04-05T05:30:00.000+00:00,feeder,3,N Current (RMS),A,32.2
210724,Bathpool,2024-04-05T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.9
210724,Bathpool,2024-04-05T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
210724,Bathpool,2024-04-05T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
210724,Bathpool,2024-04-05T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
210724,Bathpool,2024-04-05T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
210724,Bathpool,2024-04-05T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.7
210724,Bathpool,2024-04-05T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.75
210724,Bathpool,2024-04-05T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.06
210724,Bathpool,2024-04-05T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.64
210724,Bathpool,2024-04-05T05:30:00.000+00:00,feeder,2,N Current (RMS),A,65.4
210724,Bathpool,2024-04-05T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,104.0
210724,Bathpool,2024-04-05T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,131.2
210724,Bathpool,2024-04-05T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,148.7
210724,Bathpool,2024-04-05T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
210724,Bathpool,2024-04-05T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.82
210724,Bathpool,2024-04-05T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
210724,Bathpool,2024-04-05T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.39
210724,Bathpool,2024-04-05T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.96
210724,Bathpool,2024-04-05T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.21
210724,Bathpool,2024-04-05T05:30:00.000+00:00,feeder,1,N Current (RMS),A,27.3
210724,Bathpool,2024-04-05T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
210724,Bathpool,2024-04-05T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
210724,Bathpool,2024-04-05T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
210724,Bathpool,2024-04-05T05:30:00.000+00:00,transformer,,Temperature,C,25.0
210724,Bathpool,2024-04-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
210724,Bathpool,2024-04-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
210724,Bathpool,2024-04-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
210724,Bathpool,2024-04-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
210724,Bathpool,2024-04-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
210724,Bathpool,2024-04-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
210724,Bathpool,2024-04-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
210724,Bathpool,2024-04-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
210724,Bathpool,2024-04-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
210724,Bathpool,2024-04-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,50.71
210724,Bathpool,2024-04-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,49.96
210724,Bathpool,2024-04-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,52.21
210724,Bathpool,2024-04-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
210724,Bathpool,2024-04-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
210724,Bathpool,2024-04-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
210724,Bathpool,2024-04-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
210724,Bathpool,2024-04-05T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
210724,Bathpool,2024-04-05T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.74
210724,Bathpool,2024-04-05T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
210724,Bathpool,2024-04-05T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.52
210724,Bathpool,2024-04-05T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.63
210724,Bathpool,2024-04-05T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.18
210724,Bathpool,2024-04-05T05:20:00.000+00:00,feeder,3,N Current (RMS),A,26.9
210724,Bathpool,2024-04-05T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.3
210724,Bathpool,2024-04-05T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
210724,Bathpool,2024-04-05T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
210724,Bathpool,2024-04-05T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
210724,Bathpool,2024-04-05T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
210724,Bathpool,2024-04-05T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
210724,Bathpool,2024-04-05T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.74
210724,Bathpool,2024-04-05T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.35
210724,Bathpool,2024-04-05T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.12
210724,Bathpool,2024-04-05T05:20:00.000+00:00,feeder,2,N Current (RMS),A,40.3
210724,Bathpool,2024-04-05T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,107.9
210724,Bathpool,2024-04-05T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,126.8
210724,Bathpool,2024-04-05T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,113.4
210724,Bathpool,2024-04-05T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
210724,Bathpool,2024-04-05T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.25
210724,Bathpool,2024-04-05T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
210724,Bathpool,2024-04-05T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.53
210724,Bathpool,2024-04-05T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.16
210724,Bathpool,2024-04-05T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.63
210724,Bathpool,2024-04-05T05:20:00.000+00:00,feeder,1,N Current (RMS),A,27.6
210724,Bathpool,2024-04-05T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
210724,Bathpool,2024-04-05T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
210724,Bathpool,2024-04-05T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
210724,Bathpool,2024-04-05T05:20:00.000+00:00,transformer,,Temperature,C,25.0
210724,Bathpool,2024-04-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
210724,Bathpool,2024-04-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
210724,Bathpool,2024-04-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
210724,Bathpool,2024-04-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
210724,Bathpool,2024-04-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
210724,Bathpool,2024-04-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
210724,Bathpool,2024-04-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
210724,Bathpool,2024-04-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
210724,Bathpool,2024-04-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
210724,Bathpool,2024-04-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,46.79
210724,Bathpool,2024-04-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,48.13
210724,Bathpool,2024-04-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,42.93
210724,Bathpool,2024-04-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
210724,Bathpool,2024-04-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
210724,Bathpool,2024-04-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
210724,Bathpool,2024-04-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
210724,Bathpool,2024-04-05T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
