Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
210724,Bathpool,2024-04-05T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.34
210724,Bathpool,2024-04-05T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.81
210724,Bathpool,2024-04-05T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.52
210724,Bathpool,2024-04-05T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.04
210724,Bathpool,2024-04-05T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.51
210724,Bathpool,2024-04-05T05:10:00.000+00:00,feeder,3,N Current (RMS),A,27.3
210724,Bathpool,2024-04-05T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
210724,Bathpool,2024-04-05T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
210724,Bathpool,2024-04-05T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
210724,Bathpool,2024-04-05T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.93
210724,Bathpool,2024-04-05T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
210724,Bathpool,2024-04-05T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.17
210724,Bathpool,2024-04-05T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.11
210724,Bathpool,2024-04-05T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.97
210724,Bathpool,2024-04-05T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.79
210724,Bathpool,2024-04-05T05:10:00.000+00:00,feeder,2,N Current (RMS),A,33.6
210724,Bathpool,2024-04-05T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,113.5
210724,Bathpool,2024-04-05T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,107.5
210724,Bathpool,2024-04-05T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,120.8
210724,Bathpool,2024-04-05T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
210724,Bathpool,2024-04-05T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.7
210724,Bathpool,2024-04-05T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
210724,Bathpool,2024-04-05T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.64
210724,Bathpool,2024-04-05T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.97
210724,Bathpool,2024-04-05T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.5
210724,Bathpool,2024-04-05T05:10:00.000+00:00,feeder,1,N Current (RMS),A,23.3
210724,Bathpool,2024-04-05T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
210724,Bathpool,2024-04-05T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
210724,Bathpool,2024-04-05T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
210724,Bathpool,2024-04-05T05:10:00.000+00:00,transformer,,Temperature,C,25.0
210724,Bathpool,2024-04-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
210724,Bathpool,2024-04-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
210724,Bathpool,2024-04-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
210724,Bathpool,2024-04-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
210724,Bathpool,2024-04-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
210724,Bathpool,2024-04-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
210724,Bathpool,2024-04-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
210724,Bathpool,2024-04-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
210724,Bathpool,2024-04-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
210724,Bathpool,2024-04-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,46.27
210724,Bathpool,2024-04-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,44.97
210724,Bathpool,2024-04-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,44.8
210724,Bathpool,2024-04-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
210724,Bathpool,2024-04-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
210724,Bathpool,2024-04-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
210724,Bathpool,2024-04-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
210724,Bathpool,2024-04-05T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
210724,Bathpool,2024-04-05T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.32
210724,Bathpool,2024-04-05T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
210724,Bathpool,2024-04-05T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.99
210724,Bathpool,2024-04-05T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.83
210724,Bathpool,2024-04-05T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.62
210724,Bathpool,2024-04-05T05:00:00.000+00:00,feeder,3,N Current (RMS),A,26.4
210724,Bathpool,2024-04-05T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.1
210724,Bathpool,2024-04-05T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
210724,Bathpool,2024-04-05T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
210724,Bathpool,2024-04-05T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.56
210724,Bathpool,2024-04-05T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
210724,Bathpool,2024-04-05T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.18
210724,Bathpool,2024-04-05T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.03
210724,Bathpool,2024-04-05T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.96
210724,Bathpool,2024-04-05T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.12
210724,Bathpool,2024-04-05T05:00:00.000+00:00,feeder,2,N Current (RMS),A,31.3
210724,Bathpool,2024-04-05T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,131.0
210724,Bathpool,2024-04-05T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,120.8
210724,Bathpool,2024-04-05T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,131.6
210724,Bathpool,2024-04-05T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
210724,Bathpool,2024-04-05T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
210724,Bathpool,2024-04-05T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
210724,Bathpool,2024-04-05T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.3
210724,Bathpool,2024-04-05T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.25
210724,Bathpool,2024-04-05T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.84
210724,Bathpool,2024-04-05T05:00:00.000+00:00,feeder,1,N Current (RMS),A,24.5
210724,Bathpool,2024-04-05T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
210724,Bathpool,2024-04-05T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
210724,Bathpool,2024-04-05T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
210724,Bathpool,2024-04-05T05:00:00.000+00:00,transformer,,Temperature,C,25.0
210724,Bathpool,2024-04-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
210724,Bathpool,2024-04-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
210724,Bathpool,2024-04-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
210724,Bathpool,2024-04-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
210724,Bathpool,2024-04-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
210724,Bathpool,2024-04-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
210724,Bathpool,2024-04-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
210724,Bathpool,2024-04-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
210724,Bathpool,2024-04-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
210724,Bathpool,2024-04-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,50.32
210724,Bathpool,2024-04-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,48.04
210724,Bathpool,2024-04-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,47.58
210724,Bathpool,2024-04-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
210724,Bathpool,2024-04-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
210724,Bathpool,2024-04-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
210724,Bathpool,2024-04-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
210724,Bathpool,2024-04-05T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
210724,Bathpool,2024-04-05T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.91
210724,Bathpool,2024-04-05T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
210724,Bathpool,2024-04-05T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.32
210724,Bathpool,2024-04-05T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.57
210724,Bathpool,2024-04-05T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.52
210724,Bathpool,2024-04-05T04:50:00.000+00:00,feeder,3,N Current (RMS),A,26.8
210724,Bathpool,2024-04-05T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
210724,Bathpool,2024-04-05T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
210724,Bathpool,2024-04-05T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
210724,Bathpool,2024-04-05T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.27
210724,Bathpool,2024-04-05T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.28
210724,Bathpool,2024-04-05T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.25
210724,Bathpool,2024-04-05T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.6
210724,Bathpool,2024-04-05T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.48
210724,Bathpool,2024-04-05T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.96
210724,Bathpool,2024-04-05T04:50:00.000+00:00,feeder,2,N Current (RMS),A,35.5
210724,Bathpool,2024-04-05T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,155.6
210724,Bathpool,2024-04-05T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,144.8
210724,Bathpool,2024-04-05T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,166.0
210724,Bathpool,2024-04-05T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
210724,Bathpool,2024-04-05T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
210724,Bathpool,2024-04-05T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.13
210724,Bathpool,2024-04-05T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.16
210724,Bathpool,2024-04-05T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.36
210724,Bathpool,2024-04-05T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.92
210724,Bathpool,2024-04-05T04:50:00.000+00:00,feeder,1,N Current (RMS),A,29.8
210724,Bathpool,2024-04-05T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
210724,Bathpool,2024-04-05T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
210724,Bathpool,2024-04-05T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
210724,Bathpool,2024-04-05T04:50:00.000+00:00,transformer,,Temperature,C,25.0
210724,Bathpool,2024-04-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
210724,Bathpool,2024-04-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
210724,Bathpool,2024-04-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
210724,Bathpool,2024-04-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
210724,Bathpool,2024-04-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
210724,Bathpool,2024-04-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
210724,Bathpool,2024-04-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
210724,Bathpool,2024-04-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
210724,Bathpool,2024-04-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
210724,Bathpool,2024-04-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,55.08
210724,Bathpool,2024-04-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,48.42
210724,Bathpool,2024-04-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,57.39
210724,Bathpool,2024-04-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
210724,Bathpool,2024-04-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
210724,Bathpool,2024-04-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
210724,Bathpool,2024-04-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
210724,Bathpool,2024-04-05T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
210724,Bathpool,2024-04-05T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.57
210724,Bathpool,2024-04-05T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
210724,Bathpool,2024-04-05T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.03
210724,Bathpool,2024-04-05T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.81
210724,Bathpool,2024-04-05T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.91
210724,Bathpool,2024-04-05T04:40:00.000+00:00,feeder,3,N Current (RMS),A,26.2
210724,Bathpool,2024-04-05T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
210724,Bathpool,2024-04-05T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
210724,Bathpool,2024-04-05T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
210724,Bathpool,2024-04-05T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.8
210724,Bathpool,2024-04-05T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.59
210724,Bathpool,2024-04-05T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.09
210724,Bathpool,2024-04-05T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.04
210724,Bathpool,2024-04-05T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,35.36
210724,Bathpool,2024-04-05T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.86
210724,Bathpool,2024-04-05T04:40:00.000+00:00,feeder,2,N Current (RMS),A,31.6
210724,Bathpool,2024-04-05T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,160.3
210724,Bathpool,2024-04-05T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,151.2
210724,Bathpool,2024-04-05T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,165.0
210724,Bathpool,2024-04-05T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
210724,Bathpool,2024-04-05T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
210724,Bathpool,2024-04-05T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.21
210724,Bathpool,2024-04-05T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.68
210724,Bathpool,2024-04-05T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.03
210724,Bathpool,2024-04-05T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.91
210724,Bathpool,2024-04-05T04:40:00.000+00:00,feeder,1,N Current (RMS),A,37.1
210724,Bathpool,2024-04-05T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
210724,Bathpool,2024-04-05T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
210724,Bathpool,2024-04-05T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
210724,Bathpool,2024-04-05T04:40:00.000+00:00,transformer,,Temperature,C,25.0
210724,Bathpool,2024-04-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
210724,Bathpool,2024-04-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
210724,Bathpool,2024-04-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
210724,Bathpool,2024-04-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
210724,Bathpool,2024-04-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
210724,Bathpool,2024-04-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
210724,Bathpool,2024-04-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
210724,Bathpool,2024-04-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
210724,Bathpool,2024-04-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
210724,Bathpool,2024-04-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,55.75
210724,Bathpool,2024-04-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,51.2
210724,Bathpool,2024-04-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,62.68
210724,Bathpool,2024-04-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
210724,Bathpool,2024-04-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
210724,Bathpool,2024-04-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
210724,Bathpool,2024-04-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.3
210724,Bathpool,2024-04-05T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
210724,Bathpool,2024-04-05T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.8
210724,Bathpool,2024-04-05T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.64
210724,Bathpool,2024-04-05T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.25
210724,Bathpool,2024-04-05T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.56
210724,Bathpool,2024-04-05T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.83
210724,Bathpool,2024-04-05T04:30:00.000+00:00,feeder,3,N Current (RMS),A,26.2
210724,Bathpool,2024-04-05T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
210724,Bathpool,2024-04-05T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
210724,Bathpool,2024-04-05T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
210724,Bathpool,2024-04-05T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.04
210724,Bathpool,2024-04-05T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.37
210724,Bathpool,2024-04-05T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.96
210724,Bathpool,2024-04-05T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.01
210724,Bathpool,2024-04-05T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.8
210724,Bathpool,2024-04-05T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.5
210724,Bathpool,2024-04-05T04:30:00.000+00:00,feeder,2,N Current (RMS),A,32.7
210724,Bathpool,2024-04-05T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,141.8
210724,Bathpool,2024-04-05T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,128.7
210724,Bathpool,2024-04-05T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,144.3
210724,Bathpool,2024-04-05T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
210724,Bathpool,2024-04-05T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.82
210724,Bathpool,2024-04-05T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
210724,Bathpool,2024-04-05T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.3
210724,Bathpool,2024-04-05T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.94
210724,Bathpool,2024-04-05T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.05
210724,Bathpool,2024-04-05T04:30:00.000+00:00,feeder,1,N Current (RMS),A,36.5
210724,Bathpool,2024-04-05T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
210724,Bathpool,2024-04-05T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
210724,Bathpool,2024-04-05T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.3
210724,Bathpool,2024-04-05T04:30:00.000+00:00,transformer,,Temperature,C,25.1
210724,Bathpool,2024-04-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
210724,Bathpool,2024-04-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
210724,Bathpool,2024-04-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
210724,Bathpool,2024-04-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
210724,Bathpool,2024-04-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
210724,Bathpool,2024-04-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
210724,Bathpool,2024-04-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
210724,Bathpool,2024-04-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
210724,Bathpool,2024-04-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
210724,Bathpool,2024-04-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,49.56
210724,Bathpool,2024-04-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,44.3
210724,Bathpool,2024-04-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,57.37
210724,Bathpool,2024-04-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
210724,Bathpool,2024-04-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
210724,Bathpool,2024-04-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
210724,Bathpool,2024-04-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
210724,Bathpool,2024-04-05T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
210724,Bathpool,2024-04-05T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.06
210724,Bathpool,2024-04-05T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
210724,Bathpool,2024-04-05T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.62
210724,Bathpool,2024-04-05T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.46
210724,Bathpool,2024-04-05T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.6
210724,Bathpool,2024-04-05T04:20:00.000+00:00,feeder,3,N Current (RMS),A,26.2
210724,Bathpool,2024-04-05T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
210724,Bathpool,2024-04-05T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
210724,Bathpool,2024-04-05T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
210724,Bathpool,2024-04-05T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.87
210724,Bathpool,2024-04-05T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
210724,Bathpool,2024-04-05T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.98
210724,Bathpool,2024-04-05T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.12
210724,Bathpool,2024-04-05T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.97
210724,Bathpool,2024-04-05T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.12
210724,Bathpool,2024-04-05T04:20:00.000+00:00,feeder,2,N Current (RMS),A,36.0
210724,Bathpool,2024-04-05T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,117.1
210724,Bathpool,2024-04-05T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,108.1
210724,Bathpool,2024-04-05T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,125.7
210724,Bathpool,2024-04-05T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
210724,Bathpool,2024-04-05T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
210724,Bathpool,2024-04-05T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
210724,Bathpool,2024-04-05T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.42
210724,Bathpool,2024-04-05T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.65
210724,Bathpool,2024-04-05T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.27
210724,Bathpool,2024-04-05T04:20:00.000+00:00,feeder,1,N Current (RMS),A,36.1
210724,Bathpool,2024-04-05T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
210724,Bathpool,2024-04-05T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
210724,Bathpool,2024-04-05T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.9
210724,Bathpool,2024-04-05T04:20:00.000+00:00,transformer,,Temperature,C,25.1
210724,Bathpool,2024-04-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
210724,Bathpool,2024-04-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
210724,Bathpool,2024-04-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
210724,Bathpool,2024-04-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
210724,Bathpool,2024-04-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
210724,Bathpool,2024-04-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
210724,Bathpool,2024-04-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
210724,Bathpool,2024-04-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
210724,Bathpool,2024-04-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
210724,Bathpool,2024-04-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,45.17
210724,Bathpool,2024-04-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,40.07
210724,Bathpool,2024-04-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,53.99
210724,Bathpool,2024-04-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
210724,Bathpool,2024-04-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
210724,Bathpool,2024-04-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
210724,Bathpool,2024-04-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
210724,Bathpool,2024-04-05T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
210724,Bathpool,2024-04-05T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.82
210724,Bathpool,2024-04-05T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
210724,Bathpool,2024-04-05T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.6
210724,Bathpool,2024-04-05T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.04
210724,Bathpool,2024-04-05T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.12
210724,Bathpool,2024-04-05T04:10:00.000+00:00,feeder,3,N Current (RMS),A,25.8
210724,Bathpool,2024-04-05T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
210724,Bathpool,2024-04-05T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
210724,Bathpool,2024-04-05T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
210724,Bathpool,2024-04-05T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.14
210724,Bathpool,2024-04-05T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
210724,Bathpool,2024-04-05T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.54
210724,Bathpool,2024-04-05T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.85
210724,Bathpool,2024-04-05T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.55
210724,Bathpool,2024-04-05T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.96
210724,Bathpool,2024-04-05T04:10:00.000+00:00,feeder,2,N Current (RMS),A,32.1
210724,Bathpool,2024-04-05T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,102.7
210724,Bathpool,2024-04-05T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.0
210724,Bathpool,2024-04-05T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,106.8
210724,Bathpool,2024-04-05T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
210724,Bathpool,2024-04-05T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
210724,Bathpool,2024-04-05T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
210724,Bathpool,2024-04-05T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.23
210724,Bathpool,2024-04-05T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.97
210724,Bathpool,2024-04-05T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.64
210724,Bathpool,2024-04-05T04:10:00.000+00:00,feeder,1,N Current (RMS),A,32.6
210724,Bathpool,2024-04-05T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
210724,Bathpool,2024-04-05T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
210724,Bathpool,2024-04-05T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
210724,Bathpool,2024-04-05T04:10:00.000+00:00,transformer,,Temperature,C,25.1
210724,Bathpool,2024-04-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
210724,Bathpool,2024-04-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
210724,Bathpool,2024-04-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
210724,Bathpool,2024-04-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
210724,Bathpool,2024-04-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
210724,Bathpool,2024-04-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
210724,Bathpool,2024-04-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
210724,Bathpool,2024-04-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
210724,Bathpool,2024-04-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
210724,Bathpool,2024-04-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,41.68
210724,Bathpool,2024-04-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,36.55
210724,Bathpool,2024-04-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,48.72
210724,Bathpool,2024-04-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
210724,Bathpool,2024-04-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
210724,Bathpool,2024-04-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
210724,Bathpool,2024-04-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
210724,Bathpool,2024-04-05T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
210724,Bathpool,2024-04-05T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.91
210724,Bathpool,2024-04-05T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
210724,Bathpool,2024-04-05T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.78
210724,Bathpool,2024-04-05T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.59
210724,Bathpool,2024-04-05T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.1
210724,Bathpool,2024-04-05T04:00:00.000+00:00,feeder,3,N Current (RMS),A,26.4
210724,Bathpool,2024-04-05T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
210724,Bathpool,2024-04-05T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
210724,Bathpool,2024-04-05T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
210724,Bathpool,2024-04-05T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
210724,Bathpool,2024-04-05T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
210724,Bathpool,2024-04-05T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
210724,Bathpool,2024-04-05T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.96
210724,Bathpool,2024-04-05T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.17
210724,Bathpool,2024-04-05T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.58
210724,Bathpool,2024-04-05T04:00:00.000+00:00,feeder,2,N Current (RMS),A,32.5
210724,Bathpool,2024-04-05T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,94.8
210724,Bathpool,2024-04-05T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.7
210724,Bathpool,2024-04-05T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,101.0
210724,Bathpool,2024-04-05T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
210724,Bathpool,2024-04-05T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
210724,Bathpool,2024-04-05T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
210724,Bathpool,2024-04-05T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.01
210724,Bathpool,2024-04-05T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.71
210724,Bathpool,2024-04-05T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.06
210724,Bathpool,2024-04-05T04:00:00.000+00:00,feeder,1,N Current (RMS),A,44.1
210724,Bathpool,2024-04-05T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
210724,Bathpool,2024-04-05T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
210724,Bathpool,2024-04-05T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.6
210724,Bathpool,2024-04-05T04:00:00.000+00:00,transformer,,Temperature,C,25.2
210724,Bathpool,2024-04-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
210724,Bathpool,2024-04-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
210724,Bathpool,2024-04-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
210724,Bathpool,2024-04-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
210724,Bathpool,2024-04-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
210724,Bathpool,2024-04-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
210724,Bathpool,2024-04-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
210724,Bathpool,2024-04-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
210724,Bathpool,2024-04-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
210724,Bathpool,2024-04-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,40.74
210724,Bathpool,2024-04-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,35.47
210724,Bathpool,2024-04-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,50.73
210724,Bathpool,2024-04-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,97.3
210724,Bathpool,2024-04-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
210724,Bathpool,2024-04-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
210724,Bathpool,2024-04-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
210724,Bathpool,2024-04-05T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
210724,Bathpool,2024-04-05T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.65
210724,Bathpool,2024-04-05T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
210724,Bathpool,2024-04-05T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.63
210724,Bathpool,2024-04-05T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.44
210724,Bathpool,2024-04-05T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.17
210724,Bathpool,2024-04-05T03:50:00.000+00:00,feeder,3,N Current (RMS),A,24.2
210724,Bathpool,2024-04-05T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
210724,Bathpool,2024-04-05T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
210724,Bathpool,2024-04-05T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
210724,Bathpool,2024-04-05T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
210724,Bathpool,2024-04-05T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
210724,Bathpool,2024-04-05T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
210724,Bathpool,2024-04-05T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.3
210724,Bathpool,2024-04-05T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.94
210724,Bathpool,2024-04-05T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.28
210724,Bathpool,2024-04-05T03:50:00.000+00:00,feeder,2,N Current (RMS),A,30.8
210724,Bathpool,2024-04-05T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,100.5
210724,Bathpool,2024-04-05T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.0
210724,Bathpool,2024-04-05T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,100.3
210724,Bathpool,2024-04-05T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
210724,Bathpool,2024-04-05T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
210724,Bathpool,2024-04-05T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.83
210724,Bathpool,2024-04-05T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.56
210724,Bathpool,2024-04-05T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.22
210724,Bathpool,2024-04-05T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.55
210724,Bathpool,2024-04-05T03:50:00.000+00:00,feeder,1,N Current (RMS),A,36.4
210724,Bathpool,2024-04-05T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
210724,Bathpool,2024-04-05T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
210724,Bathpool,2024-04-05T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.3
210724,Bathpool,2024-04-05T03:50:00.000+00:00,transformer,,Temperature,C,25.2
210724,Bathpool,2024-04-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
210724,Bathpool,2024-04-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
210724,Bathpool,2024-04-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
210724,Bathpool,2024-04-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
210724,Bathpool,2024-04-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
210724,Bathpool,2024-04-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
210724,Bathpool,2024-04-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
210724,Bathpool,2024-04-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
210724,Bathpool,2024-04-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
210724,Bathpool,2024-04-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,41.5
210724,Bathpool,2024-04-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,34.6
210724,Bathpool,2024-04-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,46.01
210724,Bathpool,2024-04-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
210724,Bathpool,2024-04-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
210724,Bathpool,2024-04-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
210724,Bathpool,2024-04-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
210724,Bathpool,2024-04-05T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
210724,Bathpool,2024-04-05T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.63
210724,Bathpool,2024-04-05T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.77
210724,Bathpool,2024-04-05T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.99
210724,Bathpool,2024-04-05T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.76
210724,Bathpool,2024-04-05T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.99
210724,Bathpool,2024-04-05T03:40:00.000+00:00,feeder,3,N Current (RMS),A,25.2
210724,Bathpool,2024-04-05T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
210724,Bathpool,2024-04-05T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
210724,Bathpool,2024-04-05T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
210724,Bathpool,2024-04-05T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
210724,Bathpool,2024-04-05T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.12
210724,Bathpool,2024-04-05T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
210724,Bathpool,2024-04-05T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.75
210724,Bathpool,2024-04-05T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.51
210724,Bathpool,2024-04-05T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.86
210724,Bathpool,2024-04-05T03:40:00.000+00:00,feeder,2,N Current (RMS),A,32.5
210724,Bathpool,2024-04-05T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,97.4
210724,Bathpool,2024-04-05T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.9
210724,Bathpool,2024-04-05T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,98.3
210724,Bathpool,2024-04-05T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
210724,Bathpool,2024-04-05T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.89
210724,Bathpool,2024-04-05T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.88
210724,Bathpool,2024-04-05T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.64
210724,Bathpool,2024-04-05T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
210724,Bathpool,2024-04-05T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.71
210724,Bathpool,2024-04-05T03:40:00.000+00:00,feeder,1,N Current (RMS),A,35.0
210724,Bathpool,2024-04-05T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
210724,Bathpool,2024-04-05T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
210724,Bathpool,2024-04-05T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
210724,Bathpool,2024-04-05T03:40:00.000+00:00,transformer,,Temperature,C,25.3
210724,Bathpool,2024-04-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
210724,Bathpool,2024-04-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
210724,Bathpool,2024-04-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
210724,Bathpool,2024-04-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
210724,Bathpool,2024-04-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
210724,Bathpool,2024-04-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
210724,Bathpool,2024-04-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
210724,Bathpool,2024-04-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
210724,Bathpool,2024-04-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
210724,Bathpool,2024-04-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,38.37
210724,Bathpool,2024-04-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,33.08
210724,Bathpool,2024-04-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,45.55
210724,Bathpool,2024-04-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
210724,Bathpool,2024-04-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
210724,Bathpool,2024-04-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
210724,Bathpool,2024-04-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
210724,Bathpool,2024-04-05T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
210724,Bathpool,2024-04-05T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.27
210724,Bathpool,2024-04-05T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.75
210724,Bathpool,2024-04-05T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.01
210724,Bathpool,2024-04-05T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.33
210724,Bathpool,2024-04-05T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.67
210724,Bathpool,2024-04-05T03:30:00.000+00:00,feeder,3,N Current (RMS),A,22.4
210724,Bathpool,2024-04-05T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
210724,Bathpool,2024-04-05T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
210724,Bathpool,2024-04-05T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
210724,Bathpool,2024-04-05T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
210724,Bathpool,2024-04-05T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.73
210724,Bathpool,2024-04-05T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
210724,Bathpool,2024-04-05T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.77
210724,Bathpool,2024-04-05T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.85
210724,Bathpool,2024-04-05T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.6
210724,Bathpool,2024-04-05T03:30:00.000+00:00,feeder,2,N Current (RMS),A,25.4
210724,Bathpool,2024-04-05T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,93.9
210724,Bathpool,2024-04-05T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.7
210724,Bathpool,2024-04-05T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.8
210724,Bathpool,2024-04-05T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
210724,Bathpool,2024-04-05T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
210724,Bathpool,2024-04-05T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
210724,Bathpool,2024-04-05T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.08
210724,Bathpool,2024-04-05T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.69
210724,Bathpool,2024-04-05T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.25
210724,Bathpool,2024-04-05T03:30:00.000+00:00,feeder,1,N Current (RMS),A,36.5
210724,Bathpool,2024-04-05T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
210724,Bathpool,2024-04-05T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
210724,Bathpool,2024-04-05T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
210724,Bathpool,2024-04-05T03:30:00.000+00:00,transformer,,Temperature,C,25.3
210724,Bathpool,2024-04-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
210724,Bathpool,2024-04-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
210724,Bathpool,2024-04-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
210724,Bathpool,2024-04-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
210724,Bathpool,2024-04-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
210724,Bathpool,2024-04-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
210724,Bathpool,2024-04-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
210724,Bathpool,2024-04-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
210724,Bathpool,2024-04-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
210724,Bathpool,2024-04-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,36.86
210724,Bathpool,2024-04-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,33.86
210724,Bathpool,2024-04-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,40.53
210724,Bathpool,2024-04-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
210724,Bathpool,2024-04-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
210724,Bathpool,2024-04-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
210724,Bathpool,2024-04-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
210724,Bathpool,2024-04-05T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
210724,Bathpool,2024-04-05T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.6
210724,Bathpool,2024-04-05T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.65
210724,Bathpool,2024-04-05T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.49
210724,Bathpool,2024-04-05T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.09
210724,Bathpool,2024-04-05T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.91
210724,Bathpool,2024-04-05T03:20:00.000+00:00,feeder,3,N Current (RMS),A,23.3
210724,Bathpool,2024-04-05T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
210724,Bathpool,2024-04-05T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
210724,Bathpool,2024-04-05T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
210724,Bathpool,2024-04-05T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
210724,Bathpool,2024-04-05T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.85
210724,Bathpool,2024-04-05T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
210724,Bathpool,2024-04-05T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.19
210724,Bathpool,2024-04-05T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.23
210724,Bathpool,2024-04-05T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.85
210724,Bathpool,2024-04-05T03:20:00.000+00:00,feeder,2,N Current (RMS),A,24.6
210724,Bathpool,2024-04-05T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,91.4
210724,Bathpool,2024-04-05T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.0
210724,Bathpool,2024-04-05T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.6
210724,Bathpool,2024-04-05T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
210724,Bathpool,2024-04-05T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.48
210724,Bathpool,2024-04-05T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
210724,Bathpool,2024-04-05T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.29
210724,Bathpool,2024-04-05T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.97
210724,Bathpool,2024-04-05T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
210724,Bathpool,2024-04-05T03:20:00.000+00:00,feeder,1,N Current (RMS),A,33.2
210724,Bathpool,2024-04-05T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
210724,Bathpool,2024-04-05T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
210724,Bathpool,2024-04-05T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
210724,Bathpool,2024-04-05T03:20:00.000+00:00,transformer,,Temperature,C,25.3
210724,Bathpool,2024-04-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
210724,Bathpool,2024-04-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
210724,Bathpool,2024-04-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
210724,Bathpool,2024-04-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
210724,Bathpool,2024-04-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
210724,Bathpool,2024-04-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
210724,Bathpool,2024-04-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
210724,Bathpool,2024-04-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
210724,Bathpool,2024-04-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
210724,Bathpool,2024-04-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,34.98
210724,Bathpool,2024-04-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,32.29
210724,Bathpool,2024-04-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,39.75
210724,Bathpool,2024-04-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
210724,Bathpool,2024-04-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
210724,Bathpool,2024-04-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
210724,Bathpool,2024-04-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
210724,Bathpool,2024-04-05T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
210724,Bathpool,2024-04-05T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.77
210724,Bathpool,2024-04-05T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.85
210724,Bathpool,2024-04-05T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.06
210724,Bathpool,2024-04-05T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.36
210724,Bathpool,2024-04-05T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.79
210724,Bathpool,2024-04-05T03:10:00.000+00:00,feeder,3,N Current (RMS),A,23.3
210724,Bathpool,2024-04-05T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
210724,Bathpool,2024-04-05T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
210724,Bathpool,2024-04-05T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
210724,Bathpool,2024-04-05T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
210724,Bathpool,2024-04-05T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
210724,Bathpool,2024-04-05T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
210724,Bathpool,2024-04-05T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.75
210724,Bathpool,2024-04-05T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.51
210724,Bathpool,2024-04-05T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.34
210724,Bathpool,2024-04-05T03:10:00.000+00:00,feeder,2,N Current (RMS),A,26.4
210724,Bathpool,2024-04-05T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,98.1
210724,Bathpool,2024-04-05T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
210724,Bathpool,2024-04-05T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.8
210724,Bathpool,2024-04-05T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
210724,Bathpool,2024-04-05T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
210724,Bathpool,2024-04-05T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
210724,Bathpool,2024-04-05T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.26
210724,Bathpool,2024-04-05T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.52
210724,Bathpool,2024-04-05T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.66
210724,Bathpool,2024-04-05T03:10:00.000+00:00,feeder,1,N Current (RMS),A,31.8
210724,Bathpool,2024-04-05T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
210724,Bathpool,2024-04-05T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
210724,Bathpool,2024-04-05T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.6
210724,Bathpool,2024-04-05T03:10:00.000+00:00,transformer,,Temperature,C,25.4
210724,Bathpool,2024-04-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
210724,Bathpool,2024-04-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
210724,Bathpool,2024-04-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
210724,Bathpool,2024-04-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
210724,Bathpool,2024-04-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
210724,Bathpool,2024-04-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
