Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
210724,Bathpool,2024-04-05T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.91
210724,Bathpool,2024-04-05T01:00:00.000+00:00,feeder,1,N Current (RMS),A,44.0
210724,Bathpool,2024-04-05T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.7
210724,Bathpool,2024-04-05T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
210724,Bathpool,2024-04-05T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.3
210724,Bathpool,2024-04-05T01:00:00.000+00:00,transformer,,Temperature,C,26.3
210724,Bathpool,2024-04-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
210724,Bathpool,2024-04-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
210724,Bathpool,2024-04-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
210724,Bathpool,2024-04-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
210724,Bathpool,2024-04-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
210724,Bathpool,2024-04-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
210724,Bathpool,2024-04-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
210724,Bathpool,2024-04-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
210724,Bathpool,2024-04-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
210724,Bathpool,2024-04-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,41.52
210724,Bathpool,2024-04-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,34.62
210724,Bathpool,2024-04-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,46.63
210724,Bathpool,2024-04-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
210724,Bathpool,2024-04-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
210724,Bathpool,2024-04-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
210724,Bathpool,2024-04-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
210724,Bathpool,2024-04-05T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
210724,Bathpool,2024-04-05T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.65
210724,Bathpool,2024-04-05T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
210724,Bathpool,2024-04-05T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.29
210724,Bathpool,2024-04-05T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.32
210724,Bathpool,2024-04-05T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.88
210724,Bathpool,2024-04-05T00:50:00.000+00:00,feeder,3,N Current (RMS),A,37.2
210724,Bathpool,2024-04-05T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
210724,Bathpool,2024-04-05T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
210724,Bathpool,2024-04-05T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
210724,Bathpool,2024-04-05T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
210724,Bathpool,2024-04-05T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.68
210724,Bathpool,2024-04-05T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
210724,Bathpool,2024-04-05T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.83
210724,Bathpool,2024-04-05T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.14
210724,Bathpool,2024-04-05T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.31
210724,Bathpool,2024-04-05T00:50:00.000+00:00,feeder,2,N Current (RMS),A,27.3
210724,Bathpool,2024-04-05T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,98.4
210724,Bathpool,2024-04-05T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.8
210724,Bathpool,2024-04-05T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,92.0
210724,Bathpool,2024-04-05T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
210724,Bathpool,2024-04-05T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
210724,Bathpool,2024-04-05T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
210724,Bathpool,2024-04-05T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.92
210724,Bathpool,2024-04-05T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.62
210724,Bathpool,2024-04-05T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.99
210724,Bathpool,2024-04-05T00:50:00.000+00:00,feeder,1,N Current (RMS),A,36.2
210724,Bathpool,2024-04-05T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
210724,Bathpool,2024-04-05T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
210724,Bathpool,2024-04-05T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.3
210724,Bathpool,2024-04-05T00:50:00.000+00:00,transformer,,Temperature,C,26.4
210724,Bathpool,2024-04-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
210724,Bathpool,2024-04-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
210724,Bathpool,2024-04-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
210724,Bathpool,2024-04-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
210724,Bathpool,2024-04-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
210724,Bathpool,2024-04-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
210724,Bathpool,2024-04-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
210724,Bathpool,2024-04-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
210724,Bathpool,2024-04-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
210724,Bathpool,2024-04-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,38.04
210724,Bathpool,2024-04-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,35.08
210724,Bathpool,2024-04-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,48.18
210724,Bathpool,2024-04-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,93.9
210724,Bathpool,2024-04-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
210724,Bathpool,2024-04-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
210724,Bathpool,2024-04-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
210724,Bathpool,2024-04-05T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
210724,Bathpool,2024-04-05T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.62
210724,Bathpool,2024-04-05T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
210724,Bathpool,2024-04-05T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.28
210724,Bathpool,2024-04-05T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.78
210724,Bathpool,2024-04-05T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.74
210724,Bathpool,2024-04-05T00:40:00.000+00:00,feeder,3,N Current (RMS),A,39.4
210724,Bathpool,2024-04-05T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
210724,Bathpool,2024-04-05T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
210724,Bathpool,2024-04-05T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.6
210724,Bathpool,2024-04-05T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
210724,Bathpool,2024-04-05T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.99
210724,Bathpool,2024-04-05T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
210724,Bathpool,2024-04-05T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.19
210724,Bathpool,2024-04-05T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.47
210724,Bathpool,2024-04-05T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.02
210724,Bathpool,2024-04-05T00:40:00.000+00:00,feeder,2,N Current (RMS),A,28.1
210724,Bathpool,2024-04-05T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,99.7
210724,Bathpool,2024-04-05T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.7
210724,Bathpool,2024-04-05T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,94.4
210724,Bathpool,2024-04-05T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
210724,Bathpool,2024-04-05T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
210724,Bathpool,2024-04-05T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.05
210724,Bathpool,2024-04-05T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.12
210724,Bathpool,2024-04-05T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.37
210724,Bathpool,2024-04-05T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.08
210724,Bathpool,2024-04-05T00:40:00.000+00:00,feeder,1,N Current (RMS),A,34.0
210724,Bathpool,2024-04-05T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
210724,Bathpool,2024-04-05T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
210724,Bathpool,2024-04-05T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.1
210724,Bathpool,2024-04-05T00:40:00.000+00:00,transformer,,Temperature,C,26.4
210724,Bathpool,2024-04-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
210724,Bathpool,2024-04-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
210724,Bathpool,2024-04-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
210724,Bathpool,2024-04-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
210724,Bathpool,2024-04-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
210724,Bathpool,2024-04-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
210724,Bathpool,2024-04-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
210724,Bathpool,2024-04-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
210724,Bathpool,2024-04-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
210724,Bathpool,2024-04-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,39.58
210724,Bathpool,2024-04-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,35.62
210724,Bathpool,2024-04-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,49.84
210724,Bathpool,2024-04-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,94.1
210724,Bathpool,2024-04-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
210724,Bathpool,2024-04-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
210724,Bathpool,2024-04-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
210724,Bathpool,2024-04-05T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
210724,Bathpool,2024-04-05T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.65
210724,Bathpool,2024-04-05T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
210724,Bathpool,2024-04-05T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.86
210724,Bathpool,2024-04-05T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.95
210724,Bathpool,2024-04-05T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.36
210724,Bathpool,2024-04-05T00:30:00.000+00:00,feeder,3,N Current (RMS),A,40.2
210724,Bathpool,2024-04-05T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
210724,Bathpool,2024-04-05T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
210724,Bathpool,2024-04-05T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
210724,Bathpool,2024-04-05T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
210724,Bathpool,2024-04-05T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
210724,Bathpool,2024-04-05T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
210724,Bathpool,2024-04-05T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.97
210724,Bathpool,2024-04-05T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.5
210724,Bathpool,2024-04-05T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.15
210724,Bathpool,2024-04-05T00:30:00.000+00:00,feeder,2,N Current (RMS),A,27.1
210724,Bathpool,2024-04-05T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,111.9
210724,Bathpool,2024-04-05T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,93.6
210724,Bathpool,2024-04-05T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,100.0
210724,Bathpool,2024-04-05T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
210724,Bathpool,2024-04-05T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
210724,Bathpool,2024-04-05T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.09
210724,Bathpool,2024-04-05T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.79
210724,Bathpool,2024-04-05T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.95
210724,Bathpool,2024-04-05T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.2
210724,Bathpool,2024-04-05T00:30:00.000+00:00,feeder,1,N Current (RMS),A,33.1
210724,Bathpool,2024-04-05T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
210724,Bathpool,2024-04-05T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
210724,Bathpool,2024-04-05T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.9
210724,Bathpool,2024-04-05T00:30:00.000+00:00,transformer,,Temperature,C,26.5
210724,Bathpool,2024-04-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
210724,Bathpool,2024-04-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
210724,Bathpool,2024-04-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
210724,Bathpool,2024-04-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
210724,Bathpool,2024-04-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
210724,Bathpool,2024-04-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
210724,Bathpool,2024-04-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
210724,Bathpool,2024-04-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
210724,Bathpool,2024-04-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
210724,Bathpool,2024-04-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,43.62
210724,Bathpool,2024-04-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,38.4
210724,Bathpool,2024-04-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,50.72
210724,Bathpool,2024-04-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
210724,Bathpool,2024-04-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
210724,Bathpool,2024-04-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
210724,Bathpool,2024-04-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
210724,Bathpool,2024-04-05T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
210724,Bathpool,2024-04-05T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.51
210724,Bathpool,2024-04-05T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.69
210724,Bathpool,2024-04-05T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.48
210724,Bathpool,2024-04-05T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.51
210724,Bathpool,2024-04-05T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.23
210724,Bathpool,2024-04-05T00:20:00.000+00:00,feeder,3,N Current (RMS),A,40.4
210724,Bathpool,2024-04-05T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
210724,Bathpool,2024-04-05T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
210724,Bathpool,2024-04-05T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.1
210724,Bathpool,2024-04-05T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
210724,Bathpool,2024-04-05T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.66
210724,Bathpool,2024-04-05T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
210724,Bathpool,2024-04-05T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.83
210724,Bathpool,2024-04-05T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.23
210724,Bathpool,2024-04-05T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.62
210724,Bathpool,2024-04-05T00:20:00.000+00:00,feeder,2,N Current (RMS),A,26.3
210724,Bathpool,2024-04-05T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,107.0
210724,Bathpool,2024-04-05T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.4
210724,Bathpool,2024-04-05T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,93.8
210724,Bathpool,2024-04-05T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
210724,Bathpool,2024-04-05T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
210724,Bathpool,2024-04-05T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.95
210724,Bathpool,2024-04-05T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.21
210724,Bathpool,2024-04-05T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.08
210724,Bathpool,2024-04-05T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.13
210724,Bathpool,2024-04-05T00:20:00.000+00:00,feeder,1,N Current (RMS),A,32.6
210724,Bathpool,2024-04-05T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
210724,Bathpool,2024-04-05T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
210724,Bathpool,2024-04-05T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.6
210724,Bathpool,2024-04-05T00:20:00.000+00:00,transformer,,Temperature,C,26.6
210724,Bathpool,2024-04-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
210724,Bathpool,2024-04-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
210724,Bathpool,2024-04-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
210724,Bathpool,2024-04-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
210724,Bathpool,2024-04-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
210724,Bathpool,2024-04-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
210724,Bathpool,2024-04-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
210724,Bathpool,2024-04-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
210724,Bathpool,2024-04-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
210724,Bathpool,2024-04-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,42.52
210724,Bathpool,2024-04-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,38.82
210724,Bathpool,2024-04-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,49.98
210724,Bathpool,2024-04-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
210724,Bathpool,2024-04-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
210724,Bathpool,2024-04-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
210724,Bathpool,2024-04-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
210724,Bathpool,2024-04-05T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
210724,Bathpool,2024-04-05T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.11
210724,Bathpool,2024-04-05T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
210724,Bathpool,2024-04-05T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.93
210724,Bathpool,2024-04-05T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.57
210724,Bathpool,2024-04-05T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.17
210724,Bathpool,2024-04-05T00:10:00.000+00:00,feeder,3,N Current (RMS),A,39.5
210724,Bathpool,2024-04-05T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
210724,Bathpool,2024-04-05T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
210724,Bathpool,2024-04-05T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
210724,Bathpool,2024-04-05T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
210724,Bathpool,2024-04-05T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.82
210724,Bathpool,2024-04-05T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
210724,Bathpool,2024-04-05T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.36
210724,Bathpool,2024-04-05T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.16
210724,Bathpool,2024-04-05T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.64
210724,Bathpool,2024-04-05T00:10:00.000+00:00,feeder,2,N Current (RMS),A,25.2
210724,Bathpool,2024-04-05T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,105.0
210724,Bathpool,2024-04-05T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,92.0
210724,Bathpool,2024-04-05T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,89.5
210724,Bathpool,2024-04-05T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
210724,Bathpool,2024-04-05T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
210724,Bathpool,2024-04-05T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
210724,Bathpool,2024-04-05T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.36
210724,Bathpool,2024-04-05T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.34
210724,Bathpool,2024-04-05T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.21
210724,Bathpool,2024-04-05T00:10:00.000+00:00,feeder,1,N Current (RMS),A,38.1
210724,Bathpool,2024-04-05T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
210724,Bathpool,2024-04-05T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
210724,Bathpool,2024-04-05T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.6
210724,Bathpool,2024-04-05T00:10:00.000+00:00,transformer,,Temperature,C,26.7
210724,Bathpool,2024-04-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
210724,Bathpool,2024-04-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
210724,Bathpool,2024-04-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
210724,Bathpool,2024-04-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
210724,Bathpool,2024-04-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
210724,Bathpool,2024-04-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
210724,Bathpool,2024-04-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
210724,Bathpool,2024-04-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
210724,Bathpool,2024-04-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
210724,Bathpool,2024-04-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,41.65
210724,Bathpool,2024-04-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,36.07
210724,Bathpool,2024-04-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,49.02
210724,Bathpool,2024-04-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
210724,Bathpool,2024-04-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
210724,Bathpool,2024-04-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
210724,Bathpool,2024-04-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
210724,Bathpool,2024-04-05T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
210724,Bathpool,2024-04-05T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.45
210724,Bathpool,2024-04-05T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.82
210724,Bathpool,2024-04-05T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.44
210724,Bathpool,2024-04-05T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.81
210724,Bathpool,2024-04-05T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.76
210724,Bathpool,2024-04-05T00:00:00.000+00:00,feeder,3,N Current (RMS),A,38.1
210724,Bathpool,2024-04-05T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
210724,Bathpool,2024-04-05T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
210724,Bathpool,2024-04-05T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.9
210724,Bathpool,2024-04-05T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
210724,Bathpool,2024-04-05T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.77
210724,Bathpool,2024-04-05T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
210724,Bathpool,2024-04-05T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.44
210724,Bathpool,2024-04-05T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.59
210724,Bathpool,2024-04-05T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.14
210724,Bathpool,2024-04-05T00:00:00.000+00:00,feeder,2,N Current (RMS),A,26.7
210724,Bathpool,2024-04-05T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,109.3
210724,Bathpool,2024-04-05T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.8
210724,Bathpool,2024-04-05T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,91.5
210724,Bathpool,2024-04-05T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
210724,Bathpool,2024-04-05T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.17
210724,Bathpool,2024-04-05T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.89
210724,Bathpool,2024-04-05T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.47
210724,Bathpool,2024-04-05T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.08
210724,Bathpool,2024-04-05T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.86
210724,Bathpool,2024-04-05T00:00:00.000+00:00,feeder,1,N Current (RMS),A,41.7
210724,Bathpool,2024-04-05T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
210724,Bathpool,2024-04-05T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
210724,Bathpool,2024-04-05T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.2
210724,Bathpool,2024-04-05T00:00:00.000+00:00,transformer,,Temperature,C,26.8
210724,Bathpool,2024-04-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
210724,Bathpool,2024-04-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
210724,Bathpool,2024-04-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
210724,Bathpool,2024-04-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
210724,Bathpool,2024-04-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
210724,Bathpool,2024-04-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
210724,Bathpool,2024-04-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
210724,Bathpool,2024-04-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
210724,Bathpool,2024-04-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
210724,Bathpool,2024-04-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,44.36
210724,Bathpool,2024-04-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,36.48
210724,Bathpool,2024-04-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,49.76
210724,Bathpool,2024-04-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
210724,Bathpool,2024-04-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
210724,Bathpool,2024-04-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
210724,Bathpool,2024-04-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
